Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,7,15,27.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,1,1,7,30,55.0,5.0,0.8,9.5,5.0,4.77,0.0
2018,1,1,7,45,116.0,16.5,0.75,9.75,24.0,15.73,0.0
2018,1,1,8,0,177.0,28.0,0.7,10.0,43.0,21.94,10.97
2018,1,1,8,15,244.5,41.0,0.8,10.45,74.0,48.52,27.44
2018,1,1,8,30,312.0,54.0,0.9,10.9,105.0,83.7,51.88
2018,1,1,8,45,379.0,61.5,1.0,11.3,140.0,120.94,80.62
2018,1,1,9,0,446.0,69.0,1.1,11.7,175.0,166.6,118.51
2018,1,1,9,15,448.0,80.5,1.1,12.15,202.0,201.95,151.08
2018,1,1,9,30,450.0,92.0,1.1,12.6,229.0,238.64,184.47
2018,1,1,9,45,523.0,92.0,1.15,13.0,268.5,291.8,229.45
2018,1,1,10,0,596.0,92.0,1.2,13.4,308.0,348.52,276.91
2018,1,1,10,15,577.0,103.5,1.2,13.8,325.5,380.21,304.3
2018,1,1,10,30,558.0,115.0,1.2,14.2,343.0,408.92,328.44
2018,1,1,10,45,586.0,115.0,1.2,14.55,365.5,448.21,360.2
2018,1,1,11,0,614.0,115.0,1.2,14.9,388.0,487.82,391.46
2018,1,1,11,15,624.0,116.5,1.15,15.25,401.5,518.13,414.63
2018,1,1,11,30,634.0,118.0,1.1,15.6,415.0,547.07,436.29
2018,1,1,11,45,665.0,111.5,1.05,15.9,427.5,579.58,460.58
2018,1,1,12,0,696.0,105.0,1.0,16.2,440.0,611.03,483.6
2018,1,1,12,15,670.0,112.0,1.0,16.4,434.5,616.38,487.05
2018,1,1,12,30,644.0,119.0,1.0,16.6,429.0,618.34,488.19
2018,1,1,12,45,652.5,114.5,0.95,16.85,424.5,629.48,496.11
2018,1,1,13,0,661.0,110.0,0.9,17.1,420.0,638.2,502.07
2018,1,1,13,15,662.0,106.0,0.85,17.2,408.0,639.36,502.66
2018,1,1,13,30,663.0,102.0,0.8,17.3,396.0,637.88,501.31
2018,1,1,13,45,677.5,93.0,0.8,17.4,381.0,637.79,501.64
2018,1,1,14,0,692.0,84.0,0.8,17.5,366.0,634.69,499.81
2018,1,1,14,15,682.5,79.5,0.75,17.3,342.0,616.67,487.2
2018,1,1,14,30,673.0,75.0,0.7,17.1,318.0,596.27,472.88
2018,1,1,14,45,689.5,65.5,0.65,16.95,294.0,581.62,462.5
2018,1,1,15,0,706.0,56.0,0.6,16.8,270.0,567.77,452.32
2018,1,1,15,15,653.0,54.0,0.6,16.8,232.0,514.32,411.36
2018,1,1,15,30,600.0,52.0,0.6,16.8,194.0,465.68,372.8
2018,1,1,15,45,503.0,49.0,0.7,15.85,153.0,386.78,311.15
2018,1,1,16,0,406.0,46.0,0.8,14.9,112.0,312.13,250.24
2018,1,1,16,15,321.0,37.5,0.85,14.5,80.0,242.8,189.99
2018,1,1,16,30,236.0,29.0,0.9,14.1,48.0,176.67,116.73
2018,1,1,16,45,144.5,17.5,0.95,13.7,27.0,81.31,0.0
2018,1,1,17,0,53.0,6.0,1.0,13.3,6.0,27.32,0.0
2018,1,1,17,15,26.5,3.0,1.05,13.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,2,7,15,6.5,1.5,2.15,9.75,1.5,0.0,0.0
2018,1,2,7,30,13.0,3.0,2.2,10.0,3.0,2.86,0.0
2018,1,2,7,45,32.0,16.0,2.25,10.2,18.0,15.25,0.0
2018,1,2,8,0,51.0,29.0,2.3,10.4,33.0,24.88,13.07
2018,1,2,8,15,100.5,44.0,2.3,10.7,58.0,43.89,27.87
2018,1,2,8,30,150.0,59.0,2.3,11.0,83.0,70.3,47.55
2018,1,2,8,45,179.0,73.5,2.35,11.25,110.0,98.51,70.61
2018,1,2,9,0,208.0,88.0,2.4,11.5,137.0,129.87,97.29
2018,1,2,9,15,188.5,102.5,2.35,11.85,152.5,151.33,117.66
2018,1,2,9,30,169.0,117.0,2.3,12.2,168.0,168.0,133.53
2018,1,2,9,45,241.5,123.0,2.25,12.55,205.5,213.2,171.12
2018,1,2,10,0,314.0,129.0,2.2,12.9,243.0,262.04,211.87
2018,1,2,10,15,281.5,148.5,2.15,13.25,256.5,282.95,230.06
2018,1,2,10,30,249.0,168.0,2.1,13.6,270.0,300.82,245.05
2018,1,2,10,45,202.0,176.0,2.05,13.95,261.5,289.53,236.02
2018,1,2,11,0,155.0,184.0,2.0,14.3,253.0,279.92,227.9
2018,1,2,11,15,219.5,186.5,1.95,14.55,288.0,328.24,267.52
2018,1,2,11,30,284.0,189.0,1.9,14.8,323.0,388.42,315.7
2018,1,2,11,45,310.5,191.0,1.85,15.1,339.5,417.92,338.71
2018,1,2,12,0,337.0,193.0,1.8,15.4,356.0,447.74,361.88
2018,1,2,12,15,334.5,193.5,1.8,15.55,355.0,455.43,367.77
2018,1,2,12,30,332.0,194.0,1.8,15.7,354.0,461.89,372.79
2018,1,2,12,45,208.5,191.0,1.75,15.85,291.0,363.1,293.96
2018,1,2,13,0,85.0,188.0,1.7,16.0,228.0,260.71,210.54
2018,1,2,13,15,50.0,173.5,1.7,15.95,197.0,219.52,177.16
2018,1,2,13,30,15.0,159.0,1.7,15.9,166.0,168.48,135.02
2018,1,2,13,45,10.0,140.0,1.65,15.9,144.5,144.89,115.82
2018,1,2,14,0,5.0,121.0,1.6,15.9,123.0,121.38,96.47
2018,1,2,14,15,12.0,121.5,1.5,15.7,126.0,128.09,102.5
2018,1,2,14,30,19.0,122.0,1.4,15.5,129.0,135.06,108.66
2018,1,2,14,45,19.0,100.5,1.3,15.3,107.0,111.92,89.58
2018,1,2,15,0,19.0,79.0,1.2,15.1,85.0,94.22,74.9
2018,1,2,15,15,9.5,59.0,1.2,15.1,62.0,61.36,46.92
2018,1,2,15,30,0.0,39.0,1.2,15.1,39.0,36.21,25.26
2018,1,2,15,45,37.0,38.5,1.1,14.15,44.5,66.57,51.7
2018,1,2,16,0,74.0,38.0,1.0,13.2,50.0,96.74,76.79
2018,1,2,16,15,72.0,34.5,1.0,12.9,43.5,92.21,70.88
2018,1,2,16,30,70.0,31.0,1.0,12.6,37.0,90.08,59.48
2018,1,2,16,45,42.5,17.0,1.05,12.3,20.0,35.3,0.0
2018,1,2,17,0,15.0,3.0,1.1,12.0,3.0,9.0,0.0
2018,1,2,17,15,7.5,1.5,1.1,12.0,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,7,15,5.0,1.5,2.3,9.45,1.5,0.0,0.0
2018,1,3,7,30,10.0,3.0,2.3,9.5,3.0,2.86,0.0
2018,1,3,7,45,5.0,13.0,2.25,9.6,13.0,12.39,0.0
2018,1,3,8,0,0.0,23.0,2.2,9.7,23.0,21.23,10.35
2018,1,3,8,15,0.0,36.5,2.15,9.85,36.5,33.5,22.32
2018,1,3,8,30,0.0,50.0,2.1,10.0,50.0,46.04,33.65
2018,1,3,8,45,1.0,65.5,2.1,10.1,65.5,60.71,46.59
2018,1,3,9,0,2.0,81.0,2.1,10.2,81.0,75.67,59.67
2018,1,3,9,15,1.5,64.5,2.1,10.4,64.5,60.42,46.71
2018,1,3,9,30,1.0,48.0,2.1,10.6,48.0,44.91,33.37
2018,1,3,9,45,0.5,54.5,2.05,10.75,54.5,50.84,38.48
2018,1,3,10,0,0.0,61.0,2.0,10.9,61.0,56.72,43.48
2018,1,3,10,15,0.0,41.0,2.1,11.05,41.0,38.08,27.34
2018,1,3,10,30,0.0,21.0,2.2,11.2,21.0,19.48,11.24
2018,1,3,10,45,0.0,28.0,2.3,11.35,28.0,25.99,16.83
2018,1,3,11,0,0.0,35.0,2.4,11.5,35.0,32.51,22.4
2018,1,3,11,15,0.0,32.0,2.5,11.6,32.0,29.72,19.96
2018,1,3,11,30,0.0,29.0,2.6,11.7,29.0,26.93,17.54
2018,1,3,11,45,0.0,34.5,2.7,11.8,34.5,32.05,21.9
2018,1,3,12,0,0.0,40.0,2.8,11.9,40.0,37.17,26.26
2018,1,3,12,15,0.0,42.0,2.85,11.95,42.0,39.03,27.84
2018,1,3,12,30,0.0,44.0,2.9,12.0,44.0,40.9,29.43
2018,1,3,12,45,0.0,44.0,2.95,12.0,44.0,40.89,29.44
2018,1,3,13,0,0.0,44.0,3.0,12.0,44.0,40.89,29.46
2018,1,3,13,15,0.0,51.5,3.0,12.0,51.5,47.88,35.45
2018,1,3,13,30,0.0,59.0,3.0,12.0,59.0,54.87,41.46
2018,1,3,13,45,0.0,60.0,3.0,12.0,60.0,55.8,42.3
2018,1,3,14,0,0.0,61.0,3.0,12.0,61.0,56.73,43.15
2018,1,3,14,15,1.5,85.5,2.95,12.0,86.0,81.72,64.61
2018,1,3,14,30,3.0,110.0,2.9,12.0,111.0,109.87,88.62
2018,1,3,14,45,1.5,81.5,2.85,12.05,82.0,78.63,62.06
2018,1,3,15,0,0.0,53.0,2.8,12.1,53.0,49.26,36.9
2018,1,3,15,15,0.0,45.5,2.8,12.1,45.5,42.27,30.88
2018,1,3,15,30,0.0,38.0,2.8,12.1,38.0,35.28,24.79
2018,1,3,15,45,0.0,31.5,2.55,11.9,31.5,29.23,19.47
2018,1,3,16,0,0.0,25.0,2.3,11.7,25.0,23.19,14.1
2018,1,3,16,15,0.0,19.0,2.25,11.6,19.0,17.61,9.03
2018,1,3,16,30,0.0,13.0,2.2,11.5,13.0,12.04,3.3
2018,1,3,16,45,6.0,8.5,2.2,11.4,8.5,10.69,0.0
2018,1,3,17,0,12.0,4.0,2.2,11.3,4.0,8.75,0.0
2018,1,3,17,15,6.0,2.0,2.25,11.3,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,2.15,11.5,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,2.2,11.6,1.0,0.95,0.0
2018,1,4,7,45,0.0,4.0,2.25,11.7,4.0,3.81,0.0
2018,1,4,8,0,0.0,7.0,2.3,11.8,7.0,6.48,0.0
2018,1,4,8,15,0.0,11.5,2.3,11.95,11.5,10.65,3.19
2018,1,4,8,30,0.0,16.0,2.3,12.1,16.0,14.82,6.95
2018,1,4,8,45,0.0,21.5,2.25,12.2,21.5,19.93,11.47
2018,1,4,9,0,0.0,27.0,2.2,12.3,27.0,25.04,15.97
2018,1,4,9,15,52.5,41.5,2.2,12.6,57.5,54.13,39.37
2018,1,4,9,30,105.0,56.0,2.2,12.9,88.0,89.53,68.82
2018,1,4,9,45,108.5,61.0,2.15,13.15,97.5,101.74,79.86
2018,1,4,10,0,112.0,66.0,2.1,13.4,107.0,114.13,90.94
2018,1,4,10,15,68.0,94.5,2.15,13.7,120.0,125.49,100.93
2018,1,4,10,30,24.0,123.0,2.2,14.0,133.0,131.5,105.74
2018,1,4,10,45,18.0,125.5,2.25,14.3,133.0,128.41,102.95
2018,1,4,11,0,12.0,128.0,2.3,14.6,133.0,128.16,102.49
2018,1,4,11,15,14.5,141.0,2.35,14.85,147.5,143.15,114.78
2018,1,4,11,30,17.0,154.0,2.4,15.1,162.0,158.49,127.28
2018,1,4,11,45,21.0,164.0,2.45,15.3,174.0,172.1,138.38
2018,1,4,12,0,25.0,174.0,2.5,15.5,186.0,186.1,149.76
2018,1,4,12,15,24.0,166.0,2.55,15.65,177.5,177.93,143.02
2018,1,4,12,30,23.0,158.0,2.6,15.8,169.0,169.66,136.26
2018,1,4,12,45,14.0,142.0,2.65,16.0,148.5,147.05,117.46
2018,1,4,13,0,5.0,126.0,2.7,16.2,128.0,124.26,98.44
2018,1,4,13,15,2.5,99.5,2.7,16.25,100.5,95.65,74.76
2018,1,4,13,30,0.0,73.0,2.7,16.3,73.0,67.94,51.65
2018,1,4,13,45,0.0,57.5,2.75,16.35,57.5,53.47,39.58
2018,1,4,14,0,0.0,42.0,2.8,16.4,42.0,39.02,27.45
2018,1,4,14,15,79.5,43.5,2.7,16.3,72.5,111.18,90.95
2018,1,4,14,30,159.0,45.0,2.6,16.2,103.0,179.8,150.28
2018,1,4,14,45,289.5,47.0,2.5,16.1,141.0,280.9,235.98
2018,1,4,15,0,420.0,49.0,2.4,16.0,179.0,368.81,308.37
2018,1,4,15,15,476.5,49.0,2.4,16.0,179.0,397.82,330.86
2018,1,4,15,30,533.0,49.0,2.4,16.0,179.0,422.37,348.89
2018,1,4,15,45,513.0,46.5,2.2,15.3,153.0,392.33,322.28
2018,1,4,16,0,493.0,44.0,2.0,14.6,127.0,361.78,293.97
2018,1,4,16,15,383.0,36.0,2.0,14.35,89.5,276.26,219.64
2018,1,4,16,30,273.0,28.0,2.0,14.1,52.0,198.49,141.38
2018,1,4,16,45,159.0,17.0,2.0,13.8,29.0,108.44,0.0
2018,1,4,17,0,45.0,6.0,2.0,13.5,6.0,24.32,0.0
2018,1,4,17,15,22.5,3.0,2.05,13.45,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,5,7,15,5.0,1.0,1.95,13.75,1.0,0.0,0.0
2018,1,5,7,30,10.0,2.0,2.0,13.9,2.0,1.91,0.0
2018,1,5,7,45,7.0,14.0,2.05,14.0,14.0,13.34,0.0
2018,1,5,8,0,4.0,26.0,2.1,14.1,26.0,23.68,11.93
2018,1,5,8,15,20.0,41.5,2.05,14.15,44.5,38.46,25.39
2018,1,5,8,30,36.0,57.0,2.0,14.2,63.0,55.94,39.82
2018,1,5,8,45,51.5,73.0,2.0,14.3,84.0,75.83,56.32
2018,1,5,9,0,67.0,89.0,2.0,14.4,105.0,97.61,74.62
2018,1,5,9,15,37.5,83.5,1.95,14.45,92.5,88.82,68.82
2018,1,5,9,30,8.0,78.0,1.9,14.5,80.0,75.27,58.41
2018,1,5,9,45,12.5,103.5,1.9,14.55,107.5,101.65,80.62
2018,1,5,10,0,17.0,129.0,1.9,14.6,135.0,128.9,103.32
2018,1,5,10,15,26.0,143.0,1.85,14.6,153.0,151.27,121.79
2018,1,5,10,30,35.0,157.0,1.8,14.6,171.0,171.77,138.64
2018,1,5,10,45,63.5,174.0,1.8,14.6,201.5,206.84,167.54
2018,1,5,11,0,92.0,191.0,1.8,14.6,232.0,244.36,198.24
2018,1,5,11,15,50.5,175.5,1.75,14.6,198.0,206.4,166.81
2018,1,5,11,30,9.0,160.0,1.7,14.6,164.0,159.49,127.77
2018,1,5,11,45,5.0,136.5,1.65,14.55,138.5,133.38,106.32
2018,1,5,12,0,1.0,113.0,1.6,14.5,113.0,107.34,84.7
2018,1,5,12,15,26.0,153.0,1.65,14.45,165.5,172.64,139.33
2018,1,5,12,30,51.0,193.0,1.7,14.4,218.0,236.83,191.97
2018,1,5,12,45,30.5,171.0,1.7,14.35,186.0,198.52,160.33
2018,1,5,13,0,10.0,149.0,1.7,14.3,154.0,151.97,121.9
2018,1,5,13,15,21.0,153.5,1.7,14.2,163.0,165.75,133.87
2018,1,5,13,30,32.0,158.0,1.7,14.1,172.0,189.09,153.52
2018,1,5,13,45,53.0,147.0,1.7,14.0,169.5,193.43,157.98
2018,1,5,14,0,74.0,136.0,1.7,13.9,167.0,197.4,162.2
2018,1,5,14,15,49.5,120.0,1.65,13.75,140.0,161.33,131.97
2018,1,5,14,30,25.0,104.0,1.6,13.6,113.0,125.6,101.74
2018,1,5,14,45,236.0,96.0,1.6,13.45,170.5,287.5,241.26
2018,1,5,15,0,447.0,88.0,1.6,13.3,228.0,433.14,360.53
2018,1,5,15,15,257.0,87.5,1.6,13.3,165.5,284.74,237.33
2018,1,5,15,30,67.0,87.0,1.6,13.3,103.0,139.33,113.77
2018,1,5,15,45,103.5,70.0,1.6,12.85,90.0,149.62,122.85
2018,1,5,16,0,140.0,53.0,1.6,12.4,77.0,156.89,128.03
2018,1,5,16,15,70.0,38.5,1.65,12.25,50.5,87.69,67.85
2018,1,5,16,30,0.0,24.0,1.7,12.1,24.0,22.53,11.6
2018,1,5,16,45,8.0,14.5,1.75,11.95,14.5,18.13,0.0
2018,1,5,17,0,16.0,5.0,1.8,11.8,5.0,11.41,0.0
2018,1,5,17,15,8.0,2.5,1.85,11.75,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,7,15,9.5,1.5,1.8,8.65,1.5,0.0,0.0
2018,1,6,7,30,19.0,3.0,1.9,9.0,3.0,2.86,0.0
2018,1,6,7,45,122.0,16.5,2.0,9.4,26.0,15.73,0.0
2018,1,6,8,0,225.0,30.0,2.1,9.8,49.0,23.62,12.2
2018,1,6,8,15,411.0,34.0,2.1,10.1,92.5,49.1,23.76
2018,1,6,8,30,597.0,38.0,2.1,10.4,136.0,98.34,52.43
2018,1,6,8,45,651.5,42.0,2.15,10.7,175.5,145.35,89.44
2018,1,6,9,0,706.0,46.0,2.2,11.0,215.0,197.54,134.65
2018,1,6,9,15,528.0,74.5,2.2,11.4,212.5,217.06,161.84
2018,1,6,9,30,350.0,103.0,2.2,11.8,210.0,216.16,169.4
2018,1,6,9,45,320.0,122.0,2.25,12.15,228.5,239.83,191.93
2018,1,6,10,0,290.0,141.0,2.3,12.5,247.0,263.54,213.41
2018,1,6,10,15,539.0,109.0,2.35,12.85,325.0,367.12,297.9
2018,1,6,10,30,788.0,77.0,2.4,13.2,403.0,481.67,390.47
2018,1,6,10,45,835.5,71.5,2.4,13.5,433.5,533.84,432.89
2018,1,6,11,0,883.0,66.0,2.4,13.8,464.0,584.23,473.46
2018,1,6,11,15,891.5,66.5,2.4,14.0,479.5,620.51,502.35
2018,1,6,11,30,900.0,67.0,2.4,14.2,495.0,654.55,528.98
2018,1,6,11,45,906.5,67.0,2.35,14.4,504.0,684.24,551.58
2018,1,6,12,0,913.0,67.0,2.3,14.6,513.0,711.2,570.56
2018,1,6,12,15,911.0,68.0,2.2,14.7,513.5,730.46,583.59
2018,1,6,12,30,909.0,69.0,2.1,14.8,514.0,746.44,594.23
2018,1,6,12,45,903.0,69.5,2.0,14.9,506.5,755.54,599.9
2018,1,6,13,0,897.0,70.0,1.9,15.0,499.0,761.2,603.19
2018,1,6,13,15,890.5,69.0,1.85,14.95,484.5,761.24,603.29
2018,1,6,13,30,884.0,68.0,1.8,14.9,470.0,757.9,601.11
2018,1,6,13,45,873.0,67.0,1.7,14.9,448.5,747.86,593.65
2018,1,6,14,0,862.0,66.0,1.6,14.9,427.0,740.8,588.45
2018,1,6,14,15,845.5,64.5,1.65,14.75,399.0,719.84,574.79
2018,1,6,14,30,829.0,63.0,1.7,14.6,371.0,696.07,558.99
2018,1,6,14,45,805.5,60.5,1.7,14.45,337.5,663.5,535.92
2018,1,6,15,0,782.0,58.0,1.7,14.3,304.0,628.85,510.81
2018,1,6,15,15,746.5,54.5,1.7,14.3,266.0,583.2,476.03
2018,1,6,15,30,711.0,51.0,1.7,14.3,228.0,536.71,438.59
2018,1,6,15,45,598.5,50.5,1.7,13.3,181.5,451.56,370.3
2018,1,6,16,0,486.0,50.0,1.7,12.3,135.0,366.94,300.16
2018,1,6,16,15,279.0,42.5,1.75,11.95,88.5,227.65,182.98
2018,1,6,16,30,72.0,35.0,1.8,11.6,42.0,88.47,63.06
2018,1,6,16,45,49.5,21.0,1.8,11.2,24.5,58.18,0.0
2018,1,6,17,0,27.0,7.0,1.8,10.8,7.0,17.94,0.0
2018,1,6,17,15,13.5,3.5,1.8,10.65,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,7,7,15,3.5,1.0,2.05,8.0,1.0,0.0,0.0
2018,1,7,7,30,7.0,2.0,2.1,8.2,2.0,1.91,0.0
2018,1,7,7,45,7.5,12.0,2.1,8.45,12.5,11.44,0.0
2018,1,7,8,0,8.0,22.0,2.1,8.7,23.0,20.23,9.76
2018,1,7,8,15,26.5,31.5,2.1,8.85,35.5,30.32,19.05
2018,1,7,8,30,45.0,41.0,2.1,9.0,48.0,42.71,29.05
2018,1,7,8,45,51.5,53.5,2.1,9.15,64.0,58.53,42.68
2018,1,7,9,0,58.0,66.0,2.1,9.3,80.0,75.23,57.31
2018,1,7,9,15,81.0,89.5,2.1,9.5,112.5,107.63,84.93
2018,1,7,9,30,104.0,113.0,2.1,9.7,145.0,142.85,115.0
2018,1,7,9,45,89.0,117.0,2.1,9.9,146.5,147.61,119.92
2018,1,7,10,0,74.0,121.0,2.1,10.1,148.0,146.99,119.97
2018,1,7,10,15,55.0,135.0,2.1,10.4,156.0,156.17,127.89
2018,1,7,10,30,36.0,149.0,2.1,10.7,164.0,163.84,134.15
2018,1,7,10,45,32.5,153.0,2.1,11.0,167.0,168.05,137.46
2018,1,7,11,0,29.0,157.0,2.1,11.3,170.0,171.96,140.46
2018,1,7,11,15,16.5,140.0,2.05,11.65,147.5,143.25,116.13
2018,1,7,11,30,4.0,123.0,2.0,12.0,125.0,118.93,95.4
2018,1,7,11,45,18.5,155.5,1.95,12.3,164.5,161.56,131.09
2018,1,7,12,0,33.0,188.0,1.9,12.6,204.0,214.43,174.54
2018,1,7,12,15,20.5,167.5,1.85,12.7,177.5,176.85,143.25
2018,1,7,12,30,8.0,147.0,1.8,12.8,151.0,147.2,118.51
2018,1,7,12,45,4.0,124.0,1.75,12.95,126.0,121.03,96.73
2018,1,7,13,0,0.0,101.0,1.7,13.1,101.0,95.06,74.95
2018,1,7,13,15,0.0,87.0,1.6,13.05,87.0,81.24,63.45
2018,1,7,13,30,0.0,73.0,1.5,13.0,73.0,67.94,52.32
2018,1,7,13,45,0.0,64.5,1.45,13.0,64.5,60.0,45.67
2018,1,7,14,0,0.0,56.0,1.4,13.0,56.0,52.06,38.99
2018,1,7,14,15,0.0,66.0,1.3,12.75,66.0,61.39,47.05
2018,1,7,14,30,0.0,76.0,1.2,12.5,76.0,71.08,55.41
2018,1,7,14,45,0.5,79.5,1.1,12.3,79.5,75.55,59.33
2018,1,7,15,0,1.0,83.0,1.0,12.1,83.0,80.55,63.67
2018,1,7,15,15,7.0,87.5,1.0,12.1,89.0,91.27,72.92
2018,1,7,15,30,13.0,92.0,1.0,12.1,95.0,103.54,83.26
2018,1,7,15,45,7.5,76.0,1.05,11.45,77.5,83.38,65.88
2018,1,7,16,0,2.0,60.0,1.1,10.8,60.0,63.38,48.46
2018,1,7,16,15,1.0,44.5,1.15,10.6,44.5,46.57,33.54
2018,1,7,16,30,0.0,29.0,1.2,10.4,29.0,29.16,17.4
2018,1,7,16,45,5.5,17.0,1.2,10.25,17.0,20.38,0.0
2018,1,7,17,0,11.0,5.0,1.2,10.1,5.0,9.38,0.0
2018,1,7,17,15,5.5,2.5,1.2,10.0,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.75,9.9,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.8,10.0,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.85,10.1,3.0,2.86,0.0
2018,1,8,8,0,0.0,5.0,2.9,10.2,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.5,2.95,10.35,6.5,6.01,0.0
2018,1,8,8,30,0.0,8.0,3.0,10.5,8.0,7.4,0.67
2018,1,8,8,45,0.0,9.5,3.1,10.65,9.5,8.79,1.94
2018,1,8,9,0,0.0,11.0,3.2,10.8,11.0,10.19,3.19
2018,1,8,9,15,0.0,12.5,3.2,11.0,12.5,11.58,4.42
2018,1,8,9,30,0.0,14.0,3.2,11.2,14.0,12.97,5.63
2018,1,8,9,45,0.0,14.5,3.2,11.35,14.5,13.44,6.03
2018,1,8,10,0,0.0,15.0,3.2,11.5,15.0,13.91,6.42
2018,1,8,10,15,0.0,22.0,3.1,11.65,22.0,20.41,12.02
2018,1,8,10,30,0.0,29.0,3.0,11.8,29.0,26.92,17.6
2018,1,8,10,45,0.0,34.5,2.95,11.95,34.5,32.04,21.96
2018,1,8,11,0,0.0,40.0,2.9,12.1,40.0,37.16,26.3
2018,1,8,11,15,0.0,37.5,2.9,12.2,37.5,34.84,24.27
2018,1,8,11,30,0.0,35.0,2.9,12.3,35.0,32.51,22.25
2018,1,8,11,45,0.0,39.0,2.9,12.45,39.0,36.24,25.4
2018,1,8,12,0,0.0,43.0,2.9,12.6,43.0,39.97,28.54
2018,1,8,12,15,0.0,36.5,2.9,12.7,36.5,33.91,23.37
2018,1,8,12,30,0.0,30.0,2.9,12.8,30.0,27.87,18.2
2018,1,8,12,45,0.0,32.5,2.9,12.9,32.5,30.19,20.19
2018,1,8,13,0,0.0,35.0,2.9,13.0,35.0,32.52,22.17
2018,1,8,13,15,0.0,31.0,2.8,13.05,31.0,28.79,19.01
2018,1,8,13,30,0.0,27.0,2.7,13.1,27.0,25.07,15.85
2018,1,8,13,45,0.0,27.5,2.6,13.2,27.5,25.53,16.26
2018,1,8,14,0,0.0,28.0,2.5,13.3,28.0,25.99,16.68
2018,1,8,14,15,0.0,35.0,2.45,13.25,35.0,32.5,22.29
2018,1,8,14,30,0.0,42.0,2.4,13.2,42.0,39.01,27.91
2018,1,8,14,45,3.0,52.0,2.4,13.2,53.0,50.46,37.86
2018,1,8,15,0,6.0,62.0,2.4,13.2,64.0,61.81,47.67
2018,1,8,15,15,18.0,68.5,2.4,13.2,73.5,81.64,64.89
2018,1,8,15,30,30.0,75.0,2.4,13.2,83.0,98.97,79.68
2018,1,8,15,45,25.0,66.5,2.4,13.05,72.5,87.18,69.2
2018,1,8,16,0,20.0,58.0,2.4,12.9,62.0,76.15,59.19
2018,1,8,16,15,11.0,37.5,2.45,12.9,39.5,45.71,32.69
2018,1,8,16,30,2.0,17.0,2.5,12.9,17.0,16.77,7.63
2018,1,8,16,45,3.0,10.5,2.55,12.85,10.5,11.12,0.0
2018,1,8,17,0,4.0,4.0,2.6,12.8,4.0,5.5,0.0
2018,1,8,17,15,2.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,9,7,15,11.5,2.5,2.65,12.1,2.5,0.0,0.0
2018,1,9,7,30,23.0,5.0,2.8,12.2,5.0,4.77,0.0
2018,1,9,7,45,104.0,17.5,3.0,12.25,25.5,16.68,0.0
2018,1,9,8,0,185.0,30.0,3.2,12.3,46.0,23.56,12.2
2018,1,9,8,15,122.5,32.0,3.3,12.35,45.0,33.74,19.01
2018,1,9,8,30,60.0,34.0,3.4,12.4,44.0,37.82,23.88
2018,1,9,8,45,57.5,46.0,3.55,12.5,57.5,52.44,36.66
2018,1,9,9,0,55.0,58.0,3.7,12.6,71.0,66.95,49.65
2018,1,9,9,15,73.0,88.0,3.65,12.7,108.5,103.92,81.08
2018,1,9,9,30,91.0,118.0,3.6,12.8,146.0,143.43,114.63
2018,1,9,9,45,231.0,124.0,3.55,12.9,206.5,209.07,168.01
2018,1,9,10,0,371.0,130.0,3.5,13.0,267.0,289.67,234.56
2018,1,9,10,15,300.0,150.5,3.4,13.2,267.0,292.3,238.41
2018,1,9,10,30,229.0,171.0,3.3,13.4,267.0,293.01,239.72
2018,1,9,10,45,383.5,154.0,3.2,13.55,324.5,376.0,308.39
2018,1,9,11,0,538.0,137.0,3.1,13.7,382.0,463.54,379.76
2018,1,9,11,15,569.0,134.5,3.1,13.8,401.5,504.16,412.5
2018,1,9,11,30,600.0,132.0,3.1,13.9,421.0,541.53,442.58
2018,1,9,11,45,457.5,167.0,3.15,13.95,389.5,499.24,408.1
2018,1,9,12,0,315.0,202.0,3.2,14.0,358.0,443.2,362.3
2018,1,9,12,15,379.5,188.5,3.2,14.05,376.5,482.51,395.13
2018,1,9,12,30,444.0,175.0,3.2,14.1,395.0,534.07,436.56
2018,1,9,12,45,389.0,185.5,3.25,14.1,376.5,501.97,410.96
2018,1,9,13,0,334.0,196.0,3.3,14.1,358.0,479.0,392.4
2018,1,9,13,15,374.5,181.5,3.3,14.15,358.5,496.8,407.9
2018,1,9,13,30,415.0,167.0,3.3,14.2,359.0,525.93,431.73
2018,1,9,13,45,405.0,161.0,3.25,14.2,341.0,512.8,421.61
2018,1,9,14,0,395.0,155.0,3.2,14.2,323.0,498.04,410.39
2018,1,9,14,15,449.5,134.5,3.2,14.15,314.5,512.59,423.77
2018,1,9,14,30,504.0,114.0,3.2,14.1,306.0,523.5,433.99
2018,1,9,14,45,525.5,101.5,3.15,14.05,286.0,521.45,432.84
2018,1,9,15,0,547.0,89.0,3.1,14.0,266.0,512.24,425.89
2018,1,9,15,15,485.5,84.0,3.1,14.0,227.0,452.62,377.29
2018,1,9,15,30,424.0,79.0,3.1,14.0,188.0,391.35,326.52
2018,1,9,15,45,390.0,69.0,3.25,13.65,156.0,346.84,288.96
2018,1,9,16,0,356.0,59.0,3.4,13.3,124.0,303.41,250.84
2018,1,9,16,15,331.5,48.0,3.45,13.1,96.0,265.42,215.4
2018,1,9,16,30,307.0,37.0,3.5,12.9,68.0,227.13,174.11
2018,1,9,16,45,191.0,24.5,3.6,12.65,40.5,138.5,38.19
2018,1,9,17,0,75.0,12.0,3.7,12.4,13.0,43.24,0.0
2018,1,9,17,15,37.5,6.0,3.75,12.2,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.9,10.2,1.0,0.95,0.0
2018,1,10,7,45,0.0,4.5,1.9,10.35,4.5,4.29,0.0
2018,1,10,8,0,0.0,8.0,1.9,10.5,8.0,7.4,0.03
2018,1,10,8,15,0.0,11.0,1.95,10.65,11.0,10.18,2.87
2018,1,10,8,30,0.0,14.0,2.0,10.8,14.0,12.97,5.44
2018,1,10,8,45,0.0,18.0,2.05,10.95,18.0,16.68,8.76
2018,1,10,9,0,0.0,22.0,2.1,11.1,22.0,20.39,12.05
2018,1,10,9,15,0.0,22.5,2.15,11.2,22.5,20.86,12.49
2018,1,10,9,30,0.0,23.0,2.2,11.3,23.0,21.33,12.9
2018,1,10,9,45,0.0,30.5,2.3,11.45,30.5,28.3,18.92
2018,1,10,10,0,0.0,38.0,2.4,11.6,38.0,35.28,24.91
2018,1,10,10,15,0.0,69.5,2.45,11.75,69.5,64.66,50.06
2018,1,10,10,30,0.0,101.0,2.5,11.9,101.0,94.69,75.44
2018,1,10,10,45,0.0,104.0,2.5,12.05,104.0,97.59,77.71
2018,1,10,11,0,0.0,107.0,2.5,12.2,107.0,100.51,80.02
2018,1,10,11,15,51.0,150.5,2.45,12.35,175.0,179.83,147.08
2018,1,10,11,30,102.0,194.0,2.4,12.5,243.0,269.16,220.82
2018,1,10,11,45,146.5,196.5,2.35,12.65,268.5,305.96,251.14
2018,1,10,12,0,191.0,199.0,2.3,12.8,294.0,344.67,282.95
2018,1,10,12,15,123.0,195.0,2.2,12.95,256.0,297.4,243.33
2018,1,10,12,30,55.0,191.0,2.1,13.1,218.0,236.88,192.81
2018,1,10,12,45,132.5,197.5,2.05,13.25,262.0,314.63,257.74
2018,1,10,13,0,210.0,204.0,2.0,13.4,306.0,383.89,314.28
2018,1,10,13,15,232.5,195.0,1.9,13.5,305.0,405.56,331.42
2018,1,10,13,30,255.0,186.0,1.8,13.6,304.0,414.87,339.22
2018,1,10,13,45,180.0,177.0,1.75,13.7,258.5,336.83,276.23
2018,1,10,14,0,105.0,168.0,1.7,13.8,213.0,270.69,221.81
2018,1,10,14,15,215.0,149.0,1.65,13.8,233.5,342.88,283.25
2018,1,10,14,30,325.0,130.0,1.6,13.8,254.0,399.25,330.39
2018,1,10,14,45,378.5,112.5,1.5,13.75,245.0,426.17,352.12
2018,1,10,15,0,432.0,95.0,1.4,13.7,236.0,435.71,360.16
2018,1,10,15,15,462.0,84.0,1.4,13.7,218.5,433.52,358.38
2018,1,10,15,30,492.0,73.0,1.4,13.7,201.0,432.59,356.78
2018,1,10,15,45,406.0,63.5,1.25,13.3,157.5,353.89,291.74
2018,1,10,16,0,320.0,54.0,1.1,12.9,114.0,275.94,226.3
2018,1,10,16,15,272.0,43.5,1.1,12.7,85.5,226.61,182.84
2018,1,10,16,30,224.0,33.0,1.1,12.5,57.0,180.74,138.42
2018,1,10,16,45,163.0,23.0,1.1,12.3,36.0,124.09,45.36
2018,1,10,17,0,102.0,13.0,1.1,12.1,15.0,55.87,0.0
2018,1,10,17,15,51.0,6.5,1.1,12.05,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,7,15,2.0,1.5,0.7,11.1,1.5,0.0,0.0
2018,1,11,7,30,4.0,3.0,0.8,11.3,3.0,2.86,0.0
2018,1,11,7,45,2.0,10.0,0.85,11.45,10.0,9.53,0.0
2018,1,11,8,0,0.0,17.0,0.9,11.6,17.0,15.77,6.51
2018,1,11,8,15,0.0,20.0,1.05,11.8,20.0,18.54,9.82
2018,1,11,8,30,0.0,23.0,1.2,12.0,23.0,21.33,12.53
2018,1,11,8,45,0.0,30.5,1.3,12.2,30.5,28.3,18.69
2018,1,11,9,0,0.0,38.0,1.4,12.4,38.0,35.28,24.8
2018,1,11,9,15,0.0,48.0,1.45,12.55,48.0,44.6,32.86
2018,1,11,9,30,0.0,58.0,1.5,12.7,58.0,53.93,40.85
2018,1,11,9,45,1.5,77.5,1.55,12.85,78.0,72.78,56.85
2018,1,11,10,0,3.0,97.0,1.6,13.0,98.0,92.04,73.03
2018,1,11,10,15,15.5,129.5,1.55,13.1,136.0,129.36,104.2
2018,1,11,10,30,28.0,162.0,1.5,13.2,174.0,172.91,140.13
2018,1,11,10,45,23.5,160.0,1.45,13.35,170.5,165.42,133.64
2018,1,11,11,0,19.0,158.0,1.4,13.5,167.0,161.88,130.53
2018,1,11,11,15,9.5,140.5,1.35,13.6,145.0,139.35,111.68
2018,1,11,11,30,0.0,123.0,1.3,13.7,123.0,116.27,92.3
2018,1,11,11,45,3.0,129.5,1.25,13.85,131.0,124.82,99.39
2018,1,11,12,0,6.0,136.0,1.2,14.0,139.0,133.62,106.61
2018,1,11,12,15,47.0,173.0,1.2,14.05,196.5,209.02,169.26
2018,1,11,12,30,88.0,210.0,1.2,14.1,254.0,282.56,228.84
2018,1,11,12,45,142.0,210.5,1.2,14.15,280.5,336.84,272.76
2018,1,11,13,0,196.0,211.0,1.2,14.2,307.0,381.73,308.99
2018,1,11,13,15,145.0,207.0,1.2,14.25,277.0,341.73,276.47
2018,1,11,13,30,94.0,203.0,1.2,14.3,247.0,289.29,234.29
2018,1,11,13,45,67.5,183.0,1.2,14.3,214.0,246.95,200.4
2018,1,11,14,0,41.0,163.0,1.2,14.3,181.0,204.48,165.8
2018,1,11,14,15,201.5,123.5,1.15,14.2,202.5,301.26,249.15
2018,1,11,14,30,362.0,84.0,1.1,14.1,224.0,382.9,317.51
