Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,7,15,12.5,4.0,1.9,9.7,4.0,0.0,0.0
2018,1,22,7,30,25.0,8.0,2.0,10.0,8.0,7.63,0.0
2018,1,22,7,45,149.0,22.5,2.05,10.3,36.0,17.86,0.0
2018,1,22,8,0,273.0,37.0,2.1,10.6,64.0,29.02,18.6
2018,1,22,8,15,398.0,44.5,2.15,10.7,106.5,55.62,30.56
2018,1,22,8,30,523.0,52.0,2.2,10.8,149.0,100.28,57.62
2018,1,22,8,45,584.0,57.5,2.3,10.95,191.0,146.87,93.93
2018,1,22,9,0,645.0,63.0,2.4,11.1,233.0,199.68,139.13
2018,1,22,9,15,629.5,74.0,2.4,11.25,261.5,243.37,180.95
2018,1,22,9,30,614.0,85.0,2.4,11.4,290.0,284.59,220.3
2018,1,22,9,45,694.5,81.5,2.45,11.6,337.0,344.23,272.13
2018,1,22,10,0,775.0,78.0,2.5,11.8,384.0,410.33,328.73
2018,1,22,10,15,795.5,80.0,2.45,11.95,415.0,459.62,371.33
2018,1,22,10,30,816.0,82.0,2.4,12.1,446.0,508.81,412.71
2018,1,22,10,45,807.0,87.0,2.4,12.3,463.0,544.55,442.55
2018,1,22,11,0,798.0,92.0,2.4,12.5,480.0,577.37,469.28
2018,1,22,11,15,794.0,96.0,2.35,12.6,493.0,609.23,494.56
2018,1,22,11,30,790.0,100.0,2.3,12.7,506.0,638.36,517.13
2018,1,22,11,45,550.5,135.5,2.25,12.85,421.0,540.19,439.6
2018,1,22,12,0,311.0,171.0,2.2,13.0,336.0,409.73,335.19
2018,1,22,12,15,169.5,178.5,2.15,13.05,268.5,313.34,256.65
2018,1,22,12,30,28.0,186.0,2.1,13.1,201.0,210.02,169.73
2018,1,22,12,45,111.5,192.5,2.05,13.15,251.0,293.25,239.85
2018,1,22,13,0,195.0,199.0,2.0,13.2,301.0,368.47,301.67
2018,1,22,13,15,455.0,158.0,1.95,13.2,388.5,553.24,450.95
2018,1,22,13,30,715.0,117.0,1.9,13.2,476.0,720.22,578.17
2018,1,22,13,45,761.0,102.5,1.8,13.15,471.0,740.55,591.41
2018,1,22,14,0,807.0,88.0,1.7,13.1,466.0,753.52,600.67
2018,1,22,14,15,792.5,85.5,1.65,13.0,439.0,733.92,586.88
2018,1,22,14,30,778.0,83.0,1.6,12.9,412.0,711.48,571.31
2018,1,22,14,45,773.0,77.5,1.55,12.75,383.0,689.99,556.45
2018,1,22,15,0,768.0,72.0,1.5,12.6,354.0,665.7,539.28
2018,1,22,15,15,737.0,69.0,1.5,12.6,316.0,623.34,508.24
2018,1,22,15,30,706.0,66.0,1.5,12.6,278.0,584.42,478.72
2018,1,22,15,45,643.0,62.5,1.4,11.95,234.0,519.19,427.31
2018,1,22,16,0,580.0,59.0,1.3,11.3,190.0,455.58,375.51
2018,1,22,16,15,473.0,53.0,1.35,10.95,145.0,365.64,300.84
2018,1,22,16,30,366.0,47.0,1.4,10.6,100.0,281.66,228.59
2018,1,22,16,45,230.0,33.5,1.45,10.3,63.0,182.76,139.84
2018,1,22,17,0,94.0,20.0,1.5,10.0,26.0,84.48,15.7
2018,1,22,17,15,47.0,10.0,1.55,9.9,13.0,28.97,0.0
2018,1,22,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,7,15,19.5,4.0,1.3,7.3,4.5,0.0,0.0
2018,1,23,7,30,39.0,8.0,1.3,7.6,9.0,7.63,0.0
2018,1,23,7,45,64.0,18.5,1.25,7.85,23.5,15.53,0.0
2018,1,23,8,0,89.0,29.0,1.2,8.1,38.0,24.01,14.75
2018,1,23,8,15,200.0,45.0,1.2,8.4,78.5,46.45,28.47
2018,1,23,8,30,311.0,61.0,1.2,8.7,119.0,86.06,55.04
2018,1,23,8,45,241.0,70.5,1.2,9.05,122.0,103.9,73.26
2018,1,23,9,0,171.0,80.0,1.2,9.4,125.0,112.52,84.79
2018,1,23,9,15,124.5,99.0,1.25,9.75,134.5,127.59,100.4
2018,1,23,9,30,78.0,118.0,1.3,10.1,144.0,136.47,109.83
2018,1,23,9,45,169.5,131.0,1.35,10.45,196.0,190.38,154.09
2018,1,23,10,0,261.0,144.0,1.4,10.8,248.0,254.75,207.13
2018,1,23,10,15,277.0,161.5,1.45,11.1,279.5,293.98,239.76
2018,1,23,10,30,293.0,179.0,1.5,11.4,311.0,334.36,272.85
2018,1,23,10,45,307.0,186.5,1.55,11.7,331.0,364.22,297.17
2018,1,23,11,0,321.0,194.0,1.6,12.0,351.0,394.45,321.47
2018,1,23,11,15,438.5,175.0,1.5,12.15,397.5,469.57,381.49
2018,1,23,11,30,556.0,156.0,1.4,12.3,444.0,543.59,439.22
2018,1,23,11,45,621.0,143.0,1.35,12.5,470.0,597.45,480.02
2018,1,23,12,0,686.0,130.0,1.3,12.7,496.0,648.31,518.09
2018,1,23,12,15,692.0,128.5,1.25,12.8,499.0,668.61,532.53
2018,1,23,12,30,698.0,127.0,1.2,12.9,502.0,686.53,545.36
2018,1,23,12,45,656.5,135.5,1.1,13.05,485.5,676.65,536.5
2018,1,23,13,0,615.0,144.0,1.0,13.2,469.0,663.01,525.15
2018,1,23,13,15,673.0,124.0,1.0,13.25,471.5,692.76,548.0
2018,1,23,13,30,731.0,104.0,1.0,13.3,474.0,719.2,567.07
2018,1,23,13,45,745.0,96.0,1.05,13.3,460.0,721.87,569.9
2018,1,23,14,0,759.0,88.0,1.1,13.3,446.0,717.93,568.37
2018,1,23,14,15,677.0,100.5,1.1,13.25,406.5,668.41,533.34
2018,1,23,14,30,595.0,113.0,1.1,13.2,367.0,613.49,493.9
2018,1,23,14,45,540.0,112.5,1.15,13.1,329.5,563.12,457.09
2018,1,23,15,0,485.0,112.0,1.2,13.0,292.0,508.28,415.91
2018,1,23,15,15,427.5,106.5,1.2,13.0,253.0,451.41,371.65
2018,1,23,15,30,370.0,101.0,1.2,13.0,214.0,395.89,327.32
2018,1,23,15,45,406.5,83.5,1.1,12.3,191.0,388.33,321.98
2018,1,23,16,0,443.0,66.0,1.0,11.6,168.0,380.44,314.76
2018,1,23,16,15,388.0,56.5,1.05,11.3,132.0,321.26,264.47
2018,1,23,16,30,333.0,47.0,1.1,11.0,96.0,263.61,213.91
2018,1,23,16,45,252.0,35.0,1.15,10.65,65.0,196.28,151.45
2018,1,23,17,0,171.0,23.0,1.2,10.3,34.0,125.77,41.78
2018,1,23,17,15,94.5,13.0,1.2,10.15,18.0,51.7,0.0
2018,1,23,17,30,18.0,3.0,1.2,10.0,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.2,9.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.8,9.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.9,10.0,2.0,1.91,0.0
2018,1,24,7,45,0.0,4.0,3.0,10.25,4.0,3.7,0.0
2018,1,24,8,0,0.0,6.0,3.1,10.5,6.0,5.55,0.0
2018,1,24,8,15,0.0,7.0,3.2,10.7,7.0,6.48,0.0
2018,1,24,8,30,0.0,8.0,3.3,10.9,8.0,7.4,0.71
2018,1,24,8,45,0.0,9.5,3.45,11.05,9.5,8.79,1.97
2018,1,24,9,0,0.0,11.0,3.6,11.2,11.0,10.19,3.2
2018,1,24,9,15,0.0,12.5,3.7,11.35,12.5,11.58,4.41
2018,1,24,9,30,0.0,14.0,3.8,11.5,14.0,12.98,5.62
2018,1,24,9,45,0.0,32.5,3.95,11.65,32.5,30.17,20.47
2018,1,24,10,0,0.0,51.0,4.1,11.8,51.0,47.4,35.23
2018,1,24,10,15,0.0,56.5,4.15,11.85,56.5,52.53,39.54
2018,1,24,10,30,0.0,62.0,4.2,11.9,62.0,57.67,43.84
2018,1,24,10,45,0.0,75.0,4.25,12.0,75.0,69.81,54.08
2018,1,24,11,0,0.0,88.0,4.3,12.1,88.0,82.03,64.32
2018,1,24,11,15,0.0,88.0,4.25,12.1,88.0,82.01,64.21
2018,1,24,11,30,0.0,88.0,4.2,12.1,88.0,81.99,64.14
2018,1,24,11,45,0.0,77.0,4.15,12.1,77.0,71.7,55.39
2018,1,24,12,0,0.0,66.0,4.1,12.1,66.0,61.43,46.68
2018,1,24,12,15,0.0,53.5,4.1,12.1,53.5,49.77,36.79
2018,1,24,12,30,0.0,41.0,4.1,12.1,41.0,38.12,26.9
2018,1,24,12,45,0.0,43.5,4.1,12.1,43.5,40.45,28.89
2018,1,24,13,0,0.0,46.0,4.1,12.1,46.0,42.77,30.88
2018,1,24,13,15,0.0,44.5,4.05,12.05,44.5,41.37,29.72
2018,1,24,13,30,0.0,43.0,4.0,12.0,43.0,39.97,28.57
2018,1,24,13,45,0.0,54.0,3.95,11.9,54.0,50.22,37.36
2018,1,24,14,0,0.0,65.0,3.9,11.8,65.0,60.47,46.17
2018,1,24,14,15,0.0,44.5,3.8,11.65,44.5,41.35,29.92
2018,1,24,14,30,0.0,24.0,3.7,11.5,24.0,22.27,13.59
2018,1,24,14,45,9.5,37.5,3.65,11.3,41.0,42.53,31.48
2018,1,24,15,0,19.0,51.0,3.6,11.1,58.0,62.92,49.44
2018,1,24,15,15,9.5,39.5,3.6,11.1,43.0,44.06,32.88
2018,1,24,15,30,0.0,28.0,3.6,11.1,28.0,25.97,16.92
2018,1,24,15,45,0.0,30.0,3.55,10.6,30.0,27.83,18.56
2018,1,24,16,0,0.0,32.0,3.5,10.1,32.0,29.69,20.14
2018,1,24,16,15,0.0,26.0,3.35,9.9,26.0,24.11,15.17
2018,1,24,16,30,0.0,20.0,3.2,9.7,20.0,18.54,10.15
2018,1,24,16,45,6.5,14.5,3.0,9.5,15.0,16.91,8.29
2018,1,24,17,0,13.0,9.0,2.8,9.3,10.0,16.22,2.19
2018,1,24,17,15,13.0,5.5,2.75,9.25,6.0,10.68,0.0
2018,1,24,17,30,13.0,2.0,2.7,9.2,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,2.65,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,7,15,22.5,6.0,2.1,8.2,6.5,0.0,0.0
2018,1,25,7,30,45.0,12.0,2.1,8.6,13.0,11.44,0.0
2018,1,25,7,45,139.5,27.0,2.1,8.95,40.0,21.5,3.43
2018,1,25,8,0,234.0,42.0,2.1,9.3,67.0,32.93,22.45
2018,1,25,8,15,350.0,52.0,2.2,9.6,109.0,59.35,35.01
2018,1,25,8,30,466.0,62.0,2.3,9.9,151.0,104.71,64.0
2018,1,25,8,45,366.0,68.0,2.4,10.2,148.5,121.76,82.72
2018,1,25,9,0,266.0,74.0,2.5,10.5,146.0,128.6,94.58
2018,1,25,9,15,168.0,85.0,2.6,10.7,133.0,127.52,98.88
2018,1,25,9,30,70.0,96.0,2.7,10.9,120.0,115.05,91.82
2018,1,25,9,45,68.0,109.0,2.8,11.1,134.5,128.82,103.95
2018,1,25,10,0,66.0,122.0,2.9,11.3,149.0,144.36,117.33
2018,1,25,10,15,178.5,148.0,3.0,11.35,227.5,230.41,189.39
2018,1,25,10,30,291.0,174.0,3.1,11.4,306.0,328.78,270.79
2018,1,25,10,45,203.5,132.5,3.2,11.5,227.5,251.42,207.94
2018,1,25,11,0,116.0,91.0,3.3,11.6,149.0,165.17,136.24
2018,1,25,11,15,67.0,106.0,3.4,11.6,139.5,149.89,122.82
2018,1,25,11,30,18.0,121.0,3.5,11.6,130.0,129.72,104.77
2018,1,25,11,45,194.0,164.0,3.55,11.65,268.5,312.88,260.04
2018,1,25,12,0,370.0,207.0,3.6,11.7,407.0,493.17,406.68
2018,1,25,12,15,422.0,190.5,3.65,11.6,419.5,534.8,440.19
2018,1,25,12,30,474.0,174.0,3.7,11.5,432.0,566.6,466.8
2018,1,25,12,45,568.0,154.5,3.7,11.45,460.5,631.86,519.62
2018,1,25,13,0,662.0,135.0,3.7,11.4,489.0,692.87,568.46
2018,1,25,13,15,739.5,117.0,3.7,11.35,503.5,740.55,604.91
2018,1,25,13,30,817.0,99.0,3.7,11.3,518.0,781.58,636.24
2018,1,25,13,45,782.5,102.0,3.65,11.25,491.0,762.78,622.37
2018,1,25,14,0,748.0,105.0,3.6,11.2,464.0,737.48,604.04
2018,1,25,14,15,757.0,97.5,3.55,11.1,443.5,730.94,600.14
2018,1,25,14,30,766.0,90.0,3.5,11.0,423.0,721.1,593.65
2018,1,25,14,45,743.5,87.0,3.45,10.9,390.0,689.8,570.64
2018,1,25,15,0,721.0,84.0,3.4,10.8,357.0,656.44,545.88
2018,1,25,15,15,688.5,80.0,3.4,10.8,319.0,612.92,512.68
2018,1,25,15,30,656.0,76.0,3.4,10.8,281.0,568.44,477.18
2018,1,25,15,45,610.5,71.0,3.1,10.45,240.5,513.6,431.86
2018,1,25,16,0,565.0,66.0,2.8,10.1,200.0,459.34,385.68
2018,1,25,16,15,487.0,58.5,2.75,9.85,157.5,384.12,321.17
2018,1,25,16,30,409.0,51.0,2.7,9.6,115.0,312.8,258.01
2018,1,25,16,45,300.5,41.0,2.6,9.35,79.5,230.53,182.62
2018,1,25,17,0,192.0,31.0,2.5,9.1,44.0,150.4,77.58
2018,1,25,17,15,100.0,16.5,2.45,8.95,23.0,57.83,0.0
2018,1,25,17,30,8.0,2.0,2.4,8.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.4,8.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,7,15,18.0,5.0,1.1,7.3,5.5,0.0,0.0
2018,1,26,7,30,36.0,10.0,1.1,7.5,11.0,9.53,0.0
2018,1,26,7,45,73.5,25.0,1.05,7.75,31.5,20.64,4.51
2018,1,26,8,0,111.0,40.0,1.0,8.0,52.0,32.47,22.35
2018,1,26,8,15,259.0,48.5,1.05,8.4,94.0,52.4,31.82
2018,1,26,8,30,407.0,57.0,1.1,8.8,136.0,94.12,57.76
2018,1,26,8,45,286.5,78.5,1.1,9.15,140.5,118.84,84.0
2018,1,26,9,0,166.0,100.0,1.1,9.5,145.0,130.19,99.97
2018,1,26,9,15,119.0,119.5,1.05,9.8,154.5,145.41,115.53
2018,1,26,9,30,72.0,139.0,1.0,10.1,164.0,154.52,124.94
2018,1,26,9,45,77.5,154.5,1.0,10.35,184.0,176.25,143.26
2018,1,26,10,0,83.0,170.0,1.0,10.6,204.0,198.6,161.81
2018,1,26,10,15,119.0,184.5,0.95,10.8,237.0,239.15,194.94
2018,1,26,10,30,155.0,199.0,0.9,11.0,270.0,279.43,227.48
2018,1,26,10,45,172.0,210.0,0.85,11.15,292.5,308.5,250.63
2018,1,26,11,0,189.0,221.0,0.8,11.3,315.0,338.66,274.4
2018,1,26,11,15,338.5,197.0,0.8,11.4,373.0,423.63,342.83
2018,1,26,11,30,488.0,173.0,0.8,11.5,431.0,519.52,417.6
2018,1,26,11,45,696.5,123.5,0.8,11.55,499.0,632.47,504.19
2018,1,26,12,0,905.0,74.0,0.8,11.6,567.0,740.25,582.26
2018,1,26,12,15,904.5,74.5,0.85,11.55,568.5,761.76,596.69
2018,1,26,12,30,904.0,75.0,0.9,11.5,570.0,780.0,610.08
2018,1,26,12,45,876.5,81.5,0.9,11.5,558.0,781.03,610.69
2018,1,26,13,0,849.0,88.0,0.9,11.5,546.0,784.13,613.12
2018,1,26,13,15,830.5,89.5,0.95,11.4,528.5,779.03,610.86
2018,1,26,13,30,812.0,91.0,1.0,11.3,511.0,770.47,606.34
2018,1,26,13,45,680.0,118.5,1.05,11.25,461.0,702.72,559.18
2018,1,26,14,0,548.0,146.0,1.1,11.2,411.0,622.65,501.17
2018,1,26,14,15,477.5,151.5,1.1,11.05,373.0,571.27,463.22
2018,1,26,14,30,407.0,157.0,1.1,10.9,335.0,519.32,423.72
2018,1,26,14,45,295.5,158.5,1.1,10.8,282.5,419.39,345.5
2018,1,26,15,0,184.0,160.0,1.1,10.7,230.0,324.14,268.67
2018,1,26,15,15,113.0,141.0,1.1,10.7,182.5,248.09,206.16
2018,1,26,15,30,42.0,122.0,1.1,10.7,135.0,164.14,135.32
2018,1,26,15,45,30.5,105.0,1.1,10.15,114.0,137.15,112.8
2018,1,26,16,0,19.0,88.0,1.1,9.6,93.0,103.16,83.7
2018,1,26,16,15,29.0,71.0,1.2,9.35,76.5,97.55,78.72
2018,1,26,16,30,39.0,54.0,1.3,9.1,60.0,83.25,65.79
2018,1,26,16,45,26.0,37.5,1.35,8.85,41.0,56.41,41.37
2018,1,26,17,0,13.0,21.0,1.4,8.6,22.0,28.48,12.05
2018,1,26,17,15,13.0,11.0,1.45,8.45,11.5,15.99,0.0
2018,1,26,17,30,13.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,1,26,17,45,6.5,0.5,1.55,8.1,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,27,7,15,28.0,5.5,0.7,8.75,6.0,0.0,0.0
2018,1,27,7,30,56.0,11.0,0.7,9.0,12.0,10.48,0.0
2018,1,27,7,45,101.5,25.5,0.7,9.25,34.0,21.07,5.89
2018,1,27,8,0,147.0,40.0,0.7,9.5,56.0,32.53,22.4
2018,1,27,8,15,265.0,48.5,0.7,9.85,94.5,52.86,31.81
2018,1,27,8,30,383.0,57.0,0.7,10.2,133.0,91.88,56.56
2018,1,27,8,45,487.5,61.0,0.7,10.55,181.0,136.65,89.68
2018,1,27,9,0,592.0,65.0,0.7,10.9,229.0,192.71,135.08
2018,1,27,9,15,663.5,65.0,0.7,11.25,275.0,246.6,181.52
2018,1,27,9,30,735.0,65.0,0.7,11.6,321.0,307.81,234.21
2018,1,27,9,45,741.0,71.0,0.7,11.95,352.0,355.49,276.64
2018,1,27,10,0,747.0,77.0,0.7,12.3,383.0,402.33,317.1
2018,1,27,10,15,540.5,126.5,0.75,12.55,356.5,389.24,310.55
2018,1,27,10,30,334.0,176.0,0.8,12.8,330.0,353.66,284.18
2018,1,27,10,45,451.0,160.5,0.8,13.05,380.0,425.79,341.96
2018,1,27,11,0,568.0,145.0,0.8,13.3,430.0,499.78,399.43
2018,1,27,11,15,592.0,143.5,0.85,13.45,449.5,540.37,430.45
2018,1,27,11,30,616.0,142.0,0.9,13.6,469.0,576.98,458.48
2018,1,27,11,45,402.5,194.5,0.95,13.8,410.0,501.01,398.79
2018,1,27,12,0,189.0,247.0,1.0,14.0,351.0,398.41,317.67
2018,1,27,12,15,204.5,247.0,1.05,14.1,359.5,416.38,332.86
2018,1,27,12,30,220.0,247.0,1.1,14.2,368.0,434.3,347.05
2018,1,27,12,45,227.5,244.0,1.15,14.3,368.5,442.34,353.61
2018,1,27,13,0,235.0,241.0,1.2,14.4,369.0,449.75,359.8
2018,1,27,13,15,292.0,225.5,1.25,14.45,380.5,493.39,394.72
2018,1,27,13,30,349.0,210.0,1.3,14.5,392.0,524.44,419.88
2018,1,27,13,45,560.0,151.0,1.35,14.5,430.0,639.87,511.17
2018,1,27,14,0,771.0,92.0,1.4,14.5,468.0,740.31,585.49
2018,1,27,14,15,796.0,81.5,1.4,14.45,451.0,742.67,587.05
2018,1,27,14,30,821.0,71.0,1.4,14.4,434.0,741.03,586.92
2018,1,27,14,45,782.5,72.0,1.45,14.3,397.0,701.36,559.81
2018,1,27,15,0,744.0,73.0,1.5,14.2,360.0,659.94,531.23
2018,1,27,15,15,697.0,70.0,1.5,14.2,317.5,606.3,492.18
2018,1,27,15,30,650.0,67.0,1.5,14.2,275.0,556.61,455.05
2018,1,27,15,45,565.5,67.5,1.35,13.5,230.5,482.94,397.06
2018,1,27,16,0,481.0,68.0,1.2,12.8,186.0,411.94,339.56
2018,1,27,16,15,358.0,61.5,1.25,12.25,139.5,310.79,256.51
2018,1,27,16,30,235.0,55.0,1.3,11.7,93.0,222.8,181.71
2018,1,27,16,45,243.5,41.0,1.35,11.1,69.5,201.79,159.83
2018,1,27,17,0,252.0,27.0,1.4,10.5,46.0,175.22,108.81
2018,1,27,17,15,144.0,16.0,1.45,10.35,25.0,76.6,0.0
2018,1,27,17,30,36.0,5.0,1.5,10.2,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.55,10.05,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,39.0,6.0,1.7,8.45,7.0,0.0,0.0
2018,1,28,7,30,78.0,12.0,1.8,9.1,14.0,11.44,0.0
2018,1,28,7,45,183.0,25.5,1.85,9.75,43.0,20.13,6.36
2018,1,28,8,0,288.0,39.0,1.9,10.4,72.0,30.34,20.49
2018,1,28,8,15,444.5,43.5,1.95,10.9,120.0,57.98,30.75
2018,1,28,8,30,601.0,48.0,2.0,11.4,168.0,106.7,59.5
2018,1,28,8,45,670.5,50.5,2.05,11.9,214.0,158.33,99.73
2018,1,28,9,0,740.0,53.0,2.1,12.4,260.0,215.26,148.23
2018,1,28,9,15,775.5,56.0,2.1,12.9,302.0,270.08,197.8
2018,1,28,9,30,811.0,59.0,2.1,13.4,344.0,327.48,249.38
2018,1,28,9,45,836.5,60.5,2.05,13.85,381.0,381.78,297.71
2018,1,28,10,0,862.0,62.0,2.0,14.3,418.0,436.44,344.94
2018,1,28,10,15,878.0,63.5,2.0,14.7,449.5,487.09,387.85
2018,1,28,10,30,894.0,65.0,2.0,15.1,481.0,537.02,428.82
2018,1,28,10,45,905.5,66.0,2.0,15.45,506.0,582.88,465.54
2018,1,28,11,0,917.0,67.0,2.0,15.8,531.0,627.11,499.96
2018,1,28,11,15,924.5,67.5,2.0,16.1,549.0,666.36,529.89
2018,1,28,11,30,932.0,68.0,2.0,16.4,567.0,703.2,557.22
2018,1,28,11,45,937.0,68.5,2.0,16.65,578.0,735.71,579.54
2018,1,28,12,0,942.0,69.0,2.0,16.9,589.0,765.3,599.67
2018,1,28,12,15,943.0,70.0,2.0,17.05,592.0,789.43,616.08
2018,1,28,12,30,944.0,71.0,2.0,17.2,595.0,810.21,630.19
2018,1,28,12,45,941.0,70.5,2.0,17.35,589.0,822.65,638.52
2018,1,28,13,0,938.0,70.0,2.0,17.5,583.0,831.47,644.5
2018,1,28,13,15,932.5,70.0,2.0,17.55,570.0,835.26,647.38
2018,1,28,13,30,927.0,70.0,2.0,17.6,557.0,835.42,647.91
2018,1,28,13,45,917.5,69.5,1.95,17.65,536.0,828.16,642.95
2018,1,28,14,0,908.0,69.0,1.9,17.7,515.0,817.42,635.73
2018,1,28,14,15,894.5,68.0,1.85,17.55,487.5,799.52,624.05
2018,1,28,14,30,881.0,67.0,1.8,17.4,460.0,778.51,610.22
2018,1,28,14,45,842.5,67.0,1.7,17.25,420.0,743.19,585.61
2018,1,28,15,0,804.0,67.0,1.6,17.1,380.0,699.44,554.73
2018,1,28,15,15,648.5,80.0,1.6,17.1,316.5,589.84,474.81
2018,1,28,15,30,493.0,93.0,1.6,17.1,253.0,475.78,387.0
2018,1,28,15,45,448.0,85.5,1.35,16.0,215.5,423.44,346.52
2018,1,28,16,0,403.0,78.0,1.1,14.9,178.0,372.56,305.41
2018,1,28,16,15,354.5,66.5,1.15,14.35,142.0,316.29,259.02
2018,1,28,16,30,306.0,55.0,1.2,13.8,106.0,262.8,213.15
2018,1,28,16,45,239.5,42.0,1.2,13.3,74.5,201.38,158.62
2018,1,28,17,0,173.0,29.0,1.2,12.8,43.0,142.76,92.18
2018,1,28,17,15,106.5,17.5,1.2,12.6,24.0,62.32,0.0
2018,1,28,17,30,40.0,6.0,1.2,12.4,5.0,0.0,0.0
2018,1,28,17,45,20.0,3.0,1.2,12.2,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,15,3.5,4.0,2.35,9.65,4.0,0.0,0.0
2018,1,29,7,30,7.0,8.0,2.4,10.0,8.0,7.63,0.0
2018,1,29,7,45,3.5,20.0,2.45,10.3,20.0,18.55,6.2
2018,1,29,8,0,0.0,32.0,2.5,10.6,32.0,29.38,19.73
2018,1,29,8,15,0.0,47.0,2.5,11.0,47.0,42.94,30.84
2018,1,29,8,30,0.0,62.0,2.5,11.4,62.0,56.78,43.06
2018,1,29,8,45,0.0,65.0,2.5,11.8,65.0,60.08,46.11
2018,1,29,9,0,0.0,68.0,2.5,12.2,68.0,63.11,48.75
2018,1,29,9,15,0.0,77.5,2.4,12.7,77.5,72.02,56.27
2018,1,29,9,30,0.0,87.0,2.3,13.2,87.0,80.97,63.7
2018,1,29,9,45,5.5,115.5,2.2,13.7,118.0,109.94,87.8
2018,1,29,10,0,11.0,144.0,2.1,14.2,149.0,139.9,112.38
2018,1,29,10,15,18.0,160.5,2.05,14.55,169.0,159.96,128.59
2018,1,29,10,30,25.0,177.0,2.0,14.9,189.0,180.83,145.36
2018,1,29,10,45,15.5,173.0,2.0,15.2,180.5,172.94,138.47
2018,1,29,11,0,6.0,169.0,2.0,15.5,172.0,164.16,130.87
2018,1,29,11,15,22.5,194.0,1.95,15.45,206.0,200.1,160.25
2018,1,29,11,30,39.0,219.0,1.9,15.4,240.0,245.36,196.73
2018,1,29,11,45,42.5,225.0,1.8,15.35,248.5,256.56,205.45
2018,1,29,12,0,46.0,231.0,1.7,15.3,257.0,267.98,214.46
2018,1,29,12,15,91.0,241.0,1.65,15.3,292.0,315.15,252.81
2018,1,29,12,30,136.0,251.0,1.6,15.3,327.0,374.89,300.2
2018,1,29,12,45,186.5,248.0,1.5,15.3,351.0,415.4,332.34
2018,1,29,13,0,237.0,245.0,1.4,15.3,375.0,456.58,364.69
2018,1,29,13,15,225.0,239.0,1.45,15.4,360.5,444.23,355.2
2018,1,29,13,30,213.0,233.0,1.5,15.5,346.0,430.88,345.31
2018,1,29,13,45,166.0,226.5,1.5,15.65,312.5,387.9,311.38
2018,1,29,14,0,119.0,220.0,1.5,15.8,279.0,344.54,276.9
2018,1,29,14,15,124.5,206.5,1.45,15.75,265.5,334.39,269.84
2018,1,29,14,30,130.0,193.0,1.4,15.7,252.0,323.59,262.04
2018,1,29,14,45,138.5,179.5,1.4,15.65,238.0,314.43,255.66
2018,1,29,15,0,147.0,166.0,1.4,15.6,224.0,304.49,248.54
2018,1,29,15,15,100.5,145.5,1.4,15.6,183.5,244.54,199.71
2018,1,29,15,30,54.0,125.0,1.4,15.6,143.0,175.36,142.6
2018,1,29,15,45,54.5,111.5,1.25,14.9,127.5,160.77,131.04
2018,1,29,16,0,55.0,98.0,1.1,14.2,112.0,146.23,118.98
2018,1,29,16,15,40.5,80.0,1.15,13.9,89.0,116.11,93.15
2018,1,29,16,30,26.0,62.0,1.2,13.6,66.0,86.66,67.55
2018,1,29,16,45,15.0,45.0,1.25,13.3,47.0,61.21,45.0
2018,1,29,17,0,4.0,28.0,1.3,13.0,28.0,31.5,17.05
2018,1,29,17,15,15.0,16.0,1.3,12.9,16.0,21.72,0.0
2018,1,29,17,30,26.0,4.0,1.3,12.8,4.0,3.81,0.0
2018,1,29,17,45,13.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,30,7,15,21.5,6.0,1.85,8.8,6.5,0.0,0.0
2018,1,30,7,30,43.0,12.0,1.9,9.4,13.0,11.44,0.0
2018,1,30,7,45,91.0,27.5,1.95,10.0,36.5,22.67,9.72
2018,1,30,8,0,139.0,43.0,2.0,10.6,60.0,34.83,24.54
2018,1,30,8,15,186.0,58.0,2.0,11.0,90.5,58.71,38.71
2018,1,30,8,30,233.0,73.0,2.0,11.4,121.0,90.13,61.31
2018,1,30,8,45,235.0,90.5,2.0,11.85,148.5,121.77,88.15
2018,1,30,9,0,237.0,108.0,2.0,12.3,176.0,153.72,116.3
2018,1,30,9,15,269.0,121.5,1.9,12.75,209.5,190.46,147.62
2018,1,30,9,30,301.0,135.0,1.8,13.2,243.0,230.41,181.61
2018,1,30,9,45,375.0,138.0,1.75,13.6,286.5,282.49,224.67
2018,1,30,10,0,449.0,141.0,1.7,14.0,330.0,338.7,270.83
2018,1,30,10,15,480.5,146.0,1.65,14.4,361.5,382.7,306.93
2018,1,30,10,30,512.0,151.0,1.6,14.8,393.0,428.44,343.64
2018,1,30,10,45,596.0,136.5,1.55,15.2,432.0,488.69,391.1
2018,1,30,11,0,680.0,122.0,1.5,15.6,471.0,550.56,438.8
2018,1,30,11,15,753.0,108.5,1.45,15.9,507.0,609.83,483.6
2018,1,30,11,30,826.0,95.0,1.4,16.2,543.0,669.67,527.84
2018,1,30,11,45,815.5,98.5,1.35,16.5,547.5,692.46,543.36
2018,1,30,12,0,805.0,102.0,1.3,16.8,552.0,711.87,555.66
2018,1,30,12,15,828.5,97.0,1.25,17.05,562.0,744.01,577.02
2018,1,30,12,30,852.0,92.0,1.2,17.3,572.0,773.88,596.44
2018,1,30,12,45,794.0,107.0,1.2,17.5,551.0,760.01,586.08
2018,1,30,13,0,736.0,122.0,1.2,17.7,530.0,745.46,575.87
2018,1,30,13,15,766.0,108.0,1.25,17.8,524.0,757.1,584.94
2018,1,30,13,30,796.0,94.0,1.3,17.9,518.0,769.79,594.56
2018,1,30,13,45,825.0,84.0,1.3,18.0,509.5,782.72,603.89
2018,1,30,14,0,854.0,74.0,1.3,18.1,501.0,785.24,606.08
2018,1,30,14,15,840.5,75.0,1.4,18.0,476.5,776.92,602.51
2018,1,30,14,30,827.0,76.0,1.5,17.9,452.0,758.96,592.21
2018,1,30,14,45,799.5,73.5,1.55,17.8,415.0,723.04,568.49
2018,1,30,15,0,772.0,71.0,1.6,17.7,378.0,685.01,542.93
2018,1,30,15,15,738.0,68.5,1.6,17.7,338.5,640.46,511.42
2018,1,30,15,30,704.0,66.0,1.6,17.7,299.0,594.81,478.38
2018,1,30,15,45,682.0,61.0,1.65,16.75,262.0,553.58,449.16
2018,1,30,16,0,660.0,56.0,1.7,15.8,225.0,511.31,416.86
2018,1,30,16,15,571.0,52.5,1.8,15.25,179.0,434.84,355.0
2018,1,30,16,30,482.0,49.0,1.9,14.7,133.0,358.42,290.93
2018,1,30,16,45,395.5,38.5,2.0,14.15,94.0,280.89,223.34
2018,1,30,17,0,309.0,28.0,2.1,13.6,55.0,210.51,148.11
2018,1,30,17,15,185.0,17.0,2.2,13.35,30.5,96.44,0.0
2018,1,30,17,30,61.0,6.0,2.3,13.1,6.0,29.48,0.0
2018,1,30,17,45,30.5,3.0,2.35,12.9,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,31,7,15,69.0,7.5,1.7,9.45,10.0,0.0,0.0
2018,1,31,7,30,138.0,15.0,1.6,10.0,20.0,14.3,0.0
2018,1,31,7,45,270.0,25.5,1.5,10.6,52.5,20.63,8.99
2018,1,31,8,0,402.0,36.0,1.4,11.2,85.0,28.38,19.01
2018,1,31,8,15,367.5,52.5,1.4,11.55,111.5,63.73,37.39
2018,1,31,8,30,333.0,69.0,1.4,11.9,138.0,97.42,63.0
2018,1,31,8,45,398.0,77.0,1.4,12.2,178.5,137.34,93.97
2018,1,31,9,0,463.0,85.0,1.4,12.5,219.0,184.18,132.95
2018,1,31,9,15,553.5,85.0,1.45,12.85,268.0,238.99,178.95
2018,1,31,9,30,644.0,85.0,1.5,13.2,317.0,300.91,231.42
2018,1,31,9,45,739.0,77.0,1.55,13.5,369.5,365.3,285.86
2018,1,31,10,0,834.0,69.0,1.6,13.8,422.0,436.48,345.11
2018,1,31,10,15,865.0,67.5,1.55,14.25,457.0,489.81,389.22
2018,1,31,10,30,896.0,66.0,1.5,14.7,492.0,544.2,432.78
2018,1,31,10,45,906.5,67.5,1.5,15.1,517.5,590.46,469.14
2018,1,31,11,0,917.0,69.0,1.5,15.5,543.0,635.01,503.16
2018,1,31,11,15,921.0,69.5,1.5,15.8,559.5,672.32,531.17
2018,1,31,11,30,925.0,70.0,1.5,16.1,576.0,707.0,556.22
2018,1,31,11,45,881.0,81.5,1.5,16.45,570.5,717.47,562.25
2018,1,31,12,0,837.0,93.0,1.5,16.8,565.0,727.22,568.09
2018,1,31,12,15,789.5,106.0,1.5,17.0,552.5,726.7,567.03
2018,1,31,12,30,742.0,119.0,1.5,17.2,540.0,724.55,565.07
2018,1,31,12,45,750.5,115.0,1.5,17.45,537.5,740.16,575.77
2018,1,31,13,0,759.0,111.0,1.5,17.7,535.0,752.97,584.37
2018,1,31,13,15,770.0,104.5,1.5,17.8,526.5,758.51,588.32
2018,1,31,13,30,781.0,98.0,1.5,17.9,518.0,764.48,592.77
2018,1,31,13,45,792.5,91.5,1.45,17.95,504.0,767.6,594.95
2018,1,31,14,0,804.0,85.0,1.4,18.0,490.0,767.37,594.9
2018,1,31,14,15,784.0,84.0,1.45,17.95,461.5,745.13,580.73
2018,1,31,14,30,764.0,83.0,1.5,17.9,433.0,720.17,564.72
2018,1,31,14,45,750.0,78.5,1.5,17.85,401.5,693.18,546.65
2018,1,31,15,0,736.0,74.0,1.5,17.8,370.0,663.76,526.58
2018,1,31,15,15,679.5,76.0,1.5,17.8,328.5,612.95,490.23
2018,1,31,15,30,623.0,78.0,1.5,17.8,287.0,558.85,450.28
2018,1,31,15,45,588.0,71.0,1.55,16.8,247.5,508.87,413.7
2018,1,31,16,0,553.0,64.0,1.6,15.8,208.0,459.04,375.48
2018,1,31,16,15,494.0,57.0,1.7,15.3,168.0,395.23,323.64
2018,1,31,16,30,435.0,50.0,1.8,14.8,128.0,334.24,271.93
2018,1,31,16,45,349.5,41.0,1.85,14.3,92.0,260.48,207.58
2018,1,31,17,0,264.0,32.0,1.9,13.8,56.0,193.15,138.96
2018,1,31,17,15,155.0,19.0,2.0,13.45,31.0,104.78,0.0
2018,1,31,17,30,46.0,6.0,2.1,13.1,6.0,23.73,0.0
2018,1,31,17,45,23.0,3.0,2.15,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,1,7,15,29.5,7.0,1.25,10.95,8.0,0.0,0.0
2018,2,1,7,30,59.0,14.0,1.3,11.5,16.0,13.34,0.0
2018,2,1,7,45,120.0,29.0,1.35,12.1,41.5,23.89,11.87
