Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,181.0,44.0,1.4,12.7,67.0,34.0,23.79
2018,2,1,8,15,248.5,57.5,1.35,13.1,102.5,60.9,38.25
2018,2,1,8,30,316.0,71.0,1.3,13.5,138.0,97.69,63.56
2018,2,1,8,45,364.0,82.0,1.3,13.9,175.5,136.65,94.29
2018,2,1,9,0,412.0,93.0,1.3,14.3,213.0,180.78,131.18
2018,2,1,9,15,444.0,103.0,1.25,14.75,249.5,224.43,168.92
2018,2,1,9,30,476.0,113.0,1.2,15.2,286.0,270.98,208.86
2018,2,1,9,45,573.5,106.0,1.2,15.65,336.0,331.23,258.31
2018,2,1,10,0,671.0,99.0,1.2,16.1,386.0,397.59,312.13
2018,2,1,10,15,741.5,89.5,1.2,16.55,427.5,455.86,359.08
2018,2,1,10,30,812.0,80.0,1.2,17.0,469.0,518.2,408.11
2018,2,1,10,45,760.0,97.0,1.25,17.45,476.0,542.57,427.33
2018,2,1,11,0,708.0,114.0,1.3,17.9,483.0,561.96,442.18
2018,2,1,11,15,707.0,119.0,1.35,18.2,498.0,594.83,467.11
2018,2,1,11,30,706.0,124.0,1.4,18.5,513.0,625.45,489.76
2018,2,1,11,45,729.0,120.0,1.4,18.8,528.0,660.84,515.52
2018,2,1,12,0,752.0,116.0,1.4,19.1,543.0,694.8,539.71
2018,2,1,12,15,758.5,115.0,1.45,19.25,547.0,717.97,555.8
2018,2,1,12,30,765.0,114.0,1.5,19.4,551.0,738.55,570.21
2018,2,1,12,45,834.0,93.5,1.55,19.55,566.0,780.57,599.68
2018,2,1,13,0,903.0,73.0,1.6,19.7,581.0,816.99,624.9
2018,2,1,13,15,908.0,70.0,1.6,19.7,571.0,825.54,630.81
2018,2,1,13,30,913.0,67.0,1.6,19.7,561.0,830.56,634.74
2018,2,1,13,45,890.0,69.5,1.6,19.7,536.5,816.01,625.35
2018,2,1,14,0,867.0,72.0,1.6,19.7,512.0,798.15,613.94
2018,2,1,14,15,770.5,89.5,1.55,19.6,465.5,743.11,576.17
2018,2,1,14,30,674.0,107.0,1.5,19.5,419.0,684.14,535.39
2018,2,1,14,45,728.0,88.0,1.5,19.35,402.5,693.7,544.15
2018,2,1,15,0,782.0,69.0,1.5,19.2,386.0,694.61,546.03
2018,2,1,15,15,781.5,62.0,1.5,19.2,353.0,668.63,528.12
2018,2,1,15,30,781.0,55.0,1.5,19.2,320.0,639.74,507.91
2018,2,1,15,45,757.5,51.0,1.4,18.15,280.5,596.4,477.55
2018,2,1,16,0,734.0,47.0,1.3,17.1,241.0,552.0,444.42
2018,2,1,16,15,664.0,44.5,1.4,16.5,195.5,480.37,388.21
2018,2,1,16,30,594.0,42.0,1.5,15.9,150.0,411.5,331.47
2018,2,1,16,45,485.0,36.5,1.55,15.35,108.0,327.99,259.95
2018,2,1,17,0,376.0,31.0,1.6,14.8,66.0,247.58,181.03
2018,2,1,17,15,224.5,19.5,1.6,14.65,37.0,137.08,0.0
2018,2,1,17,30,73.0,8.0,1.6,14.5,8.0,36.37,0.0
2018,2,1,17,45,36.5,4.0,1.65,14.3,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,7,15,39.0,7.5,1.15,13.05,9.0,7.15,0.0
2018,2,2,7,30,78.0,15.0,1.2,13.4,18.0,14.3,0.0
2018,2,2,7,45,130.5,30.0,1.25,13.75,43.5,23.53,12.06
2018,2,2,8,0,183.0,45.0,1.3,14.1,69.0,34.73,24.35
2018,2,2,8,15,287.5,55.5,1.4,14.45,109.5,61.6,37.34
2018,2,2,8,30,392.0,66.0,1.5,14.8,150.0,102.19,63.73
2018,2,2,8,45,394.0,81.0,1.6,15.1,181.5,141.3,96.55
2018,2,2,9,0,396.0,96.0,1.7,15.4,213.0,180.51,131.24
2018,2,2,9,15,448.5,103.0,1.75,15.7,253.5,226.35,170.24
2018,2,2,9,30,501.0,110.0,1.8,16.0,294.0,277.21,213.57
2018,2,2,9,45,526.5,117.0,1.85,16.25,328.0,322.33,252.5
2018,2,2,10,0,552.0,124.0,1.9,16.5,362.0,369.03,291.97
2018,2,2,10,15,505.5,146.0,1.95,16.9,376.0,397.28,316.01
2018,2,2,10,30,459.0,168.0,2.0,17.3,390.0,420.34,334.89
2018,2,2,10,45,494.0,168.0,2.0,17.65,418.0,462.76,368.46
2018,2,2,11,0,529.0,168.0,2.0,18.0,446.0,506.53,402.35
2018,2,2,11,15,621.5,146.0,2.0,18.3,483.0,569.48,450.94
2018,2,2,11,30,714.0,124.0,2.0,18.6,520.0,632.54,498.75
2018,2,2,11,45,817.5,99.0,2.0,18.9,560.0,700.32,549.03
2018,2,2,12,0,921.0,74.0,2.0,19.2,600.0,767.12,595.26
2018,2,2,12,15,924.0,73.5,2.0,19.35,603.5,790.94,610.91
2018,2,2,12,30,927.0,73.0,2.0,19.5,607.0,811.5,624.71
2018,2,2,12,45,915.0,76.0,2.0,19.65,599.0,820.92,630.84
2018,2,2,13,0,903.0,79.0,2.0,19.8,591.0,826.6,634.61
2018,2,2,13,15,886.5,81.0,2.0,19.85,574.5,823.79,632.89
2018,2,2,13,30,870.0,83.0,2.0,19.9,558.0,823.92,633.45
2018,2,2,13,45,878.0,77.0,2.0,19.95,541.5,817.94,629.88
2018,2,2,14,0,886.0,71.0,2.0,20.0,525.0,814.86,628.51
2018,2,2,14,15,861.0,70.5,1.9,19.9,492.5,788.41,610.29
2018,2,2,14,30,836.0,70.0,1.8,19.8,460.0,765.83,595.01
2018,2,2,14,45,791.0,72.5,1.75,19.7,420.5,722.19,565.0
2018,2,2,15,0,746.0,75.0,1.7,19.6,381.0,676.91,533.58
2018,2,2,15,15,702.0,76.0,1.7,19.6,342.0,633.41,503.06
2018,2,2,15,30,658.0,77.0,1.7,19.6,303.0,586.06,468.94
2018,2,2,15,45,616.5,72.0,1.45,18.8,262.0,532.87,428.47
2018,2,2,16,0,575.0,67.0,1.2,18.0,221.0,480.1,386.99
2018,2,2,16,15,491.0,61.0,1.25,17.4,176.0,400.92,324.43
2018,2,2,16,30,407.0,55.0,1.3,16.8,131.0,326.22,263.07
2018,2,2,16,45,341.0,44.0,1.35,16.25,95.5,261.14,207.14
2018,2,2,17,0,275.0,33.0,1.4,15.7,60.0,201.21,148.72
2018,2,2,17,15,179.0,21.0,1.45,15.4,35.0,120.06,0.0
2018,2,2,17,30,83.0,9.0,1.5,15.1,10.0,41.45,0.0
2018,2,2,17,45,41.5,4.5,1.55,14.85,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,3,7,15,91.5,8.5,2.15,13.4,12.5,8.1,0.0
2018,2,3,7,30,183.0,17.0,2.2,13.9,25.0,16.2,0.0
2018,2,3,7,45,335.5,26.5,2.2,14.35,62.5,21.19,10.67
2018,2,3,8,0,488.0,36.0,2.2,14.8,100.0,28.01,18.55
2018,2,3,8,15,570.5,41.0,2.25,15.3,144.5,67.45,33.18
2018,2,3,8,30,653.0,46.0,2.3,15.8,189.0,116.73,64.4
2018,2,3,8,45,707.0,49.5,2.3,16.25,234.5,168.79,105.7
2018,2,3,9,0,761.0,53.0,2.3,16.7,280.0,226.25,155.01
2018,2,3,9,15,790.5,56.5,2.35,17.1,322.0,281.78,204.91
2018,2,3,9,30,820.0,60.0,2.4,17.5,364.0,339.28,256.12
2018,2,3,9,45,840.0,62.0,2.5,17.95,401.0,393.26,303.74
2018,2,3,10,0,860.0,64.0,2.6,18.4,438.0,447.0,349.92
2018,2,3,10,15,874.5,66.0,2.6,18.75,469.5,498.05,392.59
2018,2,3,10,30,889.0,68.0,2.6,19.1,501.0,548.26,433.28
2018,2,3,10,45,899.5,69.0,2.6,19.4,526.0,594.0,469.51
2018,2,3,11,0,910.0,70.0,2.6,19.7,551.0,638.04,503.47
2018,2,3,11,15,916.0,70.5,2.55,19.95,568.5,676.65,532.45
2018,2,3,11,30,922.0,71.0,2.5,20.2,586.0,712.77,558.18
2018,2,3,11,45,926.0,71.5,2.45,20.45,596.5,744.8,579.68
2018,2,3,12,0,930.0,72.0,2.4,20.7,607.0,773.87,598.93
2018,2,3,12,15,930.0,72.5,2.35,20.8,609.5,796.81,614.11
2018,2,3,12,30,930.0,73.0,2.3,20.9,612.0,816.36,626.97
2018,2,3,12,45,927.0,72.5,2.25,21.0,606.0,828.88,634.99
2018,2,3,13,0,924.0,72.0,2.2,21.1,600.0,837.79,640.67
2018,2,3,13,15,919.0,71.5,2.15,21.1,587.0,841.46,643.12
2018,2,3,13,30,914.0,71.0,2.1,21.1,574.0,841.5,643.24
2018,2,3,13,45,906.5,70.0,2.05,21.1,553.5,835.29,639.22
2018,2,3,14,0,899.0,69.0,2.0,21.1,533.0,825.57,632.95
2018,2,3,14,15,887.5,67.5,1.95,20.95,505.5,808.59,622.12
2018,2,3,14,30,876.0,66.0,1.9,20.8,478.0,788.42,609.14
2018,2,3,14,45,859.0,64.0,1.8,20.7,444.5,760.3,590.0
2018,2,3,15,0,842.0,62.0,1.7,20.6,411.0,729.58,568.92
2018,2,3,15,15,818.0,59.5,1.7,20.6,372.0,697.0,546.85
2018,2,3,15,30,794.0,57.0,1.7,20.6,333.0,656.14,518.26
2018,2,3,15,45,759.5,53.5,1.45,19.8,290.5,605.35,481.41
2018,2,3,16,0,725.0,50.0,1.2,19.0,248.0,554.14,442.41
2018,2,3,16,15,655.5,47.0,1.2,18.55,201.5,481.95,385.98
2018,2,3,16,30,586.0,44.0,1.2,18.1,155.0,412.55,329.36
2018,2,3,16,45,477.0,38.5,1.2,17.65,112.5,328.66,258.78
2018,2,3,17,0,368.0,33.0,1.2,17.2,70.0,247.72,184.17
2018,2,3,17,15,216.0,20.0,1.2,17.05,39.0,137.54,13.55
2018,2,3,17,30,64.0,7.0,1.2,16.9,8.0,32.16,0.0
2018,2,3,17,45,32.0,3.5,1.2,16.8,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.0,1.3,13.1,5.0,4.77,0.0
2018,2,4,7,30,1.0,10.0,1.3,13.5,10.0,9.27,0.0
2018,2,4,7,45,0.5,20.5,1.3,13.9,20.5,19.03,9.36
2018,2,4,8,0,0.0,31.0,1.3,14.3,31.0,28.79,19.35
2018,2,4,8,15,0.5,44.0,1.4,14.65,44.0,40.71,28.73
2018,2,4,8,30,1.0,57.0,1.5,15.0,57.0,52.73,39.15
2018,2,4,8,45,52.5,84.0,1.6,15.4,99.5,86.14,65.22
2018,2,4,9,0,104.0,111.0,1.7,15.8,142.0,126.87,97.63
2018,2,4,9,15,262.0,119.0,1.7,16.1,213.0,187.98,144.24
2018,2,4,9,30,420.0,127.0,1.7,16.4,284.0,267.72,207.42
2018,2,4,9,45,419.0,141.5,1.75,16.7,311.5,305.96,240.32
2018,2,4,10,0,418.0,156.0,1.8,17.0,339.0,343.5,271.94
2018,2,4,10,15,431.5,165.0,1.8,17.3,366.0,381.92,303.33
2018,2,4,10,30,445.0,174.0,1.8,17.6,393.0,420.66,334.24
2018,2,4,10,45,477.5,175.0,1.8,17.9,420.5,462.41,367.0
2018,2,4,11,0,510.0,176.0,1.8,18.2,448.0,505.38,400.09
2018,2,4,11,15,652.5,142.0,1.8,18.4,501.5,588.48,464.18
2018,2,4,11,30,795.0,108.0,1.8,18.6,555.0,672.31,527.38
2018,2,4,11,45,862.0,91.5,1.8,18.85,584.5,728.0,566.87
2018,2,4,12,0,929.0,75.0,1.8,19.1,614.0,779.02,601.6
2018,2,4,12,15,929.0,75.5,1.8,19.3,616.5,802.02,616.53
2018,2,4,12,30,929.0,76.0,1.8,19.5,619.0,821.63,629.41
2018,2,4,12,45,926.5,76.0,1.8,19.7,613.5,835.19,638.22
2018,2,4,13,0,924.0,76.0,1.8,19.9,608.0,845.17,644.73
2018,2,4,13,15,920.5,75.0,1.75,20.0,595.0,849.53,647.27
2018,2,4,13,30,917.0,74.0,1.7,20.1,582.0,850.26,647.52
2018,2,4,13,45,911.0,72.0,1.7,20.2,561.5,844.1,643.76
2018,2,4,14,0,905.0,70.0,1.7,20.3,541.0,834.37,637.76
2018,2,4,14,15,893.5,68.5,1.65,20.3,513.5,817.33,626.56
2018,2,4,14,30,882.0,67.0,1.6,20.3,486.0,797.07,613.23
2018,2,4,14,45,865.5,65.0,1.5,20.3,452.0,769.21,594.09
2018,2,4,15,0,849.0,63.0,1.4,20.3,418.0,738.7,573.03
2018,2,4,15,15,825.5,60.5,1.4,20.3,379.0,706.26,551.35
2018,2,4,15,30,802.0,58.0,1.4,20.3,340.0,665.47,523.17
2018,2,4,15,45,767.5,54.5,1.2,19.55,297.0,614.31,486.47
2018,2,4,16,0,733.0,51.0,1.0,18.8,254.0,562.7,447.73
2018,2,4,16,15,590.5,53.5,1.05,18.4,198.5,455.9,365.21
2018,2,4,16,30,448.0,56.0,1.1,18.0,143.0,353.5,283.18
2018,2,4,16,45,332.5,46.5,1.15,17.6,101.5,259.4,205.28
2018,2,4,17,0,217.0,37.0,1.2,17.2,60.0,178.86,134.03
2018,2,4,17,15,134.0,22.5,1.25,16.9,34.5,105.08,25.33
2018,2,4,17,30,51.0,8.0,1.3,16.6,9.0,28.05,0.0
2018,2,4,17,45,25.5,4.0,1.4,16.3,4.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,7,15,96.0,10.0,1.0,14.1,14.5,9.53,0.0
2018,2,5,7,30,192.0,20.0,1.0,14.4,29.0,16.8,0.0
2018,2,5,7,45,230.5,32.0,1.05,14.7,55.0,25.06,14.41
2018,2,5,8,0,269.0,44.0,1.1,15.0,81.0,33.78,23.66
2018,2,5,8,15,265.5,62.0,1.2,15.35,110.0,67.04,42.14
2018,2,5,8,30,262.0,80.0,1.3,15.7,139.0,101.47,68.49
2018,2,5,8,45,300.0,93.5,1.35,16.05,174.5,137.93,97.53
2018,2,5,9,0,338.0,107.0,1.4,16.4,210.0,179.03,131.78
2018,2,5,9,15,344.5,123.0,1.4,16.8,241.0,217.44,165.22
2018,2,5,9,30,351.0,139.0,1.4,17.2,272.0,253.88,196.66
2018,2,5,9,45,384.0,148.5,1.4,17.55,307.0,299.69,234.57
2018,2,5,10,0,417.0,158.0,1.4,17.9,342.0,345.78,272.08
2018,2,5,10,15,416.5,171.0,1.45,18.3,366.0,381.3,300.81
2018,2,5,10,30,416.0,184.0,1.5,18.7,390.0,415.96,328.15
2018,2,5,10,45,376.5,203.0,1.55,19.15,396.5,427.13,336.71
2018,2,5,11,0,337.0,222.0,1.6,19.6,403.0,439.89,345.94
2018,2,5,11,15,444.5,200.0,1.6,19.8,447.0,510.13,400.24
2018,2,5,11,30,552.0,178.0,1.6,20.0,491.0,579.11,452.48
2018,2,5,11,45,698.0,137.0,1.65,20.25,540.0,664.37,516.51
2018,2,5,12,0,844.0,96.0,1.7,20.5,589.0,746.59,575.27
2018,2,5,12,15,849.0,95.5,1.7,20.55,593.5,771.06,591.31
2018,2,5,12,30,854.0,95.0,1.7,20.6,598.0,792.58,605.88
2018,2,5,12,45,861.0,92.0,1.75,20.7,595.0,809.73,617.88
2018,2,5,13,0,868.0,89.0,1.8,20.8,592.0,823.66,627.82
2018,2,5,13,15,868.0,86.0,1.85,20.75,580.0,822.08,627.6
2018,2,5,13,30,868.0,83.0,1.9,20.7,568.0,823.25,629.58
2018,2,5,13,45,881.0,77.0,1.95,20.7,554.0,828.07,634.07
2018,2,5,14,0,894.0,71.0,2.0,20.7,540.0,829.23,636.13
2018,2,5,14,15,882.5,69.5,2.05,20.55,512.5,812.25,626.08
2018,2,5,14,30,871.0,68.0,2.1,20.4,485.0,792.09,613.94
2018,2,5,14,45,854.5,66.0,2.1,20.3,451.5,764.35,595.83
2018,2,5,15,0,838.0,64.0,2.1,20.2,418.0,734.0,575.71
2018,2,5,15,15,814.5,61.5,2.1,20.2,379.5,701.75,553.7
2018,2,5,15,30,791.0,59.0,2.1,20.2,341.0,661.15,525.11
2018,2,5,15,45,756.5,56.0,2.0,19.25,298.5,610.83,489.8
2018,2,5,16,0,722.0,53.0,1.9,18.3,256.0,560.06,452.32
2018,2,5,16,15,612.5,53.5,1.95,17.75,204.5,471.15,382.17
2018,2,5,16,30,503.0,54.0,2.0,17.2,153.0,384.58,311.39
2018,2,5,16,45,362.0,45.5,2.05,16.65,107.0,277.11,221.72
2018,2,5,17,0,221.0,37.0,2.1,16.1,61.0,180.8,137.73
2018,2,5,17,15,172.0,24.5,2.1,15.85,37.5,126.4,46.63
2018,2,5,17,30,123.0,12.0,2.1,15.6,14.0,60.98,0.0
2018,2,5,17,45,61.5,6.0,2.15,15.35,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,6,7,15,99.0,10.0,2.55,13.1,15.0,9.53,0.0
2018,2,6,7,30,198.0,20.0,2.6,13.6,30.0,16.62,0.0
2018,2,6,7,45,354.0,29.0,2.65,14.1,70.0,23.1,13.13
2018,2,6,8,0,510.0,38.0,2.7,14.6,110.0,29.37,19.91
2018,2,6,8,15,619.5,40.5,2.75,14.95,160.0,72.35,34.92
2018,2,6,8,30,729.0,43.0,2.8,15.3,210.0,125.91,68.8
2018,2,6,8,45,771.5,47.0,2.85,15.6,256.5,181.26,113.98
2018,2,6,9,0,814.0,51.0,2.9,15.9,303.0,241.92,167.19
2018,2,6,9,15,842.0,53.5,3.0,16.2,346.0,299.0,219.14
2018,2,6,9,30,870.0,56.0,3.1,16.5,389.0,357.7,272.1
2018,2,6,9,45,888.5,58.0,3.15,16.8,427.0,413.46,321.79
2018,2,6,10,0,907.0,60.0,3.2,17.1,465.0,469.24,370.1
2018,2,6,10,15,920.0,61.5,3.2,17.35,497.0,521.5,414.26
2018,2,6,10,30,933.0,63.0,3.2,17.6,529.0,572.68,456.22
2018,2,6,10,45,942.5,63.5,3.2,17.85,554.0,619.38,493.6
2018,2,6,11,0,952.0,64.0,3.2,18.1,579.0,664.15,528.51
2018,2,6,11,15,958.5,64.5,3.2,18.3,597.5,704.79,559.59
2018,2,6,11,30,965.0,65.0,3.2,18.5,616.0,742.84,586.53
2018,2,6,11,45,968.0,65.5,3.2,18.65,626.5,775.57,609.27
2018,2,6,12,0,971.0,66.0,3.2,18.8,637.0,805.14,629.66
2018,2,6,12,15,968.5,66.5,3.15,18.9,638.5,827.17,644.48
2018,2,6,12,30,966.0,67.0,3.1,19.0,640.0,845.56,656.79
2018,2,6,12,45,962.0,68.5,3.1,19.05,635.0,860.23,667.01
2018,2,6,13,0,958.0,70.0,3.1,19.1,630.0,871.16,674.75
2018,2,6,13,15,953.5,69.5,3.05,19.1,616.5,875.52,677.84
2018,2,6,13,30,949.0,69.0,3.0,19.1,603.0,876.12,678.48
2018,2,6,13,45,940.5,68.0,2.95,19.1,581.5,869.04,673.91
2018,2,6,14,0,932.0,67.0,2.9,19.1,560.0,858.31,666.96
2018,2,6,14,15,920.0,65.5,2.8,19.0,531.5,840.54,655.08
2018,2,6,14,30,908.0,64.0,2.7,18.9,503.0,819.45,640.92
2018,2,6,14,45,892.0,62.5,2.6,18.75,469.0,792.06,622.38
2018,2,6,15,0,876.0,61.0,2.5,18.6,435.0,761.9,601.75
2018,2,6,15,15,853.5,59.0,2.5,18.6,395.5,723.72,575.3
2018,2,6,15,30,831.0,57.0,2.5,18.6,356.0,689.8,551.54
2018,2,6,15,45,785.5,55.0,2.15,17.8,310.0,631.84,508.84
2018,2,6,16,0,740.0,53.0,1.8,17.0,264.0,574.01,464.74
2018,2,6,16,15,611.5,54.5,1.75,16.4,208.5,473.47,385.33
2018,2,6,16,30,483.0,56.0,1.7,15.8,153.0,376.57,306.23
2018,2,6,16,45,415.0,45.5,1.65,15.2,113.5,306.94,246.79
2018,2,6,17,0,347.0,35.0,1.6,14.6,74.0,242.38,187.38
2018,2,6,17,15,235.5,23.5,1.6,14.5,44.5,155.38,72.55
2018,2,6,17,30,124.0,12.0,1.6,14.4,15.0,61.67,0.0
2018,2,6,17,45,62.0,6.0,1.55,14.3,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,7,7,15,105.0,10.5,2.7,10.35,16.0,10.01,0.0
2018,2,7,7,30,210.0,21.0,2.8,10.8,32.0,17.46,0.0
2018,2,7,7,45,329.5,31.0,2.95,11.3,69.0,24.81,14.97
2018,2,7,8,0,449.0,41.0,3.1,11.8,106.0,32.22,22.72
2018,2,7,8,15,548.0,46.5,3.05,12.3,154.0,72.38,37.43
2018,2,7,8,30,647.0,52.0,3.0,12.8,202.0,125.96,73.09
2018,2,7,8,45,704.0,54.5,2.95,13.3,249.0,177.9,115.2
2018,2,7,9,0,761.0,57.0,2.9,13.8,296.0,235.63,165.45
2018,2,7,9,15,790.0,60.0,2.85,14.3,338.0,291.07,215.84
2018,2,7,9,30,819.0,63.0,2.8,14.8,380.0,348.43,267.32
2018,2,7,9,45,839.0,65.5,2.7,15.3,417.5,403.29,315.71
2018,2,7,10,0,859.0,68.0,2.6,15.8,455.0,458.13,362.52
2018,2,7,10,15,874.0,70.0,2.5,16.2,487.5,509.83,405.48
2018,2,7,10,30,889.0,72.0,2.4,16.6,520.0,560.75,446.33
2018,2,7,10,45,898.5,73.5,2.35,17.0,545.0,606.87,482.39
2018,2,7,11,0,908.0,75.0,2.3,17.4,570.0,651.2,516.01
2018,2,7,11,15,914.5,76.0,2.25,17.65,588.5,691.0,545.66
2018,2,7,11,30,921.0,77.0,2.2,17.9,607.0,728.34,571.74
2018,2,7,11,45,924.5,77.5,2.15,18.15,617.5,760.31,593.03
2018,2,7,12,0,928.0,78.0,2.1,18.4,628.0,789.29,612.06
2018,2,7,12,15,926.5,79.5,2.1,18.55,630.5,812.42,627.53
2018,2,7,12,30,925.0,81.0,2.1,18.7,633.0,832.11,640.69
2018,2,7,12,45,920.5,81.5,2.05,18.9,627.0,844.72,648.44
2018,2,7,13,0,916.0,82.0,2.0,19.1,621.0,853.7,653.84
2018,2,7,13,15,911.0,81.5,1.95,19.15,608.0,857.47,656.17
2018,2,7,13,30,906.0,81.0,1.9,19.2,595.0,857.61,656.18
2018,2,7,13,45,897.5,80.0,1.85,19.25,574.0,850.66,651.49
2018,2,7,14,0,889.0,79.0,1.8,19.3,553.0,840.21,644.59
2018,2,7,14,15,877.0,77.5,1.75,19.25,525.5,822.9,633.3
2018,2,7,14,30,865.0,76.0,1.7,19.2,498.0,809.24,624.69
2018,2,7,14,45,848.0,74.0,1.6,19.15,464.0,781.06,605.38
2018,2,7,15,0,831.0,72.0,1.5,19.1,430.0,750.19,584.2
2018,2,7,15,15,806.5,69.0,1.5,19.1,390.5,710.0,556.97
2018,2,7,15,30,782.0,66.0,1.5,19.1,351.0,668.01,527.94
2018,2,7,15,45,713.5,66.5,1.2,18.35,302.0,598.07,476.57
2018,2,7,16,0,645.0,67.0,0.9,17.6,253.0,534.59,427.49
2018,2,7,16,15,517.5,65.5,0.9,17.05,198.5,429.76,346.44
2018,2,7,16,30,390.0,64.0,0.9,16.5,144.0,329.9,266.38
2018,2,7,16,45,352.5,50.5,0.95,15.95,109.0,277.59,222.04
2018,2,7,17,0,315.0,37.0,1.0,15.4,74.0,229.28,177.17
2018,2,7,17,15,218.5,25.5,1.0,15.15,45.5,151.44,80.56
2018,2,7,17,30,122.0,14.0,1.0,14.9,17.0,63.04,0.0
2018,2,7,17,45,61.0,7.0,1.0,14.7,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,8,7,15,135.0,11.5,1.35,11.4,19.0,10.96,0.0
2018,2,8,7,30,270.0,23.0,1.4,12.1,38.0,19.34,0.0
2018,2,8,7,45,390.0,31.5,1.4,12.75,77.0,25.16,15.39
2018,2,8,8,0,510.0,40.0,1.4,13.4,116.0,32.22,22.64
2018,2,8,8,15,591.5,45.5,1.35,13.85,163.0,75.14,37.76
2018,2,8,8,30,673.0,51.0,1.3,14.3,210.0,129.31,74.16
2018,2,8,8,45,718.5,55.0,1.2,14.75,255.5,182.31,117.23
2018,2,8,9,0,764.0,59.0,1.1,15.2,301.0,239.79,166.92
2018,2,8,9,15,797.0,61.0,1.05,15.7,344.0,295.74,216.46
2018,2,8,9,30,830.0,63.0,1.0,16.2,387.0,354.0,267.14
2018,2,8,9,45,854.5,64.5,0.95,16.75,426.0,410.47,315.09
2018,2,8,10,0,879.0,66.0,0.9,17.3,465.0,467.05,361.39
2018,2,8,10,15,893.5,67.0,0.9,17.8,497.0,518.48,402.55
2018,2,8,10,30,908.0,68.0,0.9,18.3,529.0,569.01,441.57
2018,2,8,10,45,918.0,69.5,0.9,18.8,555.0,616.27,476.85
2018,2,8,11,0,928.0,71.0,0.9,19.3,581.0,661.73,509.71
2018,2,8,11,15,934.0,71.5,0.85,19.65,599.0,701.4,537.26
2018,2,8,11,30,940.0,72.0,0.8,20.0,617.0,738.51,560.82
2018,2,8,11,45,944.0,72.0,0.8,20.35,627.5,770.85,581.23
2018,2,8,12,0,948.0,72.0,0.8,20.7,638.0,800.15,599.47
2018,2,8,12,15,949.0,72.5,0.8,20.85,641.0,824.5,614.83
2018,2,8,12,30,950.0,73.0,0.8,21.0,644.0,845.42,627.98
2018,2,8,12,45,948.5,72.0,0.8,21.2,638.5,859.03,636.28
2018,2,8,13,0,947.0,71.0,0.8,21.4,633.0,868.94,642.38
2018,2,8,13,15,942.5,70.5,0.85,21.45,619.5,873.24,646.23
2018,2,8,13,30,938.0,70.0,0.9,21.5,606.0,873.8,647.84
2018,2,8,13,45,931.5,68.5,0.95,21.55,585.5,867.76,645.28
2018,2,8,14,0,925.0,67.0,1.0,21.6,565.0,858.06,640.48
2018,2,8,14,15,914.5,66.0,1.05,21.5,537.5,842.13,631.98
2018,2,8,14,30,904.0,65.0,1.1,21.4,510.0,822.87,621.29
2018,2,8,14,45,888.0,63.0,1.15,21.25,475.5,794.78,604.61
2018,2,8,15,0,872.0,61.0,1.2,21.1,441.0,763.91,585.82
2018,2,8,15,15,849.5,59.0,1.2,21.1,401.5,725.62,560.58
2018,2,8,15,30,827.0,57.0,1.2,21.1,362.0,685.45,533.53
2018,2,8,15,45,795.5,53.5,1.25,20.15,318.0,641.36,505.19
2018,2,8,16,0,764.0,50.0,1.3,19.2,274.0,590.33,470.37
2018,2,8,16,15,717.0,46.5,1.35,18.6,228.5,529.23,423.99
2018,2,8,16,30,670.0,43.0,1.4,18.0,183.0,469.37,375.97
2018,2,8,16,45,549.5,39.0,1.5,17.45,135.0,370.05,294.73
2018,2,8,17,0,429.0,35.0,1.6,16.9,87.0,285.55,221.02
2018,2,8,17,15,290.5,24.5,1.65,16.55,52.5,185.62,108.86
2018,2,8,17,30,152.0,14.0,1.7,16.2,18.0,75.61,0.0
2018,2,8,17,45,76.0,7.0,1.75,15.9,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,7,15,137.0,11.0,0.95,13.0,19.5,10.48,0.0
2018,2,9,7,30,274.0,22.0,0.9,13.6,39.0,18.12,0.31
2018,2,9,7,45,387.0,30.5,0.85,14.15,77.0,24.03,14.54
2018,2,9,8,0,500.0,39.0,0.8,14.7,115.0,32.11,22.48
2018,2,9,8,15,460.5,55.5,0.75,15.15,144.0,76.84,43.22
2018,2,9,8,30,421.0,72.0,0.7,15.6,173.0,115.49,73.16
2018,2,9,8,45,608.0,62.5,0.65,16.05,240.5,168.94,110.17
2018,2,9,9,0,795.0,53.0,0.6,16.5,308.0,242.9,167.14
2018,2,9,9,15,813.5,57.0,0.6,16.95,348.5,298.33,216.24
2018,2,9,9,30,832.0,61.0,0.6,17.4,389.0,354.51,265.12
2018,2,9,9,45,819.0,70.5,0.6,17.85,419.5,404.14,307.86
2018,2,9,10,0,806.0,80.0,0.6,18.3,450.0,450.89,346.62
2018,2,9,10,15,811.0,84.5,0.7,18.65,478.5,498.51,385.28
2018,2,9,10,30,816.0,89.0,0.8,19.0,507.0,544.65,421.65
2018,2,9,10,45,825.5,90.5,0.9,19.35,531.0,588.6,455.52
2018,2,9,11,0,835.0,92.0,1.0,19.7,555.0,630.95,487.43
2018,2,9,11,15,857.5,90.5,1.1,19.9,579.0,676.9,521.63
2018,2,9,11,30,880.0,89.0,1.2,20.1,603.0,717.87,551.18
2018,2,9,11,45,856.5,96.5,1.35,20.3,604.0,741.2,567.71
2018,2,9,12,0,833.0,104.0,1.5,20.5,605.0,756.52,578.9
2018,2,9,12,15,819.5,107.5,1.55,20.65,602.0,771.08,588.84
2018,2,9,12,30,806.0,111.0,1.6,20.8,599.0,782.03,596.39
2018,2,9,12,45,847.0,100.0,1.7,20.95,609.5,817.54,621.5
2018,2,9,13,0,888.0,89.0,1.8,21.1,620.0,844.11,640.23
2018,2,9,13,15,882.0,88.5,1.85,21.1,606.5,846.9,642.78
2018,2,9,13,30,876.0,88.0,1.9,21.1,593.0,846.15,643.3
2018,2,9,13,45,815.0,98.0,1.95,21.1,555.0,815.11,623.1
2018,2,9,14,0,754.0,108.0,2.0,21.1,517.0,778.06,598.82
2018,2,9,14,15,739.0,105.5,2.0,20.95,489.5,758.35,586.56
2018,2,9,14,30,724.0,103.0,2.0,20.8,462.0,735.93,572.19
2018,2,9,14,45,730.0,95.0,2.05,20.7,436.5,721.03,563.4
2018,2,9,15,0,736.0,87.0,2.1,20.6,411.0,702.94,552.18
2018,2,9,15,15,722.5,83.0,2.1,20.6,377.0,672.0,530.91
2018,2,9,15,30,709.0,79.0,2.1,20.6,343.0,639.04,507.88
2018,2,9,15,45,634.0,78.0,2.1,19.5,293.0,564.78,454.73
2018,2,9,16,0,559.0,77.0,2.1,18.4,243.0,492.73,400.39
2018,2,9,16,15,503.5,69.0,2.15,17.7,200.0,427.85,349.37
2018,2,9,16,30,448.0,61.0,2.2,17.0,157.0,365.45,298.13
2018,2,9,16,45,400.5,50.0,2.25,16.25,120.0,307.29,248.32
2018,2,9,17,0,353.0,39.0,2.3,15.5,83.0,252.34,198.18
2018,2,9,17,15,221.0,27.0,2.35,15.25,50.5,158.19,99.43
2018,2,9,17,30,89.0,15.0,2.4,15.0,18.0,50.96,0.0
2018,2,9,17,45,44.5,7.5,2.45,14.75,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.7,9.7,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.7,9.9,2.0,0.0,0.0
2018,2,10,7,15,145.0,14.0,2.8,10.4,22.0,13.34,0.0
2018,2,10,7,30,265.0,25.0,2.9,10.9,42.0,20.95,3.82
2018,2,10,7,45,421.5,31.5,3.0,11.45,85.0,24.81,15.51
2018,2,10,8,0,578.0,38.0,3.1,12.0,128.0,35.25,25.52
2018,2,10,8,15,645.0,42.5,3.1,12.45,174.5,80.25,39.82
2018,2,10,8,30,712.0,47.0,3.1,12.9,221.0,132.96,76.02
2018,2,10,8,45,754.0,51.0,3.15,13.35,267.5,187.87,121.84
2018,2,10,9,0,796.0,55.0,3.2,13.8,314.0,246.79,174.19
2018,2,10,9,15,720.5,75.0,3.25,14.25,333.0,288.85,216.8
2018,2,10,9,30,645.0,95.0,3.3,14.7,352.0,323.24,251.31
2018,2,10,9,45,525.5,129.0,3.35,15.15,351.5,341.99,271.52
2018,2,10,10,0,406.0,163.0,3.4,15.6,351.0,349.97,280.7
2018,2,10,10,15,268.0,195.5,3.4,15.85,323.0,330.61,266.31
2018,2,10,10,30,130.0,228.0,3.4,16.1,295.0,297.27,239.04
2018,2,10,10,45,183.5,234.0,3.4,16.35,333.5,342.73,275.87
2018,2,10,11,0,237.0,240.0,3.4,16.6,372.0,398.85,320.5
2018,2,10,11,15,313.0,238.5,3.45,16.65,419.0,459.74,369.17
2018,2,10,11,30,389.0,237.0,3.5,16.7,466.0,524.88,420.58
2018,2,10,11,45,383.5,243.0,3.55,16.8,472.0,541.85,433.32
2018,2,10,12,0,378.0,249.0,3.6,16.9,478.0,557.27,445.0
2018,2,10,12,15,377.5,249.5,3.65,16.9,479.0,569.04,454.25
2018,2,10,12,30,377.0,250.0,3.7,16.9,480.0,579.37,462.41
2018,2,10,12,45,463.0,222.5,3.8,16.9,503.0,639.66,510.39
2018,2,10,13,0,549.0,195.0,3.9,16.9,526.0,689.09,549.92
2018,2,10,13,15,561.0,186.5,3.9,16.85,518.5,696.47,556.17
2018,2,10,13,30,573.0,178.0,3.9,16.8,511.0,701.48,560.98
2018,2,10,13,45,539.5,180.5,3.95,16.75,485.5,678.35,543.94
2018,2,10,14,0,506.0,183.0,4.0,16.7,460.0,653.11,525.35
2018,2,10,14,15,620.5,142.0,3.9,16.6,464.5,704.66,567.43
2018,2,10,14,30,735.0,101.0,3.8,16.5,469.0,744.62,597.9
2018,2,10,14,45,754.0,90.0,3.75,16.35,445.5,732.42,589.82
2018,2,10,15,0,773.0,79.0,3.7,16.2,422.0,720.64,582.41
2018,2,10,15,15,807.5,69.5,3.7,16.2,399.5,718.46,582.06
2018,2,10,15,30,842.0,60.0,3.7,16.2,377.0,711.36,577.81
2018,2,10,15,45,821.5,55.5,3.45,15.55,334.5,666.81,545.19
2018,2,10,16,0,801.0,51.0,3.2,14.9,292.0,620.75,510.66
2018,2,10,16,15,704.5,52.0,3.15,14.35,238.5,532.03,440.12
2018,2,10,16,30,608.0,53.0,3.1,13.8,185.0,452.72,374.02
2018,2,10,16,45,436.0,47.0,3.05,13.25,130.0,324.7,266.38
2018,2,10,17,0,264.0,41.0,3.0,12.7,75.0,208.87,166.4
2018,2,10,17,15,185.5,27.5,3.1,12.45,46.5,143.58,95.66
2018,2,10,17,30,107.0,14.0,3.2,12.2,18.0,57.67,0.0
2018,2,10,17,45,53.5,7.0,3.25,11.95,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,11,6,45,7.5,0.5,1.7,8.6,0.5,0.0,0.0
2018,2,11,7,0,15.0,1.0,1.8,8.6,1.0,0.0,0.0
2018,2,11,7,15,46.0,12.5,1.9,9.1,15.0,11.91,0.0
2018,2,11,7,30,77.0,24.0,2.0,9.6,29.0,19.9,5.28
2018,2,11,7,45,131.5,39.5,2.15,10.1,57.0,32.16,22.07
2018,2,11,8,0,186.0,55.0,2.3,10.6,85.0,46.05,35.3
2018,2,11,8,15,162.5,71.0,2.6,10.95,103.0,71.7,49.95
2018,2,11,8,30,139.0,87.0,2.9,11.3,121.0,95.5,70.23
2018,2,11,8,45,179.5,108.0,3.2,11.65,161.0,131.4,99.4
2018,2,11,9,0,220.0,129.0,3.5,12.0,201.0,173.06,134.23
2018,2,11,9,15,211.0,143.5,3.65,12.1,220.0,198.68,157.56
2018,2,11,9,30,202.0,158.0,3.8,12.2,239.0,221.23,177.97
2018,2,11,9,45,177.5,173.5,3.95,12.3,249.5,238.52,193.67
2018,2,11,10,0,153.0,189.0,4.1,12.4,260.0,253.17,206.55
2018,2,11,10,15,81.0,176.0,4.05,12.3,214.0,209.39,170.81
2018,2,11,10,30,9.0,163.0,4.0,12.2,168.0,158.28,127.9
2018,2,11,10,45,34.0,200.0,4.0,12.1,219.0,214.36,174.54
2018,2,11,11,0,59.0,237.0,4.0,12.0,270.0,270.23,220.38
2018,2,11,11,15,96.5,256.0,4.1,11.9,312.0,318.63,260.24
2018,2,11,11,30,134.0,275.0,4.2,11.8,354.0,377.97,308.59
2018,2,11,11,45,177.0,275.5,4.3,11.75,382.0,416.66,340.53
2018,2,11,12,0,220.0,276.0,4.4,11.7,410.0,457.18,373.93
2018,2,11,12,15,129.0,251.0,4.6,11.7,329.5,365.9,299.56
2018,2,11,12,30,38.0,226.0,4.8,11.7,249.0,259.21,211.13
2018,2,11,12,45,70.0,186.0,5.0,11.75,228.5,244.14,200.59
2018,2,11,13,0,102.0,146.0,5.2,11.8,208.0,239.44,198.38
2018,2,11,13,15,427.5,137.0,5.35,11.9,388.5,528.81,441.97
2018,2,11,13,30,753.0,128.0,5.5,12.0,569.0,804.73,659.2
2018,2,11,13,45,793.0,114.5,5.65,12.1,564.5,820.31,670.87
2018,2,11,14,0,833.0,101.0,5.8,12.2,560.0,836.97,684.87
2018,2,11,14,15,843.5,93.0,5.8,12.2,538.5,831.18,681.44
2018,2,11,14,30,854.0,85.0,5.8,12.2,517.0,821.62,675.35
2018,2,11,14,45,842.0,82.0,5.75,12.2,484.0,796.17,656.9
