Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,830.0,79.0,5.7,12.2,451.0,767.85,636.22
2018,2,11,15,15,799.5,76.5,5.7,12.2,409.0,723.29,602.84
2018,2,11,15,30,769.0,74.0,5.7,12.2,367.0,677.19,567.78
2018,2,11,15,45,704.5,71.5,5.6,11.85,315.5,610.04,515.47
2018,2,11,16,0,640.0,69.0,5.5,11.5,264.0,540.77,459.1
2018,2,11,16,15,583.5,64.0,5.35,11.2,220.0,475.74,404.06
2018,2,11,16,30,527.0,59.0,5.2,10.9,176.0,413.01,349.19
2018,2,11,16,45,412.5,51.5,5.05,10.55,129.5,317.82,265.6
2018,2,11,17,0,298.0,44.0,4.9,10.2,83.0,230.91,187.41
2018,2,11,17,15,198.0,30.0,4.9,10.05,51.5,154.86,108.61
2018,2,11,17,30,98.0,16.0,4.9,9.9,20.0,56.08,0.0
2018,2,11,17,45,49.0,8.0,4.9,9.7,10.0,7.63,0.0
2018,2,11,18,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.95,6.4,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.9,6.6,3.0,0.0,0.0
2018,2,12,7,15,186.5,15.0,3.0,7.1,26.5,14.3,0.0
2018,2,12,7,30,340.0,26.0,3.1,7.6,50.0,21.55,7.85
2018,2,12,7,45,478.5,31.5,3.15,8.15,94.0,26.78,17.72
2018,2,12,8,0,617.0,37.0,3.2,8.7,138.0,36.84,21.2
2018,2,12,8,15,679.5,41.5,3.3,9.2,185.5,84.3,41.87
2018,2,12,8,30,742.0,46.0,3.4,9.7,233.0,138.86,80.63
2018,2,12,8,45,781.0,49.5,3.55,10.25,280.0,194.76,128.35
2018,2,12,9,0,820.0,53.0,3.7,10.8,327.0,255.74,183.44
2018,2,12,9,15,844.5,56.5,3.65,11.15,370.5,313.85,237.39
2018,2,12,9,30,869.0,60.0,3.6,11.5,414.0,373.25,291.74
2018,2,12,9,45,885.5,63.0,3.55,11.85,452.5,429.86,342.64
2018,2,12,10,0,902.0,66.0,3.5,12.2,491.0,486.33,391.85
2018,2,12,10,15,915.0,68.0,3.45,12.45,524.0,539.53,437.1
2018,2,12,10,30,928.0,70.0,3.4,12.7,557.0,591.67,480.08
2018,2,12,10,45,937.5,71.0,3.35,12.95,583.0,639.3,518.33
2018,2,12,11,0,947.0,72.0,3.3,13.2,609.0,685.01,554.06
2018,2,12,11,15,952.5,73.0,3.25,13.4,628.0,725.88,584.99
2018,2,12,11,30,958.0,74.0,3.2,13.6,647.0,764.08,611.82
2018,2,12,11,45,959.5,75.0,3.1,13.75,657.0,796.49,634.0
2018,2,12,12,0,961.0,76.0,3.0,13.9,667.0,825.66,653.68
2018,2,12,12,15,961.0,77.0,2.95,13.95,670.0,850.28,670.55
2018,2,12,12,30,961.0,78.0,2.9,14.0,673.0,871.37,684.93
2018,2,12,12,45,958.0,78.0,2.85,14.1,667.5,885.22,694.1
2018,2,12,13,0,955.0,78.0,2.8,14.2,662.0,895.3,700.77
2018,2,12,13,15,951.0,77.5,2.8,14.2,648.5,900.16,704.57
2018,2,12,13,30,947.0,77.0,2.8,14.2,635.0,901.23,705.9
2018,2,12,13,45,940.0,76.0,2.8,14.2,614.0,895.39,702.54
2018,2,12,14,0,933.0,75.0,2.8,14.2,593.0,885.84,696.75
2018,2,12,14,15,922.5,73.5,2.8,14.1,565.0,869.16,686.27
2018,2,12,14,30,912.0,72.0,2.8,14.0,537.0,849.06,673.44
2018,2,12,14,45,896.0,70.5,2.8,13.95,502.0,821.29,654.92
2018,2,12,15,0,880.0,69.0,2.8,13.9,467.0,790.7,634.24
2018,2,12,15,15,850.0,67.0,2.8,13.9,424.0,752.65,607.68
2018,2,12,15,30,820.0,65.0,2.8,13.9,381.0,706.22,574.4
2018,2,12,15,45,709.5,69.0,2.6,13.35,319.5,608.46,501.12
2018,2,12,16,0,599.0,73.0,2.4,12.8,258.0,519.65,431.59
2018,2,12,16,15,521.5,68.5,2.4,12.1,211.0,442.94,370.04
2018,2,12,16,30,444.0,64.0,2.4,11.4,164.0,370.11,309.26
2018,2,12,16,45,374.5,54.0,2.35,10.75,124.5,300.35,248.95
2018,2,12,17,0,305.0,44.0,2.3,10.1,85.0,234.78,190.08
2018,2,12,17,15,206.5,30.0,2.35,9.85,53.0,159.09,114.51
2018,2,12,17,30,108.0,16.0,2.4,9.6,21.0,60.49,0.0
2018,2,12,17,45,54.0,8.0,2.45,9.3,10.5,7.63,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,6,45,16.0,2.0,2.7,5.95,1.5,0.0,0.0
2018,2,13,7,0,32.0,4.0,2.7,6.2,3.0,0.0,0.0
2018,2,13,7,15,208.0,15.5,2.8,6.7,29.5,14.77,0.0
2018,2,13,7,30,384.0,27.0,2.9,7.2,56.0,22.35,9.67
2018,2,13,7,45,504.0,33.5,3.0,7.75,100.5,28.66,19.5
2018,2,13,8,0,624.0,40.0,3.1,8.3,145.0,41.04,23.85
2018,2,13,8,15,686.5,45.0,3.1,8.85,193.5,89.53,45.8
2018,2,13,8,30,749.0,50.0,3.1,9.4,242.0,145.19,85.77
2018,2,13,8,45,788.0,54.0,3.15,10.0,289.5,202.17,134.51
2018,2,13,9,0,827.0,58.0,3.2,10.6,337.0,262.81,189.24
2018,2,13,9,15,854.5,60.5,3.1,11.05,381.5,321.77,243.57
2018,2,13,9,30,882.0,63.0,3.0,11.5,426.0,383.07,298.99
2018,2,13,9,45,901.5,64.5,2.9,12.0,465.0,440.23,349.69
2018,2,13,10,0,921.0,66.0,2.8,12.5,504.0,497.47,398.72
2018,2,13,10,15,933.0,68.0,2.7,12.85,537.5,551.17,443.5
2018,2,13,10,30,945.0,70.0,2.6,13.2,571.0,603.66,485.73
2018,2,13,10,45,951.5,71.5,2.45,13.5,596.0,650.84,522.36
2018,2,13,11,0,958.0,73.0,2.3,13.8,621.0,695.81,556.04
2018,2,13,11,15,962.5,74.0,2.15,14.05,639.0,736.48,585.02
2018,2,13,11,30,967.0,75.0,2.0,14.3,657.0,774.38,609.81
2018,2,13,11,45,969.0,76.0,1.85,14.5,668.0,807.48,630.81
2018,2,13,12,0,971.0,77.0,1.7,14.7,679.0,837.33,649.14
2018,2,13,12,15,971.5,77.0,1.6,14.85,681.5,861.48,663.9
2018,2,13,12,30,972.0,77.0,1.5,15.0,684.0,882.05,676.12
2018,2,13,12,45,970.0,77.0,1.4,15.15,678.5,896.9,684.39
2018,2,13,13,0,968.0,77.0,1.3,15.3,673.0,907.95,690.13
2018,2,13,13,15,963.0,77.0,1.15,15.4,659.5,912.64,690.97
2018,2,13,13,30,958.0,77.0,1.0,15.5,646.0,913.48,689.27
2018,2,13,13,45,950.0,76.0,0.9,15.55,624.5,906.76,683.62
2018,2,13,14,0,942.0,75.0,0.8,15.6,603.0,896.29,675.68
2018,2,13,14,15,930.5,74.5,0.7,15.6,574.5,879.88,664.05
2018,2,13,14,30,919.0,74.0,0.6,15.6,546.0,860.07,650.3
2018,2,13,14,45,902.5,72.5,0.55,15.6,511.0,831.72,631.85
2018,2,13,15,0,886.0,71.0,0.5,15.6,476.0,800.54,611.51
2018,2,13,15,15,864.5,68.5,0.5,15.6,435.0,768.17,591.07
2018,2,13,15,30,843.0,66.0,0.5,15.6,394.0,726.93,564.04
2018,2,13,15,45,747.5,69.0,0.5,15.1,335.0,637.63,502.93
2018,2,13,16,0,652.0,72.0,0.5,14.6,276.0,556.12,444.72
2018,2,13,16,15,549.5,69.0,0.65,14.05,222.0,462.96,375.39
2018,2,13,16,30,447.0,66.0,0.8,13.5,168.0,375.34,306.57
2018,2,13,16,45,382.5,55.5,0.95,12.9,128.5,307.46,250.56
2018,2,13,17,0,318.0,45.0,1.1,12.3,89.0,243.26,194.69
2018,2,13,17,15,219.5,31.5,1.2,11.9,56.5,167.4,121.89
2018,2,13,17,30,121.0,18.0,1.3,11.5,24.0,85.87,0.0
2018,2,13,17,45,60.5,9.0,1.4,11.1,12.0,31.19,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.4,7.95,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.4,8.0,3.0,0.0,0.0
2018,2,14,7,15,22.0,12.0,1.4,8.6,13.0,11.44,0.0
2018,2,14,7,30,23.0,21.0,1.4,9.2,23.0,18.61,7.86
2018,2,14,7,45,97.0,40.5,1.45,9.75,56.0,32.95,23.2
2018,2,14,8,0,171.0,60.0,1.5,10.3,89.0,51.13,36.21
2018,2,14,8,15,212.5,77.0,1.6,10.65,124.5,81.56,56.36
2018,2,14,8,30,254.0,94.0,1.7,11.0,160.0,117.11,83.5
2018,2,14,8,45,147.0,102.0,1.8,11.4,142.0,121.36,92.33
2018,2,14,9,0,40.0,110.0,1.9,11.8,124.0,111.49,88.55
2018,2,14,9,15,25.0,121.5,2.1,12.2,130.5,120.63,96.74
2018,2,14,9,30,10.0,133.0,2.3,12.6,137.0,127.1,102.27
2018,2,14,9,45,36.5,141.0,2.45,13.05,158.0,148.03,119.24
2018,2,14,10,0,63.0,149.0,2.6,13.5,179.0,170.61,137.75
2018,2,14,10,15,269.0,166.5,2.65,13.75,308.5,304.81,248.03
2018,2,14,10,30,475.0,184.0,2.7,14.0,438.0,457.65,370.22
2018,2,14,10,45,468.5,196.5,2.75,14.25,456.5,489.99,395.23
2018,2,14,11,0,462.0,209.0,2.8,14.5,475.0,520.64,418.99
2018,2,14,11,15,416.0,229.0,2.85,14.6,474.5,530.25,425.83
2018,2,14,11,30,370.0,249.0,2.9,14.7,474.0,527.75,423.33
2018,2,14,11,45,522.0,207.0,2.95,14.8,530.0,620.24,496.87
2018,2,14,12,0,674.0,165.0,3.0,14.9,586.0,714.73,570.06
2018,2,14,12,15,606.0,188.0,3.05,14.85,567.5,703.23,560.13
2018,2,14,12,30,538.0,211.0,3.1,14.8,549.0,683.3,544.62
2018,2,14,12,45,740.0,147.5,3.2,14.75,608.5,798.29,633.33
2018,2,14,13,0,942.0,84.0,3.3,14.7,668.0,897.18,704.66
2018,2,14,13,15,939.0,82.5,3.4,14.55,654.5,901.66,708.51
2018,2,14,13,30,936.0,81.0,3.5,14.4,641.0,902.37,710.64
2018,2,14,13,45,930.0,79.5,3.6,14.25,620.5,896.76,708.41
2018,2,14,14,0,924.0,78.0,3.7,14.1,600.0,887.47,703.69
2018,2,14,14,15,915.0,76.0,3.8,13.85,572.0,871.43,694.44
2018,2,14,14,30,906.0,74.0,3.9,13.6,544.0,851.97,682.72
2018,2,14,14,45,893.5,71.5,4.0,13.35,509.5,825.75,665.95
2018,2,14,15,0,881.0,69.0,4.1,13.1,475.0,796.56,646.8
2018,2,14,15,15,859.5,67.0,4.1,13.1,435.0,764.87,624.5
2018,2,14,15,30,838.0,65.0,4.1,13.1,395.0,724.31,595.08
2018,2,14,15,45,802.5,62.5,4.05,12.45,349.0,671.25,556.59
2018,2,14,16,0,767.0,60.0,4.0,11.8,303.0,617.61,516.5
2018,2,14,16,15,701.5,57.0,3.85,11.3,252.5,543.71,456.87
2018,2,14,16,30,636.0,54.0,3.7,10.8,202.0,477.11,400.43
2018,2,14,16,45,416.0,52.5,3.55,10.25,140.5,324.16,270.77
2018,2,14,17,0,196.0,51.0,3.4,9.7,79.0,188.71,153.47
2018,2,14,17,15,123.0,34.5,3.45,9.45,50.0,116.13,86.03
2018,2,14,17,30,50.0,18.0,3.5,9.2,21.0,50.06,0.0
2018,2,14,17,45,25.0,9.0,3.55,8.95,10.5,17.97,0.0
2018,2,14,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,15,6,45,28.0,3.0,3.05,6.1,2.5,0.0,0.0
2018,2,15,7,0,56.0,6.0,3.1,6.3,5.0,0.0,0.0
2018,2,15,7,15,184.5,18.0,3.25,6.8,30.5,17.16,0.0
2018,2,15,7,30,313.0,30.0,3.4,7.3,56.0,24.83,13.32
2018,2,15,7,45,469.0,36.0,3.55,7.8,104.0,28.07,19.16
2018,2,15,8,0,625.0,42.0,3.7,8.3,152.0,45.55,25.76
2018,2,15,8,15,707.5,45.0,3.7,8.85,204.5,94.15,48.27
2018,2,15,8,30,790.0,48.0,3.7,9.4,257.0,152.32,90.06
2018,2,15,8,45,827.5,51.0,3.75,9.9,305.5,212.53,142.17
2018,2,15,9,0,865.0,54.0,3.8,10.4,354.0,274.09,198.28
2018,2,15,9,15,888.5,57.5,3.8,10.9,399.0,334.77,254.57
2018,2,15,9,30,912.0,61.0,3.8,11.4,444.0,396.57,310.87
2018,2,15,9,45,927.0,63.5,3.75,11.85,483.5,454.62,362.79
2018,2,15,10,0,942.0,66.0,3.7,12.3,523.0,512.26,412.67
2018,2,15,10,15,955.0,67.5,3.65,12.65,557.0,567.14,458.88
2018,2,15,10,30,968.0,69.0,3.6,13.0,591.0,620.83,502.64
2018,2,15,10,45,977.5,69.5,3.5,13.35,617.5,669.86,541.35
2018,2,15,11,0,987.0,70.0,3.4,13.7,644.0,716.83,577.31
2018,2,15,11,15,993.0,71.0,3.35,13.95,663.5,759.67,608.55
2018,2,15,11,30,999.0,72.0,3.3,14.2,683.0,799.73,636.28
2018,2,15,11,45,1002.0,72.5,3.3,14.4,694.0,834.04,659.97
2018,2,15,12,0,1005.0,73.0,3.3,14.6,705.0,865.02,681.19
2018,2,15,12,15,1002.0,73.0,3.3,14.7,705.5,887.16,696.33
2018,2,15,12,30,999.0,73.0,3.3,14.8,706.0,905.46,708.87
2018,2,15,12,45,996.0,73.5,3.3,14.95,700.0,920.44,719.06
2018,2,15,13,0,993.0,74.0,3.3,15.1,694.0,931.5,726.63
2018,2,15,13,15,989.0,73.5,3.25,15.1,680.5,936.59,730.23
2018,2,15,13,30,985.0,73.0,3.2,15.1,667.0,937.71,731.25
2018,2,15,13,45,977.0,72.5,3.15,15.15,645.0,931.47,727.15
2018,2,15,14,0,969.0,72.0,3.1,15.2,623.0,921.39,720.56
2018,2,15,14,15,957.0,70.5,3.05,15.1,593.0,902.95,708.61
2018,2,15,14,30,945.0,69.0,3.0,15.0,563.0,880.98,694.28
2018,2,15,14,45,930.5,67.0,2.95,14.95,527.0,853.0,675.53
2018,2,15,15,0,916.0,65.0,2.9,14.9,491.0,821.99,654.53
2018,2,15,15,15,882.0,65.0,2.9,14.9,446.5,775.63,622.25
2018,2,15,15,30,848.0,65.0,2.9,14.9,402.0,734.15,593.14
2018,2,15,15,45,733.5,70.0,2.6,14.2,338.0,632.9,517.88
2018,2,15,16,0,619.0,75.0,2.3,13.5,274.0,540.6,446.7
2018,2,15,16,15,541.0,70.5,2.3,12.75,225.0,462.08,384.64
2018,2,15,16,30,463.0,66.0,2.3,12.0,176.0,387.51,323.24
2018,2,15,16,45,391.5,56.5,2.25,11.2,135.0,315.72,262.02
2018,2,15,17,0,320.0,47.0,2.2,10.4,94.0,247.86,202.02
2018,2,15,17,15,228.5,34.0,2.25,10.1,61.0,175.3,133.16
2018,2,15,17,30,137.0,21.0,2.3,9.8,28.0,99.03,0.0
2018,2,15,17,45,68.5,10.5,2.3,9.5,14.0,35.86,0.0
2018,2,15,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,45,25.0,3.0,1.5,8.55,3.0,0.0,0.0
2018,2,16,7,0,50.0,6.0,1.5,8.5,6.0,5.72,0.0
2018,2,16,7,15,187.5,18.5,1.5,8.95,32.5,17.63,0.0
2018,2,16,7,30,325.0,31.0,1.5,9.4,59.0,25.59,14.47
2018,2,16,7,45,442.0,38.0,1.55,9.9,102.5,29.68,20.5
2018,2,16,8,0,559.0,45.0,1.6,10.4,146.0,45.56,25.51
2018,2,16,8,15,635.5,50.0,1.6,10.9,196.0,94.74,50.82
2018,2,16,8,30,712.0,55.0,1.6,11.4,246.0,149.93,90.61
2018,2,16,8,45,755.0,58.0,1.65,11.85,293.5,205.06,137.44
2018,2,16,9,0,798.0,61.0,1.7,12.3,341.0,264.36,190.17
2018,2,16,9,15,825.0,64.0,1.7,12.75,385.0,322.45,242.68
2018,2,16,9,30,852.0,67.0,1.7,13.2,429.0,382.19,295.59
2018,2,16,9,45,871.0,69.0,1.75,13.6,468.0,439.16,345.15
2018,2,16,10,0,890.0,71.0,1.8,14.0,507.0,495.51,392.68
2018,2,16,10,15,903.0,73.0,1.75,14.3,540.0,548.54,435.88
2018,2,16,10,30,916.0,75.0,1.7,14.6,573.0,600.52,476.75
2018,2,16,10,45,925.0,76.5,1.65,14.85,599.0,648.22,513.17
2018,2,16,11,0,934.0,78.0,1.6,15.1,625.0,693.98,547.04
2018,2,16,11,15,940.0,78.5,1.55,15.35,643.5,734.45,575.43
2018,2,16,11,30,946.0,79.0,1.5,15.6,662.0,772.3,600.28
2018,2,16,11,45,949.5,79.5,1.45,15.85,673.0,805.48,621.55
2018,2,16,12,0,953.0,80.0,1.4,16.1,684.0,835.53,640.48
2018,2,16,12,15,953.5,80.5,1.4,16.25,687.0,859.92,656.29
2018,2,16,12,30,954.0,81.0,1.4,16.4,690.0,880.79,669.8
2018,2,16,12,45,952.5,80.5,1.4,16.55,684.5,895.23,679.06
2018,2,16,13,0,951.0,80.0,1.4,16.7,679.0,905.94,686.0
2018,2,16,13,15,946.5,79.5,1.45,16.75,665.5,910.31,689.82
2018,2,16,13,30,942.0,79.0,1.5,16.8,652.0,910.87,691.31
2018,2,16,13,45,934.5,78.0,1.6,16.8,630.5,904.48,689.07
2018,2,16,14,0,927.0,77.0,1.7,16.8,609.0,894.39,684.44
2018,2,16,14,15,916.5,75.0,1.75,16.75,580.0,876.93,674.36
2018,2,16,14,30,906.0,73.0,1.8,16.7,551.0,856.06,661.98
2018,2,16,14,45,891.5,71.5,1.85,16.65,516.5,829.29,645.43
2018,2,16,15,0,877.0,70.0,1.9,16.6,482.0,799.64,626.71
2018,2,16,15,15,856.5,67.5,1.9,16.6,441.5,768.03,605.77
2018,2,16,15,30,836.0,65.0,1.9,16.6,401.0,727.45,578.0
2018,2,16,15,45,741.5,69.5,1.8,15.95,343.0,640.1,515.53
2018,2,16,16,0,647.0,74.0,1.7,15.3,285.0,560.27,456.38
2018,2,16,16,15,551.0,71.5,1.8,14.7,232.0,471.19,387.47
2018,2,16,16,30,455.0,69.0,1.9,14.1,179.0,387.14,319.63
2018,2,16,16,45,382.5,58.5,2.05,13.55,137.0,310.94,255.92
2018,2,16,17,0,310.0,48.0,2.2,13.0,95.0,244.38,197.72
2018,2,16,17,15,221.0,34.5,2.3,12.5,62.0,172.37,131.17
2018,2,16,17,30,132.0,21.0,2.4,12.0,29.0,97.79,11.54
2018,2,16,17,45,66.0,10.5,2.45,11.55,14.5,35.03,0.0
2018,2,16,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,23.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,2,17,7,0,46.0,6.0,1.1,10.5,6.0,5.72,0.0
2018,2,17,7,15,164.5,19.0,1.05,10.85,32.0,15.96,0.0
2018,2,17,7,30,283.0,32.0,1.0,11.2,58.0,26.29,15.46
2018,2,17,7,45,412.0,40.0,1.0,11.55,103.0,31.27,21.84
2018,2,17,8,0,541.0,48.0,1.0,11.9,148.0,49.11,27.86
2018,2,17,8,15,627.0,51.0,1.0,12.45,198.5,96.46,51.98
2018,2,17,8,30,713.0,54.0,1.0,13.0,249.0,150.84,90.65
2018,2,17,8,45,752.5,57.5,1.05,13.6,296.0,205.96,137.22
2018,2,17,9,0,792.0,61.0,1.1,14.2,343.0,264.85,189.02
2018,2,17,9,15,820.0,63.5,1.05,14.75,386.5,322.54,240.16
2018,2,17,9,30,848.0,66.0,1.0,15.3,430.0,382.0,291.53
2018,2,17,9,45,868.0,67.5,0.95,15.9,469.0,438.79,339.19
2018,2,17,10,0,888.0,69.0,0.9,16.5,508.0,495.02,384.56
2018,2,17,10,15,901.0,70.5,0.9,16.75,540.5,547.5,426.25
2018,2,17,10,30,914.0,72.0,0.9,17.0,573.0,598.9,465.73
2018,2,17,10,45,923.0,72.5,0.9,17.3,598.5,645.47,500.4
2018,2,17,11,0,932.0,73.0,0.9,17.6,624.0,690.09,532.66
2018,2,17,11,15,937.5,73.5,0.95,17.8,642.0,730.12,560.64
2018,2,17,11,30,943.0,74.0,1.0,18.0,660.0,767.51,585.7
2018,2,17,11,45,946.0,75.0,1.1,18.15,671.0,800.74,608.57
2018,2,17,12,0,949.0,76.0,1.2,18.3,682.0,830.84,629.33
2018,2,17,12,15,950.0,76.0,1.3,18.3,684.5,854.94,646.44
2018,2,17,12,30,951.0,76.0,1.4,18.3,687.0,875.53,661.35
2018,2,17,12,45,949.5,75.0,1.55,18.35,681.0,889.28,672.31
2018,2,17,13,0,948.0,74.0,1.7,18.4,675.0,899.29,680.9
2018,2,17,13,15,943.5,73.5,1.8,18.3,661.5,903.53,685.54
2018,2,17,13,30,939.0,73.0,1.9,18.2,648.0,903.98,687.79
2018,2,17,13,45,931.5,72.5,2.0,18.15,627.0,898.08,685.73
2018,2,17,14,0,924.0,72.0,2.1,18.1,606.0,888.49,681.29
2018,2,17,14,15,913.5,70.5,2.2,17.9,577.5,871.55,672.19
2018,2,17,14,30,903.0,69.0,2.3,17.7,549.0,851.21,660.74
2018,2,17,14,45,887.5,67.5,2.4,17.5,514.5,823.52,643.97
2018,2,17,15,0,872.0,66.0,2.5,17.3,480.0,793.0,624.98
2018,2,17,15,15,852.0,64.0,2.5,17.3,440.0,755.75,599.64
2018,2,17,15,30,832.0,62.0,2.5,17.3,400.0,722.87,577.16
2018,2,17,15,45,772.0,63.5,2.55,16.55,350.0,656.88,531.17
2018,2,17,16,0,712.0,65.0,2.6,15.8,300.0,591.71,484.32
2018,2,17,16,15,571.5,69.0,2.6,15.1,239.5,482.98,398.89
2018,2,17,16,30,431.0,73.0,2.6,14.4,179.0,374.73,310.69
2018,2,17,16,45,368.5,62.0,2.6,13.75,138.5,308.33,254.49
2018,2,17,17,0,306.0,51.0,2.6,13.1,98.0,246.85,200.3
2018,2,17,17,15,211.0,36.5,2.7,12.75,63.5,170.55,130.9
2018,2,17,17,30,116.0,22.0,2.8,12.4,29.0,93.38,24.51
2018,2,17,17,45,58.0,11.0,2.9,12.05,14.5,32.58,0.0
2018,2,17,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,6,45,25.0,4.5,3.75,8.75,4.5,0.0,0.0
2018,2,18,7,0,50.0,9.0,3.9,8.9,9.0,8.58,0.0
2018,2,18,7,15,156.5,22.5,4.15,9.15,35.0,18.04,0.0
2018,2,18,7,30,263.0,36.0,4.4,9.4,61.0,28.32,17.64
2018,2,18,7,45,393.5,46.0,4.6,9.65,108.0,36.7,26.82
2018,2,18,8,0,524.0,56.0,4.8,9.9,155.0,57.27,34.55
2018,2,18,8,15,600.0,61.5,4.85,10.15,205.0,102.72,58.69
2018,2,18,8,30,676.0,67.0,4.9,10.4,255.0,157.09,99.08
2018,2,18,8,45,719.0,71.5,5.0,10.65,302.5,212.31,146.95
2018,2,18,9,0,762.0,76.0,5.1,10.9,350.0,273.56,202.34
2018,2,18,9,15,702.5,94.0,5.15,11.1,370.5,315.42,244.73
2018,2,18,9,30,643.0,112.0,5.2,11.3,391.0,351.66,280.74
2018,2,18,9,45,735.5,103.0,5.25,11.5,449.0,419.02,339.14
2018,2,18,10,0,828.0,94.0,5.3,11.7,507.0,494.55,403.56
2018,2,18,10,15,867.0,90.0,5.35,11.85,547.0,553.14,453.69
2018,2,18,10,30,906.0,86.0,5.4,12.0,587.0,611.55,502.71
2018,2,18,10,45,914.0,88.0,5.5,12.1,613.0,658.98,542.12
2018,2,18,11,0,922.0,90.0,5.6,12.2,639.0,704.42,579.22
2018,2,18,11,15,926.0,92.0,5.65,12.2,657.5,744.9,611.33
2018,2,18,11,30,930.0,94.0,5.7,12.2,676.0,782.68,639.78
2018,2,18,11,45,931.0,96.5,5.8,12.25,687.0,815.88,664.77
2018,2,18,12,0,932.0,99.0,5.9,12.3,698.0,845.9,687.38
2018,2,18,12,15,932.0,99.0,6.0,12.2,700.5,869.07,705.3
2018,2,18,12,30,932.0,99.0,6.1,12.1,703.0,888.76,720.76
2018,2,18,12,45,930.0,98.5,6.2,12.0,697.0,902.64,732.02
2018,2,18,13,0,928.0,98.0,6.3,11.9,691.0,912.84,740.71
2018,2,18,13,15,924.0,97.5,6.35,11.7,678.0,917.6,745.54
2018,2,18,13,30,920.0,97.0,6.4,11.5,665.0,918.64,747.77
2018,2,18,13,45,914.5,95.5,6.45,11.3,644.5,913.52,745.53
2018,2,18,14,0,909.0,94.0,6.5,11.1,624.0,912.03,746.24
2018,2,18,14,15,889.0,94.0,6.5,10.9,592.0,889.05,730.45
2018,2,18,14,30,869.0,94.0,6.5,10.7,560.0,862.85,712.28
2018,2,18,14,45,861.5,90.0,6.5,10.45,527.5,839.3,696.27
2018,2,18,15,0,854.0,86.0,6.5,10.2,495.0,812.59,677.69
2018,2,18,15,15,831.0,83.5,6.5,10.2,454.0,772.48,647.78
2018,2,18,15,30,808.0,81.0,6.5,10.2,413.0,730.32,615.91
2018,2,18,15,45,774.5,77.5,6.35,9.7,367.0,677.59,575.61
2018,2,18,16,0,741.0,74.0,6.2,9.2,321.0,628.93,537.7
2018,2,18,16,15,662.5,71.5,6.1,8.9,267.5,547.36,469.4
2018,2,18,16,30,584.0,69.0,6.0,8.6,214.0,469.27,402.03
2018,2,18,16,45,478.5,60.0,5.85,8.25,162.0,372.59,317.18
2018,2,18,17,0,373.0,51.0,5.7,7.9,110.0,283.59,237.07
2018,2,18,17,15,287.0,40.0,5.65,7.7,76.0,212.36,168.97
2018,2,18,17,30,201.0,29.0,5.6,7.5,42.0,141.61,57.1
2018,2,18,17,45,105.5,15.5,5.5,7.3,22.0,55.17,0.0
2018,2,18,18,0,10.0,2.0,5.4,7.1,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.35,7.0,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.3,6.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,5.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,4.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.0,4.35,4.35,3.0,0.0,0.0
2018,2,19,7,0,11.0,6.0,4.4,4.5,6.0,5.72,0.0
2018,2,19,7,15,130.5,22.0,4.5,4.8,34.5,17.52,0.0
2018,2,19,7,30,250.0,38.0,4.6,5.1,63.0,29.85,19.66
2018,2,19,7,45,410.5,45.5,4.65,5.45,113.0,35.94,26.7
2018,2,19,8,0,571.0,53.0,4.7,5.8,163.0,56.99,33.26
2018,2,19,8,15,637.0,58.5,4.7,6.1,212.5,104.7,59.54
2018,2,19,8,30,703.0,64.0,4.7,6.4,262.0,160.04,101.92
2018,2,19,8,45,745.5,67.0,4.65,6.7,309.5,217.49,152.6
2018,2,19,9,0,788.0,70.0,4.6,7.0,357.0,276.69,207.12
2018,2,19,9,15,818.5,72.0,4.5,7.25,402.0,334.84,261.57
2018,2,19,9,30,849.0,74.0,4.4,7.5,447.0,395.02,316.95
2018,2,19,9,45,872.0,75.0,4.35,7.75,487.0,452.68,369.13
2018,2,19,10,0,895.0,76.0,4.3,8.0,527.0,510.6,420.04
2018,2,19,10,15,909.5,77.5,4.25,8.2,560.5,564.46,466.28
2018,2,19,10,30,924.0,79.0,4.2,8.4,594.0,617.36,510.36
2018,2,19,10,45,935.0,80.0,4.15,8.6,621.5,666.34,550.12
2018,2,19,11,0,946.0,81.0,4.1,8.8,649.0,713.5,587.41
2018,2,19,11,15,953.5,81.5,4.05,8.95,668.5,755.63,618.94
2018,2,19,11,30,961.0,82.0,4.0,9.1,688.0,795.19,647.43
2018,2,19,11,45,964.5,82.5,4.0,9.3,699.0,828.94,671.47
2018,2,19,12,0,968.0,83.0,4.0,9.5,710.0,859.51,693.08
2018,2,19,12,15,968.0,83.5,4.05,9.6,712.5,883.9,710.65
2018,2,19,12,30,968.0,84.0,4.1,9.7,715.0,904.69,725.69
2018,2,19,12,45,806.0,134.5,4.1,9.8,657.0,846.8,682.78
2018,2,19,13,0,644.0,185.0,4.1,9.9,599.0,779.13,632.38
2018,2,19,13,15,712.0,160.0,4.15,9.9,609.5,818.61,663.49
2018,2,19,13,30,780.0,135.0,4.2,9.9,620.0,854.53,690.91
2018,2,19,13,45,859.0,108.5,4.2,9.95,626.5,890.36,717.77
2018,2,19,14,0,938.0,82.0,4.2,10.0,633.0,918.29,738.85
2018,2,19,14,15,928.0,80.5,4.2,9.95,604.0,901.66,727.71
2018,2,19,14,30,918.0,79.0,4.2,9.9,575.0,881.55,714.42
2018,2,19,14,45,904.0,76.5,4.2,9.8,539.5,853.58,695.43
2018,2,19,15,0,890.0,74.0,4.2,9.7,504.0,822.63,674.13
2018,2,19,15,15,869.0,71.5,4.2,9.7,462.5,790.1,651.19
2018,2,19,15,30,848.0,69.0,4.2,9.7,421.0,748.48,620.95
2018,2,19,15,45,771.5,71.5,4.0,9.4,365.0,670.44,561.37
2018,2,19,16,0,695.0,74.0,3.8,9.1,309.0,598.68,505.67
2018,2,19,16,15,679.5,65.5,3.65,8.6,267.0,552.76,468.59
2018,2,19,16,30,664.0,57.0,3.5,8.1,225.0,505.88,428.87
2018,2,19,16,45,500.0,54.5,3.4,7.6,165.5,379.97,321.54
2018,2,19,17,0,336.0,52.0,3.3,7.1,106.0,264.85,220.91
2018,2,19,17,15,241.5,38.5,3.3,6.8,70.5,188.13,150.17
2018,2,19,17,30,147.0,25.0,3.3,6.5,35.0,113.42,54.69
2018,2,19,17,45,85.5,14.0,3.35,6.2,18.5,46.24,0.0
2018,2,19,18,0,24.0,3.0,3.4,5.9,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.35,5.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.9,3.15,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.8,3.5,4.0,3.81,0.0
2018,2,20,7,15,7.5,16.5,1.75,4.05,16.5,15.22,0.0
2018,2,20,7,30,0.0,29.0,1.7,4.6,29.0,26.63,17.31
2018,2,20,7,45,2.0,48.0,1.65,5.2,48.5,43.1,33.3
2018,2,20,8,0,4.0,67.0,1.6,5.8,68.0,59.91,46.62
2018,2,20,8,15,19.0,88.0,1.45,6.2,93.5,80.55,64.14
2018,2,20,8,30,34.0,109.0,1.3,6.6,119.0,102.36,82.29
2018,2,20,8,45,173.5,122.5,1.2,7.05,185.5,146.99,114.84
2018,2,20,9,0,313.0,136.0,1.1,7.5,252.0,208.81,163.37
2018,2,20,9,15,504.0,120.0,1.15,7.8,332.0,277.6,218.14
2018,2,20,9,30,695.0,104.0,1.2,8.1,412.0,367.17,291.26
2018,2,20,9,45,768.0,97.0,1.25,8.4,464.5,431.27,345.38
2018,2,20,10,0,841.0,90.0,1.3,8.7,517.0,501.6,403.49
2018,2,20,10,15,872.5,87.5,1.35,8.9,555.5,558.59,450.18
2018,2,20,10,30,904.0,85.0,1.4,9.1,594.0,614.78,495.14
2018,2,20,10,45,912.5,87.0,1.5,9.25,620.0,662.52,532.95
2018,2,20,11,0,921.0,89.0,1.6,9.4,646.0,708.32,568.54
2018,2,20,11,15,926.5,90.5,1.6,9.55,665.0,749.32,598.15
2018,2,20,11,30,932.0,92.0,1.6,9.7,684.0,787.72,624.56
2018,2,20,11,45,934.5,92.5,1.65,9.8,694.5,819.96,647.04
2018,2,20,12,0,937.0,93.0,1.7,9.9,705.0,849.06,667.31
2018,2,20,12,15,938.5,92.5,1.75,9.95,707.5,872.94,684.08
2018,2,20,12,30,940.0,92.0,1.8,10.0,710.0,893.37,698.56
2018,2,20,12,45,939.5,91.0,1.9,10.05,704.5,907.97,709.71
2018,2,20,13,0,939.0,90.0,2.0,10.1,699.0,918.88,718.48
2018,2,20,13,15,933.0,90.0,2.05,10.1,684.5,922.42,721.86
2018,2,20,13,30,927.0,90.0,2.1,10.1,670.0,922.19,722.84
2018,2,20,13,45,918.0,89.0,2.15,10.1,648.0,914.42,718.72
2018,2,20,14,0,909.0,88.0,2.2,10.1,626.0,903.0,712.22
2018,2,20,14,15,736.0,127.0,2.25,10.0,549.5,805.51,644.08
2018,2,20,14,30,563.0,166.0,2.3,9.9,473.0,689.69,560.14
2018,2,20,14,45,358.5,189.0,2.35,9.85,380.0,524.27,431.69
2018,2,20,15,0,154.0,212.0,2.4,9.8,287.0,367.82,304.29
2018,2,20,15,15,180.5,188.0,2.4,9.8,269.0,358.74,299.34
2018,2,20,15,30,207.0,164.0,2.4,9.8,251.0,347.39,291.68
2018,2,20,15,45,244.0,144.0,2.45,9.4,235.5,358.58,302.59
2018,2,20,16,0,281.0,124.0,2.5,9.0,220.0,353.61,300.02
2018,2,20,16,15,306.5,105.0,2.45,8.55,195.5,338.52,288.18
2018,2,20,16,30,332.0,86.0,2.4,8.1,171.0,332.32,282.5
2018,2,20,16,45,288.0,72.0,2.35,7.6,134.5,276.64,233.79
2018,2,20,17,0,244.0,58.0,2.3,7.1,98.0,224.28,186.64
2018,2,20,17,15,181.5,42.5,2.3,6.8,66.5,164.81,131.56
2018,2,20,17,30,119.0,27.0,2.3,6.5,35.0,105.33,57.41
2018,2,20,17,45,70.5,15.0,2.35,6.15,18.5,41.55,0.0
2018,2,20,18,0,22.0,3.0,2.4,5.8,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,2.35,5.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,6,45,28.5,4.5,1.8,4.9,5.0,0.0,0.0
2018,2,21,7,0,57.0,9.0,1.9,5.0,10.0,8.58,0.0
2018,2,21,7,15,152.0,23.5,1.95,5.25,37.5,18.63,0.62
2018,2,21,7,30,247.0,38.0,2.0,5.5,65.0,29.63,20.05
2018,2,21,7,45,408.5,45.0,2.1,5.75,116.0,34.9,25.91
2018,2,21,8,0,570.0,52.0,2.2,6.0,167.0,58.87,33.31
2018,2,21,8,15,636.5,56.5,2.2,6.45,216.5,106.12,60.12
2018,2,21,8,30,703.0,61.0,2.2,6.9,266.0,163.28,104.33
2018,2,21,8,45,742.5,65.5,2.2,7.35,314.0,219.43,153.71
2018,2,21,9,0,782.0,70.0,2.2,7.8,362.0,279.39,208.18
2018,2,21,9,15,811.0,72.0,2.15,8.2,406.5,336.97,260.98
2018,2,21,9,30,840.0,74.0,2.1,8.6,451.0,396.43,314.29
2018,2,21,9,45,862.0,75.5,2.05,9.05,491.0,453.89,364.48
2018,2,21,10,0,884.0,77.0,2.0,9.5,531.0,511.56,413.13
2018,2,21,10,15,896.0,79.5,1.9,9.75,564.0,564.73,456.67
2018,2,21,10,30,908.0,82.0,1.8,10.0,597.0,616.76,497.73
2018,2,21,10,45,916.0,83.5,1.65,10.3,623.0,663.85,533.19
2018,2,21,11,0,924.0,85.0,1.5,10.6,649.0,708.93,565.77
2018,2,21,11,15,929.0,87.0,1.35,10.8,668.0,750.22,593.37
2018,2,21,11,30,934.0,89.0,1.2,11.0,687.0,788.86,617.65
2018,2,21,11,45,936.0,90.0,1.0,11.2,697.5,821.3,636.19
2018,2,21,12,0,938.0,91.0,0.8,11.4,708.0,850.57,651.82
2018,2,21,12,15,937.5,92.0,0.8,11.5,710.5,874.49,667.2
2018,2,21,12,30,937.0,93.0,0.8,11.6,713.0,894.89,680.32
2018,2,21,12,45,906.5,102.5,0.75,11.7,698.5,895.66,679.44
2018,2,21,13,0,876.0,112.0,0.7,11.8,684.0,899.09,680.78
2018,2,21,13,15,791.0,136.0,0.8,11.8,644.5,864.82,660.01
2018,2,21,13,30,706.0,160.0,0.9,11.8,605.0,822.64,633.97
2018,2,21,13,45,803.5,126.5,1.0,11.8,617.5,867.09,667.44
2018,2,21,14,0,901.0,93.0,1.1,11.8,630.0,904.61,694.98
2018,2,21,14,15,885.5,92.5,1.2,11.7,600.0,892.07,688.85
2018,2,21,14,30,870.0,92.0,1.3,11.6,570.0,868.87,675.99
2018,2,21,14,45,848.0,91.5,1.35,11.5,533.5,837.16,656.4
2018,2,21,15,0,826.0,91.0,1.4,11.4,497.0,802.82,634.75
2018,2,21,15,15,803.5,88.0,1.4,11.4,456.0,762.81,607.86
2018,2,21,15,30,781.0,85.0,1.4,11.4,415.0,720.83,579.12
2018,2,21,15,45,742.0,81.0,1.65,11.05,367.5,668.27,544.67
2018,2,21,16,0,703.0,77.0,1.9,10.7,320.0,611.47,505.15
2018,2,21,16,15,603.5,73.5,1.95,10.1,260.5,515.3,430.22
2018,2,21,16,30,504.0,70.0,2.0,9.5,201.0,424.6,356.76
2018,2,21,16,45,464.5,59.5,2.1,8.95,161.0,367.34,308.31
2018,2,21,17,0,425.0,49.0,2.2,8.4,121.0,312.31,259.16
2018,2,21,17,15,314.0,39.0,2.3,8.0,82.5,225.53,181.0
2018,2,21,17,30,203.0,29.0,2.4,7.6,44.0,146.31,88.54
2018,2,21,17,45,113.0,16.0,2.5,7.2,23.0,59.14,0.0
2018,2,21,18,0,23.0,3.0,2.6,6.8,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,2.6,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
