Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,45,35.5,9.5,0.6,5.2,11.5,9.05,0.0
2018,3,4,7,0,71.0,19.0,0.6,5.5,23.0,15.95,0.88
2018,3,4,7,15,238.0,33.0,0.6,5.95,67.5,25.51,16.65
2018,3,4,7,30,405.0,47.0,0.6,6.4,112.0,36.49,27.4
2018,3,4,7,45,398.5,57.0,0.6,6.8,139.5,43.08,33.8
2018,3,4,8,0,392.0,67.0,0.6,7.2,167.0,78.32,48.87
2018,3,4,8,15,220.0,100.5,0.6,7.75,159.0,113.56,83.03
2018,3,4,8,30,48.0,134.0,0.6,8.3,151.0,128.1,102.88
2018,3,4,8,45,93.5,157.0,0.6,8.85,195.5,164.0,131.28
2018,3,4,9,0,139.0,180.0,0.6,9.4,240.0,205.69,164.62
2018,3,4,9,15,198.5,195.5,0.6,9.75,290.5,251.8,201.48
2018,3,4,9,30,258.0,211.0,0.6,10.1,341.0,305.95,244.71
2018,3,4,9,45,296.0,223.0,0.55,10.5,383.0,352.11,281.04
2018,3,4,10,0,334.0,235.0,0.5,10.9,425.0,401.77,319.37
2018,3,4,10,15,564.0,181.0,0.5,11.05,523.0,504.93,399.66
2018,3,4,10,30,794.0,127.0,0.5,11.2,621.0,625.17,490.15
2018,3,4,10,45,880.0,103.5,0.5,11.35,671.0,694.86,540.57
2018,3,4,11,0,966.0,80.0,0.5,11.5,721.0,765.37,589.6
2018,3,4,11,15,970.5,81.0,0.45,11.65,739.5,806.85,615.07
2018,3,4,11,30,975.0,82.0,0.4,11.8,758.0,845.44,638.6
2018,3,4,11,45,977.5,82.5,0.4,11.95,768.5,878.83,659.39
2018,3,4,12,0,980.0,83.0,0.4,12.1,779.0,908.86,677.93
2018,3,4,12,15,978.0,84.0,0.4,12.15,780.5,932.13,692.3
2018,3,4,12,30,976.0,85.0,0.4,12.2,782.0,951.61,704.38
2018,3,4,12,45,970.5,87.5,0.4,12.25,775.5,965.84,713.22
2018,3,4,13,0,965.0,90.0,0.4,12.3,769.0,976.14,719.75
2018,3,4,13,15,960.5,89.0,0.45,12.3,754.0,979.42,723.31
2018,3,4,13,30,956.0,88.0,0.5,12.3,739.0,978.75,724.63
2018,3,4,13,45,949.5,86.5,0.5,12.3,716.0,971.78,720.94
2018,3,4,14,0,943.0,85.0,0.5,12.3,693.0,960.96,715.02
2018,3,4,14,15,933.5,83.5,0.55,12.2,663.5,943.71,706.47
2018,3,4,14,30,924.0,82.0,0.6,12.1,634.0,922.92,695.69
2018,3,4,14,45,910.5,80.5,0.6,12.05,597.5,895.27,679.18
2018,3,4,15,0,897.0,79.0,0.6,12.0,561.0,864.6,660.63
2018,3,4,15,15,878.5,76.5,0.6,12.0,518.5,825.77,636.25
2018,3,4,15,30,860.0,74.0,0.6,12.0,476.0,791.37,614.69
2018,3,4,15,45,834.0,70.5,0.75,11.7,429.0,740.96,584.35
2018,3,4,16,0,808.0,67.0,0.9,11.4,382.0,689.33,551.81
2018,3,4,16,15,752.0,66.0,0.95,10.9,329.0,619.08,502.92
2018,3,4,16,30,696.0,65.0,1.0,10.4,276.0,554.6,454.82
2018,3,4,16,45,571.5,62.5,1.1,9.95,215.0,445.81,369.01
2018,3,4,17,0,447.0,60.0,1.2,9.5,154.0,346.04,286.75
2018,3,4,17,15,318.0,51.0,1.3,9.15,108.5,245.34,200.74
2018,3,4,17,30,189.0,42.0,1.4,8.8,63.0,161.41,125.85
2018,3,4,17,45,102.5,25.5,1.55,8.4,36.0,82.93,32.0
2018,3,4,18,0,16.0,9.0,1.7,8.0,9.0,14.26,0.0
2018,3,4,18,15,8.0,4.5,1.7,7.85,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.4,4.2,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.5,4.6,2.0,0.0,0.0
2018,3,5,6,45,124.5,14.0,2.6,5.05,21.5,13.34,0.0
2018,3,5,7,0,231.0,25.0,2.7,5.5,41.0,20.72,5.67
2018,3,5,7,15,381.5,35.0,2.8,5.9,87.0,27.76,18.71
2018,3,5,7,30,532.0,45.0,2.9,6.3,133.0,34.54,25.63
2018,3,5,7,45,617.5,50.5,3.0,6.7,186.0,39.95,30.92
2018,3,5,8,0,703.0,56.0,3.1,7.1,239.0,94.19,50.93
2018,3,5,8,15,748.5,60.5,3.1,7.6,291.0,149.21,89.96
2018,3,5,8,30,794.0,65.0,3.1,8.1,343.0,209.34,140.88
2018,3,5,8,45,824.0,68.0,3.15,8.6,392.0,268.96,195.27
2018,3,5,9,0,854.0,71.0,3.2,9.1,441.0,331.13,252.44
2018,3,5,9,15,876.0,73.0,3.15,9.6,486.0,391.64,307.56
2018,3,5,9,30,898.0,75.0,3.1,10.1,531.0,454.11,362.7
2018,3,5,9,45,914.5,76.0,3.05,10.6,570.5,512.13,412.58
2018,3,5,10,0,931.0,77.0,3.0,11.1,610.0,569.82,460.43
2018,3,5,10,15,942.5,78.5,2.9,11.45,644.0,624.53,504.38
2018,3,5,10,30,954.0,80.0,2.8,11.8,678.0,677.87,545.75
2018,3,5,10,45,962.5,81.0,2.7,12.2,704.5,727.06,582.57
2018,3,5,11,0,971.0,82.0,2.6,12.6,731.0,774.1,615.01
2018,3,5,11,15,976.0,82.5,2.5,12.85,749.5,815.61,642.68
2018,3,5,11,30,981.0,83.0,2.4,13.1,768.0,854.25,667.89
2018,3,5,11,45,984.5,82.5,2.3,13.35,778.5,887.52,688.98
2018,3,5,12,0,988.0,82.0,2.2,13.6,789.0,917.45,707.53
2018,3,5,12,15,989.0,82.5,2.1,13.7,791.5,942.85,723.19
2018,3,5,12,30,990.0,83.0,2.0,13.8,794.0,964.55,736.25
2018,3,5,12,45,989.0,82.0,1.9,13.95,787.5,978.96,744.23
2018,3,5,13,0,988.0,81.0,1.8,14.1,781.0,989.42,749.64
2018,3,5,13,15,984.5,80.5,1.75,14.15,766.5,994.18,752.34
2018,3,5,13,30,981.0,80.0,1.7,14.2,752.0,994.93,752.58
2018,3,5,13,45,975.0,79.0,1.65,14.3,729.5,988.81,748.3
2018,3,5,14,0,969.0,78.0,1.6,14.4,707.0,978.75,741.64
2018,3,5,14,15,960.0,76.5,1.6,14.35,677.0,961.56,731.53
2018,3,5,14,30,951.0,75.0,1.6,14.3,647.0,940.7,719.11
2018,3,5,14,45,938.5,73.5,1.55,14.25,610.5,913.29,701.61
2018,3,5,15,0,926.0,72.0,1.5,14.2,574.0,882.71,681.97
2018,3,5,15,15,909.0,70.0,1.5,14.2,531.5,844.85,657.7
2018,3,5,15,30,892.0,68.0,1.5,14.2,489.0,804.53,631.44
2018,3,5,15,45,867.5,65.5,1.4,13.85,441.5,755.69,598.31
2018,3,5,16,0,843.0,63.0,1.3,13.5,394.0,711.58,568.03
2018,3,5,16,15,801.5,59.0,1.25,12.9,341.0,646.3,522.15
2018,3,5,16,30,760.0,55.0,1.2,12.3,288.0,581.74,474.56
2018,3,5,16,45,703.5,51.5,1.15,11.75,237.0,509.84,417.68
2018,3,5,17,0,647.0,48.0,1.1,11.2,186.0,440.76,360.33
2018,3,5,17,15,500.5,43.0,1.15,10.8,132.5,332.26,269.11
2018,3,5,17,30,354.0,38.0,1.2,10.4,79.0,232.45,181.46
2018,3,5,17,45,231.0,25.5,1.3,10.05,47.0,142.41,68.74
2018,3,5,18,0,108.0,13.0,1.4,9.7,15.0,50.86,0.0
2018,3,5,18,15,54.0,6.5,1.4,9.5,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.55,5.65,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.6,6.1,2.0,0.0,0.0
2018,3,6,6,45,29.0,12.5,2.7,6.6,13.5,11.91,0.0
2018,3,6,7,0,36.0,22.0,2.8,7.1,25.0,19.3,6.69
2018,3,6,7,15,98.0,41.5,2.85,7.55,56.5,33.68,23.9
2018,3,6,7,30,160.0,61.0,2.9,8.0,88.0,48.49,38.02
2018,3,6,7,45,239.0,76.0,2.95,8.45,131.5,61.91,50.58
2018,3,6,8,0,318.0,91.0,3.0,8.9,175.0,95.18,65.13
2018,3,6,8,15,250.0,114.0,3.05,9.4,188.5,130.06,95.44
2018,3,6,8,30,182.0,137.0,3.1,9.9,202.0,155.88,120.64
2018,3,6,8,45,325.5,138.5,3.1,10.45,274.0,206.32,159.03
2018,3,6,9,0,469.0,140.0,3.1,11.0,346.0,274.36,213.97
2018,3,6,9,15,485.5,154.5,3.05,11.5,386.0,323.62,256.83
2018,3,6,9,30,502.0,169.0,3.0,12.0,426.0,374.18,299.8
2018,3,6,9,45,575.5,162.0,2.95,12.45,478.0,432.85,348.22
2018,3,6,10,0,649.0,155.0,2.9,12.9,530.0,500.07,402.47
2018,3,6,10,15,789.0,120.0,2.8,13.3,601.0,581.43,467.13
2018,3,6,10,30,929.0,85.0,2.7,13.7,672.0,670.49,536.14
2018,3,6,10,45,738.0,148.5,2.6,14.05,626.5,652.36,519.6
2018,3,6,11,0,547.0,212.0,2.5,14.4,581.0,610.62,485.12
2018,3,6,11,15,433.0,260.0,2.4,14.65,556.5,597.86,472.84
2018,3,6,11,30,319.0,308.0,2.3,14.9,532.0,568.77,447.83
2018,3,6,11,45,585.0,219.0,2.2,15.15,637.5,714.44,560.56
2018,3,6,12,0,851.0,130.0,2.1,15.4,743.0,863.27,666.03
2018,3,6,12,15,908.0,109.0,2.0,15.55,764.5,905.19,691.86
2018,3,6,12,30,965.0,88.0,1.9,15.7,786.0,951.12,721.04
2018,3,6,12,45,963.5,88.0,1.8,15.85,780.0,965.83,728.87
2018,3,6,13,0,962.0,88.0,1.7,16.0,774.0,976.69,734.48
2018,3,6,13,15,956.0,88.0,1.6,16.1,758.5,979.57,735.02
2018,3,6,13,30,950.0,88.0,1.5,16.2,743.0,978.51,733.16
2018,3,6,13,45,943.0,86.5,1.35,16.3,720.0,970.92,726.32
2018,3,6,14,0,936.0,85.0,1.2,16.4,697.0,959.51,717.11
2018,3,6,14,15,890.0,91.0,1.15,16.4,652.5,918.09,690.14
2018,3,6,14,30,844.0,97.0,1.1,16.4,608.0,881.84,666.89
2018,3,6,14,45,816.5,96.5,1.0,16.4,567.5,844.27,641.78
2018,3,6,15,0,789.0,96.0,0.9,16.4,527.0,804.43,615.0
2018,3,6,15,15,779.5,88.5,0.9,16.4,487.0,769.31,592.78
2018,3,6,15,30,770.0,81.0,0.9,16.4,447.0,731.62,568.39
2018,3,6,15,45,732.5,79.5,0.7,16.1,400.5,677.33,529.8
2018,3,6,16,0,695.0,78.0,0.5,15.8,354.0,626.47,493.2
2018,3,6,16,15,606.0,81.0,0.5,15.35,299.0,542.43,433.01
2018,3,6,16,30,517.0,84.0,0.5,14.9,244.0,462.64,372.89
2018,3,6,16,45,433.5,76.5,0.5,14.45,194.5,375.78,305.18
2018,3,6,17,0,350.0,69.0,0.5,14.0,145.0,300.72,244.03
2018,3,6,17,15,291.5,55.0,0.55,13.65,107.0,237.48,190.47
2018,3,6,17,30,233.0,41.0,0.6,13.3,69.0,179.93,139.0
2018,3,6,17,45,150.0,26.5,0.7,13.0,41.5,112.23,59.28
2018,3,6,18,0,67.0,12.0,0.8,12.7,14.0,35.38,0.0
2018,3,6,18,15,33.5,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,45,13.0,4.0,1.85,8.9,5.0,3.81,0.0
2018,3,7,7,0,26.0,8.0,1.8,9.0,10.0,6.92,0.0
2018,3,7,7,15,35.0,12.5,1.8,9.3,17.5,10.64,3.7
2018,3,7,7,30,44.0,17.0,1.8,9.6,25.0,14.26,7.19
2018,3,7,7,45,22.0,22.5,1.85,9.9,26.5,20.71,12.17
2018,3,7,8,0,0.0,28.0,1.9,10.2,28.0,25.97,17.0
2018,3,7,8,15,3.0,56.0,1.8,10.75,57.0,52.47,39.79
2018,3,7,8,30,6.0,84.0,1.7,11.3,86.0,78.83,62.09
2018,3,7,8,45,82.0,130.0,1.65,11.85,166.0,138.67,109.79
2018,3,7,9,0,158.0,176.0,1.6,12.4,246.0,209.66,166.71
2018,3,7,9,15,290.5,183.0,1.7,13.0,327.5,277.41,220.1
2018,3,7,9,30,423.0,190.0,1.8,13.6,409.0,361.32,286.84
2018,3,7,9,45,579.5,159.0,1.85,14.2,483.0,436.0,346.26
2018,3,7,10,0,736.0,128.0,1.9,14.8,557.0,522.24,414.23
2018,3,7,10,15,714.5,144.0,2.05,15.1,579.0,564.33,447.48
2018,3,7,10,30,693.0,160.0,2.2,15.4,601.0,602.77,477.27
2018,3,7,10,45,764.5,141.0,2.35,15.75,645.0,664.83,525.19
2018,3,7,11,0,836.0,122.0,2.5,16.1,689.0,728.74,573.56
2018,3,7,11,15,709.0,174.5,2.55,16.25,664.0,722.98,566.85
2018,3,7,11,30,582.0,227.0,2.6,16.4,639.0,700.84,548.41
2018,3,7,11,45,715.0,177.5,2.7,16.55,691.0,783.04,611.31
2018,3,7,12,0,848.0,128.0,2.8,16.7,743.0,861.18,666.04
2018,3,7,12,15,902.0,106.5,2.8,16.75,762.0,900.02,692.19
2018,3,7,12,30,956.0,85.0,2.8,16.8,781.0,942.68,721.18
2018,3,7,12,45,954.5,84.5,2.85,16.85,774.5,956.6,730.77
2018,3,7,13,0,953.0,84.0,2.9,16.9,768.0,966.69,738.14
2018,3,7,13,15,949.0,83.0,2.9,16.85,753.0,970.05,740.97
2018,3,7,13,30,945.0,82.0,2.9,16.8,738.0,969.51,741.35
2018,3,7,13,45,808.5,127.0,2.9,16.8,676.0,904.14,696.98
2018,3,7,14,0,672.0,172.0,2.9,16.8,614.0,832.94,648.36
2018,3,7,14,15,792.0,124.0,2.9,16.6,623.0,877.61,682.13
2018,3,7,14,30,912.0,76.0,2.9,16.4,632.0,911.74,707.48
2018,3,7,14,45,772.5,111.5,2.85,16.2,563.5,825.12,647.35
2018,3,7,15,0,633.0,147.0,2.8,16.0,495.0,736.68,585.5
2018,3,7,15,15,428.0,173.0,2.8,16.0,400.5,576.07,464.13
2018,3,7,15,30,223.0,199.0,2.8,16.0,306.0,405.34,329.45
2018,3,7,15,45,188.5,181.0,2.5,15.35,265.5,352.77,288.89
2018,3,7,16,0,154.0,163.0,2.2,14.7,225.0,301.82,248.29
2018,3,7,16,15,190.5,138.5,2.1,14.25,205.0,294.08,243.79
2018,3,7,16,30,227.0,114.0,2.0,13.8,185.0,293.37,244.08
2018,3,7,16,45,199.0,98.5,1.85,13.4,153.0,249.44,207.07
2018,3,7,17,0,171.0,83.0,1.7,13.0,121.0,207.7,171.08
2018,3,7,17,15,125.5,64.0,1.7,12.75,88.0,154.36,124.55
2018,3,7,17,30,80.0,45.0,1.7,12.5,55.0,97.09,74.24
2018,3,7,17,45,50.0,27.0,1.65,12.3,32.5,57.93,31.17
2018,3,7,18,0,20.0,9.0,1.6,12.1,10.0,15.75,0.0
2018,3,7,18,15,10.0,4.5,1.6,12.05,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,6,15,11.5,2.5,0.8,11.0,2.0,0.0,0.0
2018,3,8,6,30,23.0,5.0,0.8,11.2,4.0,0.0,0.0
2018,3,8,6,45,127.5,16.0,0.8,11.4,25.0,15.25,0.0
2018,3,8,7,0,232.0,27.0,0.8,11.6,46.0,21.84,10.65
2018,3,8,7,15,236.5,28.0,0.85,11.8,59.0,20.64,12.42
2018,3,8,7,30,241.0,29.0,0.9,12.0,72.0,20.07,12.32
2018,3,8,7,45,131.0,29.5,0.9,12.15,54.0,23.47,13.21
2018,3,8,8,0,21.0,30.0,0.9,12.3,36.0,29.86,19.41
2018,3,8,8,15,17.0,64.0,0.9,12.5,69.5,61.37,46.51
2018,3,8,8,30,13.0,98.0,0.9,12.7,103.0,92.64,73.11
2018,3,8,8,45,21.5,126.0,0.9,12.85,135.0,120.37,95.87
2018,3,8,9,0,30.0,154.0,0.9,13.0,167.0,150.32,120.26
2018,3,8,9,15,73.0,188.5,0.9,13.2,225.5,200.47,160.3
2018,3,8,9,30,116.0,223.0,0.9,13.4,284.0,257.43,205.44
2018,3,8,9,45,214.5,236.5,0.9,13.6,359.0,326.56,259.69
2018,3,8,10,0,313.0,250.0,0.9,13.8,434.0,408.64,323.24
2018,3,8,10,15,375.0,249.5,0.9,14.0,481.5,463.15,364.84
2018,3,8,10,30,437.0,249.0,0.9,14.2,529.0,527.22,412.99
2018,3,8,10,45,440.5,258.0,0.9,14.45,549.5,561.47,437.56
2018,3,8,11,0,444.0,267.0,0.9,14.7,570.0,594.81,461.25
2018,3,8,11,15,477.5,262.0,0.95,14.95,595.5,635.8,491.21
2018,3,8,11,30,511.0,257.0,1.0,15.2,621.0,677.31,521.11
2018,3,8,11,45,589.5,229.5,1.05,15.45,655.0,732.45,561.41
2018,3,8,12,0,668.0,202.0,1.1,15.7,689.0,793.28,604.82
2018,3,8,12,15,636.5,212.5,1.15,15.8,677.5,795.48,605.55
2018,3,8,12,30,605.0,223.0,1.2,15.9,666.0,793.79,604.32
2018,3,8,12,45,606.5,219.5,1.25,15.95,660.5,803.91,612.25
2018,3,8,13,0,608.0,216.0,1.3,16.0,655.0,811.38,618.28
2018,3,8,13,15,609.0,213.0,1.3,15.85,645.5,816.2,622.42
2018,3,8,13,30,610.0,210.0,1.3,15.7,636.0,818.26,624.79
2018,3,8,13,45,573.0,213.5,1.35,15.55,604.0,784.95,602.83
2018,3,8,14,0,536.0,217.0,1.4,15.4,572.0,754.29,582.69
2018,3,8,14,15,529.5,210.5,1.4,15.3,548.5,738.21,572.78
2018,3,8,14,30,523.0,204.0,1.4,15.2,525.0,719.93,561.13
2018,3,8,14,45,534.0,185.0,1.4,15.05,496.5,700.55,549.46
2018,3,8,15,0,545.0,166.0,1.4,14.9,468.0,678.21,535.56
2018,3,8,15,15,634.5,132.5,1.4,14.9,458.5,708.04,559.57
2018,3,8,15,30,724.0,99.0,1.4,14.9,449.0,723.31,571.77
2018,3,8,15,45,650.5,103.0,1.4,14.6,394.5,649.1,519.48
2018,3,8,16,0,577.0,107.0,1.4,14.3,340.0,576.84,467.05
2018,3,8,16,15,569.0,93.0,1.35,13.85,298.5,532.92,434.98
2018,3,8,16,30,561.0,79.0,1.3,13.4,257.0,487.63,400.33
2018,3,8,16,45,504.0,71.5,1.25,12.95,210.5,418.73,345.02
2018,3,8,17,0,447.0,64.0,1.2,12.5,164.0,353.41,290.59
2018,3,8,17,15,372.0,52.5,1.25,12.1,121.5,278.56,226.63
2018,3,8,17,30,297.0,41.0,1.3,11.7,79.0,209.52,165.08
2018,3,8,17,45,183.5,27.0,1.35,11.35,47.0,128.51,79.89
2018,3,8,18,0,70.0,13.0,1.4,11.0,15.0,37.58,0.0
2018,3,8,18,15,35.0,6.5,1.45,10.85,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,6,15,7.5,1.5,1.45,9.3,1.5,0.0,0.0
2018,3,9,6,30,15.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,3,9,6,45,7.5,10.0,1.55,9.95,10.0,9.53,0.0
2018,3,9,7,0,0.0,17.0,1.6,10.3,17.0,15.77,6.71
2018,3,9,7,15,11.0,31.0,1.7,10.6,33.0,28.58,19.52
2018,3,9,7,30,22.0,45.0,1.8,10.9,49.0,40.81,30.95
2018,3,9,7,45,36.0,68.0,1.85,11.2,77.0,60.65,46.18
2018,3,9,8,0,50.0,91.0,1.9,11.5,105.0,84.23,64.96
2018,3,9,8,15,60.5,117.5,1.9,11.9,137.5,112.37,87.98
2018,3,9,8,30,71.0,144.0,1.9,12.3,170.0,142.39,112.7
2018,3,9,8,45,147.0,165.5,1.9,12.65,229.0,186.59,147.04
2018,3,9,9,0,223.0,187.0,1.9,13.0,288.0,241.16,190.59
2018,3,9,9,15,226.0,208.5,1.85,13.4,319.5,276.96,220.31
2018,3,9,9,30,229.0,230.0,1.8,13.8,351.0,313.09,249.66
2018,3,9,9,45,331.5,226.5,1.75,14.2,415.5,377.07,300.3
2018,3,9,10,0,434.0,223.0,1.7,14.6,480.0,452.52,359.17
2018,3,9,10,15,445.5,232.5,1.7,14.85,508.5,493.48,390.61
2018,3,9,10,30,457.0,242.0,1.7,15.1,537.0,534.52,421.63
2018,3,9,10,45,402.0,271.0,1.75,15.35,538.0,543.89,427.71
2018,3,9,11,0,347.0,300.0,1.8,15.6,539.0,553.07,433.29
2018,3,9,11,15,366.5,301.5,1.8,15.75,559.5,585.91,457.69
2018,3,9,11,30,386.0,303.0,1.8,15.9,580.0,618.86,481.71
2018,3,9,11,45,357.5,317.5,1.8,16.0,577.0,625.86,485.64
2018,3,9,12,0,329.0,332.0,1.8,16.1,574.0,630.21,487.78
2018,3,9,12,15,310.5,338.0,1.8,16.15,566.5,631.82,488.43
2018,3,9,12,30,292.0,344.0,1.8,16.2,559.0,631.5,487.72
2018,3,9,12,45,254.0,346.5,1.8,16.2,532.5,608.02,470.0
2018,3,9,13,0,216.0,349.0,1.8,16.2,506.0,569.79,441.83
2018,3,9,13,15,164.5,340.0,1.8,16.15,458.0,516.89,402.33
2018,3,9,13,30,113.0,331.0,1.8,16.1,410.0,449.1,351.26
2018,3,9,13,45,100.0,316.5,1.8,16.05,385.0,423.12,332.28
2018,3,9,14,0,87.0,302.0,1.8,16.0,360.0,396.7,312.55
2018,3,9,14,15,121.0,293.5,1.75,15.9,370.5,433.79,342.49
2018,3,9,14,30,155.0,285.0,1.7,15.8,381.0,455.74,360.6
2018,3,9,14,45,194.0,266.0,1.7,15.7,379.0,467.99,371.97
2018,3,9,15,0,233.0,247.0,1.7,15.6,377.0,477.86,381.58
2018,3,9,15,15,237.5,227.0,1.7,15.6,351.0,454.88,365.2
2018,3,9,15,30,242.0,207.0,1.7,15.6,325.0,443.74,357.72
2018,3,9,15,45,252.5,185.0,1.7,15.15,297.5,419.98,341.23
2018,3,9,16,0,263.0,163.0,1.7,14.7,270.0,394.41,322.96
2018,3,9,16,15,241.5,144.0,1.55,14.25,233.0,348.3,286.75
2018,3,9,16,30,220.0,125.0,1.4,13.8,196.0,303.06,250.46
2018,3,9,16,45,196.5,105.5,1.3,13.4,160.5,257.05,212.58
2018,3,9,17,0,173.0,86.0,1.2,13.0,125.0,212.54,174.84
2018,3,9,17,15,139.5,66.5,1.2,12.7,93.0,164.52,133.12
2018,3,9,17,30,106.0,47.0,1.2,12.4,61.0,119.27,92.8
2018,3,9,17,45,68.0,30.0,1.2,12.05,37.5,77.57,48.73
2018,3,9,18,0,30.0,13.0,1.2,11.7,14.0,23.22,0.0
2018,3,9,18,15,15.0,6.5,1.2,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.3,1.0,0.95,0.0
2018,3,10,6,45,0.0,6.5,0.55,10.4,6.5,6.2,0.0
2018,3,10,7,0,0.0,12.0,0.5,10.5,12.0,11.11,3.37
2018,3,10,7,15,0.0,18.0,0.6,10.7,18.0,16.68,9.14
2018,3,10,7,30,0.0,24.0,0.7,10.9,24.0,22.25,14.42
2018,3,10,7,45,0.0,26.0,0.75,11.05,26.0,24.11,15.31
2018,3,10,8,0,0.0,28.0,0.8,11.2,28.0,25.97,16.97
2018,3,10,8,15,0.0,27.5,0.7,11.4,27.5,25.51,16.56
2018,3,10,8,30,0.0,27.0,0.6,11.6,27.0,25.05,16.12
2018,3,10,8,45,0.0,34.5,0.55,11.8,34.5,32.04,22.08
2018,3,10,9,0,0.0,42.0,0.5,12.0,42.0,39.03,27.98
2018,3,10,9,15,0.0,54.0,0.5,12.2,54.0,50.22,37.38
2018,3,10,9,30,0.0,66.0,0.5,12.4,66.0,61.43,46.69
2018,3,10,9,45,0.0,67.5,0.5,12.6,67.5,62.84,47.69
2018,3,10,10,0,0.0,69.0,0.5,12.8,69.0,64.26,48.71
2018,3,10,10,15,0.0,90.0,0.5,12.95,90.0,83.9,64.91
2018,3,10,10,30,0.0,111.0,0.5,13.1,111.0,103.59,80.91
2018,3,10,10,45,1.0,130.5,0.5,13.25,131.0,122.7,96.28
2018,3,10,11,0,2.0,150.0,0.5,13.4,151.0,142.04,111.7
2018,3,10,11,15,1.5,145.5,0.5,13.45,146.5,137.6,107.89
2018,3,10,11,30,1.0,141.0,0.5,13.5,142.0,133.09,104.14
2018,3,10,11,45,3.0,165.5,0.55,13.6,168.0,158.39,124.48
2018,3,10,12,0,5.0,190.0,0.6,13.7,194.0,184.1,144.86
2018,3,10,12,15,7.0,204.0,0.65,13.75,209.5,199.95,157.35
2018,3,10,12,30,9.0,218.0,0.7,13.8,225.0,216.05,170.06
2018,3,10,12,45,11.0,222.0,0.7,13.8,230.5,222.41,175.11
2018,3,10,13,0,13.0,226.0,0.7,13.8,236.0,228.87,180.31
2018,3,10,13,15,20.0,246.0,0.7,13.85,260.5,256.33,202.06
2018,3,10,13,30,27.0,266.0,0.7,13.9,285.0,296.88,233.62
2018,3,10,13,45,27.5,255.5,0.7,13.9,274.5,287.4,226.36
2018,3,10,14,0,28.0,245.0,0.7,13.9,264.0,277.73,219.3
2018,3,10,14,15,55.5,254.0,0.65,13.9,289.5,314.52,249.07
2018,3,10,14,30,83.0,263.0,0.6,13.9,315.0,351.19,278.09
2018,3,10,14,45,111.5,257.5,0.6,13.9,323.0,385.05,304.98
2018,3,10,15,0,140.0,252.0,0.6,13.9,331.0,403.76,320.4
2018,3,10,15,15,152.5,233.5,0.6,13.9,313.5,391.65,312.29
2018,3,10,15,30,165.0,215.0,0.6,13.9,296.0,378.23,303.35
2018,3,10,15,45,168.5,190.0,0.45,13.8,266.0,348.3,280.7
2018,3,10,16,0,172.0,165.0,0.3,13.7,236.0,317.3,257.03
2018,3,10,16,15,162.5,145.0,0.4,13.45,205.5,282.46,230.7
2018,3,10,16,30,153.0,125.0,0.5,13.2,175.0,247.77,203.61
2018,3,10,16,45,125.0,105.5,0.55,12.95,141.5,202.58,166.49
2018,3,10,17,0,97.0,86.0,0.6,12.7,108.0,159.5,130.15
2018,3,10,17,15,198.5,62.5,0.65,12.45,93.5,189.17,153.84
2018,3,10,17,30,300.0,39.0,0.7,12.2,79.0,210.72,166.49
2018,3,10,17,45,226.5,27.5,0.75,11.9,50.5,150.28,101.43
2018,3,10,18,0,153.0,16.0,0.8,11.6,22.0,70.68,0.0
2018,3,10,18,15,76.5,8.0,0.75,11.45,11.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.55,7.95,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.6,8.5,2.0,1.91,0.0
2018,3,11,6,45,9.0,10.5,1.6,9.05,11.5,9.87,0.0
2018,3,11,7,0,18.0,19.0,1.6,9.6,21.0,17.88,9.19
2018,3,11,7,15,80.5,32.0,1.55,10.1,47.0,26.41,17.8
2018,3,11,7,30,143.0,45.0,1.5,10.6,73.0,36.51,27.24
2018,3,11,7,45,83.0,64.0,1.45,11.05,81.5,56.9,42.08
2018,3,11,8,0,23.0,83.0,1.4,11.5,90.0,76.16,59.13
2018,3,11,8,15,14.5,105.0,1.35,12.0,109.5,97.46,77.35
2018,3,11,8,30,6.0,127.0,1.3,12.5,129.0,116.66,93.57
2018,3,11,8,45,11.5,147.0,1.3,13.05,152.0,137.12,110.0
2018,3,11,9,0,17.0,167.0,1.3,13.6,175.0,158.42,126.93
2018,3,11,9,15,31.5,193.5,1.3,14.05,210.0,189.69,151.73
2018,3,11,9,30,46.0,220.0,1.3,14.5,245.0,223.63,178.42
2018,3,11,9,45,70.5,245.5,1.3,14.9,286.5,263.61,209.65
2018,3,11,10,0,95.0,271.0,1.3,15.3,328.0,306.5,242.8
2018,3,11,10,15,250.0,258.5,1.4,15.65,420.0,400.85,317.16
2018,3,11,10,30,405.0,246.0,1.5,16.0,512.0,507.82,399.52
2018,3,11,10,45,538.5,217.5,1.55,16.35,585.0,592.89,463.86
2018,3,11,11,0,672.0,189.0,1.6,16.7,658.0,689.64,535.3
2018,3,11,11,15,700.5,184.0,1.65,16.9,683.5,734.75,567.33
2018,3,11,11,30,729.0,179.0,1.7,17.1,709.0,779.31,599.01
2018,3,11,11,45,790.5,157.5,1.75,17.35,739.0,829.52,633.19
2018,3,11,12,0,852.0,136.0,1.8,17.6,769.0,883.1,668.92
2018,3,11,12,15,816.5,150.5,1.8,17.7,758.5,889.04,671.98
2018,3,11,12,30,781.0,165.0,1.8,17.8,748.0,895.04,675.73
2018,3,11,12,45,755.5,173.5,1.8,17.95,733.5,895.65,675.84
2018,3,11,13,0,730.0,182.0,1.8,18.1,719.0,892.48,673.61
2018,3,11,13,15,767.0,164.0,1.8,18.15,718.5,914.6,688.86
2018,3,11,13,30,804.0,146.0,1.8,18.2,718.0,928.18,698.19
2018,3,11,13,45,829.5,131.5,1.75,18.3,706.0,936.84,703.71
2018,3,11,14,0,855.0,117.0,1.7,18.4,694.0,941.35,706.64
2018,3,11,14,15,878.5,103.5,1.6,18.35,674.5,940.74,706.09
2018,3,11,14,30,902.0,90.0,1.5,18.3,655.0,927.93,697.58
2018,3,11,14,45,886.0,88.0,1.45,18.3,616.5,897.19,677.86
2018,3,11,15,0,870.0,86.0,1.4,18.3,578.0,870.95,661.36
2018,3,11,15,15,838.0,85.5,1.4,18.3,531.0,822.93,630.45
2018,3,11,15,30,806.0,85.0,1.4,18.3,484.0,773.39,598.2
2018,3,11,15,45,779.0,81.5,1.2,18.0,437.5,723.04,563.31
2018,3,11,16,0,752.0,78.0,1.0,17.7,391.0,671.7,527.09
2018,3,11,16,15,715.5,72.5,1.0,17.25,340.5,610.67,485.33
2018,3,11,16,30,679.0,67.0,1.0,16.8,290.0,553.81,444.12
2018,3,11,16,45,621.5,60.5,0.95,16.3,238.5,480.37,387.53
2018,3,11,17,0,564.0,54.0,0.9,15.8,187.0,410.51,331.38
2018,3,11,17,15,493.0,47.0,0.95,15.35,142.5,337.11,270.24
2018,3,11,17,30,422.0,40.0,1.0,14.9,98.0,269.68,211.02
2018,3,11,17,45,289.0,29.0,1.05,14.45,61.0,178.89,123.36
2018,3,11,18,0,156.0,18.0,1.1,14.0,24.0,73.85,0.0
2018,3,11,18,15,78.0,9.0,1.1,13.75,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,12,6,15,23.5,4.0,2.1,11.05,4.0,0.0,0.0
2018,3,12,6,30,47.0,8.0,2.1,11.3,8.0,7.63,0.0
2018,3,12,6,45,167.5,22.0,2.15,11.55,36.5,17.53,0.0
2018,3,12,7,0,288.0,36.0,2.2,11.8,65.0,29.56,19.06
2018,3,12,7,15,393.5,45.5,2.2,12.1,110.0,35.6,25.76
2018,3,12,7,30,499.0,55.0,2.2,12.4,155.0,41.46,31.46
2018,3,12,7,45,561.0,62.0,2.2,12.65,204.5,62.29,36.89
2018,3,12,8,0,623.0,69.0,2.2,12.9,254.0,111.33,63.92
2018,3,12,8,15,477.0,87.5,2.2,13.4,244.0,146.34,97.47
2018,3,12,8,30,331.0,106.0,2.2,13.9,234.0,162.51,118.65
2018,3,12,8,45,188.0,141.5,2.25,14.45,216.0,177.97,137.96
2018,3,12,9,0,45.0,177.0,2.3,15.0,198.0,175.93,140.21
2018,3,12,9,15,92.0,204.5,2.4,15.4,253.0,223.07,177.74
2018,3,12,9,30,139.0,232.0,2.5,15.8,308.0,277.13,220.68
2018,3,12,9,45,169.5,244.5,2.6,16.15,343.5,314.13,250.01
2018,3,12,10,0,200.0,257.0,2.7,16.5,379.0,354.06,281.52
2018,3,12,10,15,426.0,218.5,2.8,16.65,495.0,472.63,376.03
2018,3,12,10,30,652.0,180.0,2.9,16.8,611.0,606.79,480.36
2018,3,12,10,45,600.0,203.5,2.95,16.95,611.5,625.66,493.42
2018,3,12,11,0,548.0,227.0,3.0,17.1,612.0,636.18,500.55
2018,3,12,11,15,307.0,264.5,3.0,17.15,481.0,505.91,399.25
2018,3,12,11,30,66.0,302.0,3.0,17.2,350.0,349.22,274.11
2018,3,12,11,45,38.0,257.5,3.05,17.25,285.0,284.36,223.66
2018,3,12,12,0,10.0,213.0,3.1,17.3,220.0,210.75,165.06
2018,3,12,12,15,18.0,225.0,3.15,17.35,238.5,230.19,180.86
2018,3,12,12,30,26.0,237.0,3.2,17.4,257.0,258.76,203.58
2018,3,12,12,45,13.5,187.5,3.25,17.45,198.0,190.47,149.25
2018,3,12,13,0,1.0,138.0,3.3,17.5,139.0,130.92,101.27
2018,3,12,13,15,31.5,217.0,3.35,17.5,239.5,246.88,195.13
2018,3,12,13,30,62.0,296.0,3.4,17.5,340.0,362.21,285.81
2018,3,12,13,45,39.0,244.5,3.45,17.55,272.0,285.76,225.69
2018,3,12,14,0,16.0,193.0,3.5,17.6,204.0,200.34,157.85
2018,3,12,14,15,13.5,173.0,3.5,17.45,182.0,178.1,140.48
2018,3,12,14,30,11.0,153.0,3.5,17.3,160.0,155.88,122.84
2018,3,12,14,45,9.5,127.0,3.5,17.2,133.0,128.6,100.97
2018,3,12,15,0,8.0,101.0,3.5,17.1,106.0,101.54,79.04
2018,3,12,15,15,4.0,73.0,3.5,17.1,75.5,71.33,54.13
2018,3,12,15,30,0.0,45.0,3.5,17.1,45.0,41.83,29.51
2018,3,12,15,45,129.0,71.0,3.4,16.65,125.0,185.48,153.71
2018,3,12,16,0,258.0,97.0,3.3,16.2,205.0,323.52,269.25
2018,3,12,16,15,353.5,78.5,3.15,15.9,207.0,358.85,299.64
2018,3,12,16,30,449.0,60.0,3.0,15.6,209.0,392.32,327.64
2018,3,12,16,45,467.0,61.0,2.9,15.25,193.5,385.76,321.03
2018,3,12,17,0,485.0,62.0,2.8,14.9,178.0,375.54,310.21
2018,3,12,17,15,316.5,47.0,2.85,14.7,115.5,245.03,200.08
2018,3,12,17,30,148.0,32.0,2.9,14.5,53.0,125.39,98.12
2018,3,12,17,45,77.0,19.0,2.9,14.25,29.5,61.95,41.03
2018,3,12,18,0,6.0,6.0,2.9,14.0,6.0,7.91,0.0
2018,3,12,18,15,3.0,3.0,2.95,13.95,3.0,2.86,0.0
2018,3,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.0,12.1,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.5,2.95,12.0,3.5,3.24,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.9,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.9,11.9,7.5,6.94,0.5
2018,3,13,7,30,0.0,9.0,2.9,11.9,9.0,8.33,1.84
2018,3,13,7,45,0.0,11.0,2.85,11.9,11.0,10.19,3.17
2018,3,13,8,0,0.0,13.0,2.8,11.9,13.0,12.04,4.8
2018,3,13,8,15,0.0,16.0,2.85,12.0,16.0,14.83,7.21
2018,3,13,8,30,0.0,19.0,2.9,12.1,19.0,17.62,9.59
2018,3,13,8,45,0.0,24.0,2.9,12.2,24.0,22.27,13.55
2018,3,13,9,0,0.0,29.0,2.9,12.3,29.0,26.93,17.48
2018,3,13,9,15,0.0,33.5,3.0,12.5,33.5,31.13,20.98
2018,3,13,9,30,0.0,38.0,3.1,12.7,38.0,35.33,24.46
2018,3,13,9,45,1.5,67.0,3.15,12.9,68.0,63.13,47.83
2018,3,13,10,0,3.0,96.0,3.2,13.1,98.0,91.15,71.1
2018,3,13,10,15,13.0,169.0,3.25,13.25,177.5,165.61,132.46
2018,3,13,10,30,23.0,242.0,3.3,13.4,257.0,241.95,193.98
2018,3,13,10,45,235.5,240.0,3.4,13.6,406.0,403.02,326.01
2018,3,13,11,0,448.0,238.0,3.5,13.8,555.0,575.68,462.36
2018,3,13,11,15,597.5,205.0,3.5,13.9,638.5,680.86,543.57
2018,3,13,11,30,747.0,172.0,3.5,14.0,722.0,790.8,626.5
2018,3,13,11,45,666.0,211.0,3.55,14.1,706.0,789.18,622.97
2018,3,13,12,0,585.0,250.0,3.6,14.2,690.0,777.42,612.48
2018,3,13,12,15,489.5,285.5,3.6,14.2,654.0,747.12,588.1
2018,3,13,12,30,394.0,321.0,3.6,14.2,618.0,700.91,552.11
2018,3,13,12,45,309.0,339.5,3.6,14.2,571.5,652.49,514.48
2018,3,13,13,0,224.0,358.0,3.6,14.2,525.0,588.2,464.68
2018,3,13,13,15,189.0,352.5,3.55,14.2,491.5,554.1,438.64
2018,3,13,13,30,154.0,347.0,3.5,14.2,458.0,518.78,411.31
2018,3,13,13,45,171.0,333.0,3.5,14.2,452.5,521.63,414.87
2018,3,13,14,0,188.0,319.0,3.5,14.2,447.0,523.46,417.52
2018,3,13,14,15,199.5,304.5,3.4,14.1,435.5,518.46,414.82
2018,3,13,14,30,211.0,290.0,3.3,14.0,424.0,512.25,411.26
2018,3,13,14,45,145.0,267.5,3.25,13.95,357.0,426.29,343.79
2018,3,13,15,0,79.0,245.0,3.2,13.9,290.0,328.51,265.88
2018,3,13,15,15,214.5,219.5,3.2,13.9,330.0,426.83,349.19
2018,3,13,15,30,350.0,194.0,3.2,13.9,370.0,516.63,423.26
2018,3,13,15,45,303.0,181.5,3.0,13.55,323.5,455.76,375.09
2018,3,13,16,0,256.0,169.0,2.8,13.2,277.0,397.07,328.56
2018,3,13,16,15,211.0,149.0,2.55,12.9,231.0,333.1,276.9
2018,3,13,16,30,166.0,129.0,2.3,12.6,185.0,261.08,217.69
2018,3,13,16,45,137.0,111.0,2.05,12.3,152.0,216.56,180.25
2018,3,13,17,0,108.0,93.0,1.8,12.0,119.0,174.39,143.96
2018,3,13,17,15,75.5,71.5,1.7,11.65,87.5,127.92,103.52
2018,3,13,17,30,43.0,50.0,1.6,11.3,56.0,76.81,58.95
2018,3,13,17,45,25.0,32.0,1.5,11.0,35.0,47.37,31.24
2018,3,13,18,0,7.0,14.0,1.4,10.7,14.0,16.43,0.0
2018,3,13,18,15,3.5,7.0,1.4,10.6,7.0,7.77,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,14,6,15,1.0,3.0,1.55,8.75,3.0,0.0,0.0
2018,3,14,6,30,2.0,6.0,1.6,9.1,6.0,5.72,0.0
2018,3,14,6,45,13.0,22.0,1.65,9.45,23.5,19.72,2.44
2018,3,14,7,0,24.0,38.0,1.7,9.8,41.0,33.44,23.13
2018,3,14,7,15,45.5,58.5,1.8,9.9,67.0,50.26,39.18
2018,3,14,7,30,67.0,79.0,1.9,10.0,93.0,64.23,52.29
2018,3,14,7,45,91.5,99.5,1.95,10.1,124.5,84.84,65.59
2018,3,14,8,0,116.0,120.0,2.0,10.2,156.0,112.45,86.43
2018,3,14,8,15,129.0,137.5,2.1,10.25,183.5,139.19,108.13
2018,3,14,8,30,142.0,155.0,2.2,10.3,211.0,167.56,131.95
2018,3,14,8,45,92.0,139.0,2.25,10.4,177.0,151.4,120.76
2018,3,14,9,0,42.0,123.0,2.3,10.5,143.0,127.64,102.39
2018,3,14,9,15,21.0,79.0,2.35,10.55,89.0,82.18,64.43
2018,3,14,9,30,0.0,35.0,2.4,10.6,35.0,32.54,22.27
2018,3,14,9,45,0.0,36.0,2.45,10.65,36.0,33.48,23.02
2018,3,14,10,0,0.0,37.0,2.5,10.7,37.0,34.42,23.75
2018,3,14,10,15,0.5,50.5,2.55,10.75,51.0,47.32,34.64
2018,3,14,10,30,1.0,64.0,2.6,10.8,65.0,60.28,45.51
