Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,45,294.0,305.5,4.35,11.1,521.5,623.52,503.02
2018,3,24,14,0,437.0,281.0,4.4,11.0,598.0,746.86,600.39
2018,3,24,14,15,642.5,200.5,4.4,10.85,645.5,854.92,686.94
2018,3,24,14,30,848.0,120.0,4.4,10.7,693.0,943.0,752.32
2018,3,24,14,45,769.0,136.5,4.4,10.6,634.5,880.42,707.67
2018,3,24,15,0,690.0,153.0,4.4,10.5,576.0,813.28,659.99
2018,3,24,15,15,744.0,128.0,4.4,10.5,555.5,814.23,662.79
2018,3,24,15,30,798.0,103.0,4.4,10.5,535.0,804.55,657.27
2018,3,24,15,45,795.5,93.5,4.35,10.15,492.5,765.82,630.27
2018,3,24,16,0,793.0,84.0,4.3,9.8,450.0,724.35,600.94
2018,3,24,16,15,635.5,99.0,4.2,9.6,371.0,600.53,504.93
2018,3,24,16,30,478.0,114.0,4.1,9.4,292.0,478.26,404.98
2018,3,24,16,45,392.5,105.5,3.95,9.2,237.0,392.66,333.69
2018,3,24,17,0,307.0,97.0,3.8,9.0,182.0,314.04,266.45
2018,3,24,17,15,241.5,80.5,3.65,8.8,139.0,234.45,197.42
2018,3,24,17,30,176.0,64.0,3.5,8.6,96.0,171.81,141.59
2018,3,24,17,45,119.0,46.5,3.35,8.4,65.0,118.22,93.0
2018,3,24,18,0,62.0,29.0,3.2,8.2,34.0,62.55,37.87
2018,3,24,18,15,33.5,15.5,3.15,8.15,18.0,25.55,0.0
2018,3,24,18,30,5.0,2.0,3.1,8.1,2.0,0.0,0.0
2018,3,24,18,45,2.5,1.0,3.0,8.05,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.1,6.7,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.1,6.8,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.15,7.25,23.0,15.25,0.0
2018,3,25,6,30,201.0,30.0,2.2,7.7,44.0,23.91,8.27
2018,3,25,6,45,330.5,40.5,2.3,8.15,86.5,32.88,23.08
2018,3,25,7,0,460.0,51.0,2.4,8.6,129.0,39.73,30.08
2018,3,25,7,15,362.0,65.5,2.5,8.85,140.0,48.55,38.47
2018,3,25,7,30,264.0,80.0,2.6,9.1,151.0,61.07,45.47
2018,3,25,7,45,207.5,108.5,2.7,9.3,171.5,102.82,75.6
2018,3,25,8,0,151.0,137.0,2.8,9.5,192.0,136.84,105.44
2018,3,25,8,15,281.5,144.5,2.85,9.75,265.5,178.74,135.5
2018,3,25,8,30,412.0,152.0,2.9,10.0,339.0,237.34,181.68
2018,3,25,8,45,631.0,119.5,2.95,10.25,440.5,307.22,237.05
2018,3,25,9,0,850.0,87.0,3.0,10.5,542.0,401.43,314.51
2018,3,25,9,15,870.5,88.5,3.0,10.7,587.0,461.86,367.57
2018,3,25,9,30,891.0,90.0,3.0,10.9,632.0,524.13,420.55
2018,3,25,9,45,907.5,90.5,3.05,11.1,671.5,581.95,468.66
2018,3,25,10,0,924.0,91.0,3.1,11.3,711.0,639.36,515.02
2018,3,25,10,15,934.0,92.0,3.1,11.45,743.5,692.39,556.66
2018,3,25,10,30,944.0,93.0,3.1,11.6,776.0,743.83,595.89
2018,3,25,10,45,736.5,175.0,3.15,11.75,718.5,719.5,574.58
2018,3,25,11,0,529.0,257.0,3.2,11.9,661.0,670.95,534.59
2018,3,25,11,15,627.5,226.5,3.25,12.0,715.5,745.65,592.66
2018,3,25,11,30,726.0,196.0,3.3,12.1,770.0,822.03,650.09
2018,3,25,11,45,599.0,245.5,3.3,12.2,722.5,786.5,620.73
2018,3,25,12,0,472.0,295.0,3.3,12.3,675.0,740.32,583.83
2018,3,25,12,15,283.5,314.0,3.35,12.35,542.5,591.69,469.9
2018,3,25,12,30,95.0,333.0,3.4,12.4,410.0,421.96,335.73
2018,3,25,12,45,154.0,302.0,3.4,12.45,425.0,460.07,368.33
2018,3,25,13,0,213.0,271.0,3.4,12.5,440.0,499.09,400.58
2018,3,25,13,15,460.0,229.0,3.4,12.5,585.0,708.52,565.6
2018,3,25,13,30,707.0,187.0,3.4,12.5,730.0,909.91,714.05
2018,3,25,13,45,531.5,228.5,3.4,12.5,630.0,781.36,618.63
2018,3,25,14,0,356.0,270.0,3.4,12.5,530.0,643.87,514.05
2018,3,25,14,15,338.5,247.0,3.4,12.5,486.0,599.76,482.51
2018,3,25,14,30,321.0,224.0,3.4,12.5,442.0,554.29,448.95
2018,3,25,14,45,592.0,161.0,3.35,12.45,536.5,747.98,602.23
2018,3,25,15,0,863.0,98.0,3.3,12.4,631.0,900.14,713.42
2018,3,25,15,15,869.0,89.5,3.3,12.4,594.5,873.84,694.89
2018,3,25,15,30,875.0,81.0,3.3,12.4,558.0,836.93,670.07
2018,3,25,15,45,852.5,78.5,3.25,12.25,509.5,794.65,641.16
2018,3,25,16,0,830.0,76.0,3.2,12.1,461.0,744.04,605.59
2018,3,25,16,15,795.0,72.0,3.15,11.8,407.5,681.42,560.47
2018,3,25,16,30,760.0,68.0,3.1,11.5,354.0,619.12,514.42
2018,3,25,16,45,692.0,64.5,3.05,11.25,295.5,537.01,449.1
2018,3,25,17,0,624.0,61.0,3.0,11.0,237.0,462.67,387.53
2018,3,25,17,15,542.0,55.5,3.0,10.6,185.5,380.3,317.49
2018,3,25,17,30,460.0,50.0,3.0,10.2,134.0,304.93,250.94
2018,3,25,17,45,366.5,40.0,3.05,9.75,93.5,227.16,180.69
2018,3,25,18,0,273.0,30.0,3.1,9.3,53.0,157.9,105.32
2018,3,25,18,15,152.5,17.5,3.15,9.1,28.5,65.87,0.0
2018,3,25,18,30,32.0,5.0,3.2,8.9,4.0,0.0,0.0
2018,3,25,18,45,16.0,2.5,3.2,8.7,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,2.9,5.45,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,2.9,5.7,2.0,0.0,0.0
2018,3,26,6,15,117.0,15.5,3.0,6.4,22.5,14.77,0.0
2018,3,26,6,30,208.0,28.0,3.1,7.1,43.0,22.13,9.2
2018,3,26,6,45,364.5,37.0,3.2,7.75,90.0,29.18,20.02
2018,3,26,7,0,521.0,46.0,3.3,8.4,137.0,34.92,25.84
2018,3,26,7,15,614.0,50.5,3.4,9.0,192.5,36.56,27.61
2018,3,26,7,30,707.0,55.0,3.5,9.6,248.0,52.07,32.24
2018,3,26,7,45,749.0,58.5,3.55,10.2,301.0,104.33,55.47
2018,3,26,8,0,791.0,62.0,3.6,10.8,354.0,161.64,97.2
2018,3,26,8,15,820.0,65.5,3.65,11.3,406.0,221.09,148.42
2018,3,26,8,30,849.0,69.0,3.7,11.8,458.0,283.42,204.82
2018,3,26,8,45,870.0,71.5,3.75,12.3,506.5,347.69,263.33
2018,3,26,9,0,891.0,74.0,3.8,12.8,555.0,409.98,319.23
2018,3,26,9,15,906.0,76.0,3.8,13.1,598.5,470.15,372.2
2018,3,26,9,30,921.0,78.0,3.8,13.4,642.0,530.3,423.45
2018,3,26,9,45,932.5,79.0,3.8,13.7,680.0,587.28,470.61
2018,3,26,10,0,944.0,80.0,3.8,14.0,718.0,643.3,515.52
2018,3,26,10,15,951.5,82.0,3.75,14.25,750.0,696.5,556.84
2018,3,26,10,30,959.0,84.0,3.7,14.5,782.0,747.86,594.96
2018,3,26,10,45,964.0,85.5,3.65,14.7,806.5,794.8,627.51
2018,3,26,11,0,969.0,87.0,3.6,14.9,831.0,839.22,657.84
2018,3,26,11,15,972.0,87.5,3.6,15.1,847.0,878.26,684.27
2018,3,26,11,30,975.0,88.0,3.6,15.3,863.0,914.22,708.37
2018,3,26,11,45,976.0,88.0,3.55,15.45,871.0,944.68,728.32
2018,3,26,12,0,977.0,88.0,3.5,15.6,879.0,971.64,745.78
2018,3,26,12,15,973.5,90.0,3.5,15.7,878.5,993.01,759.91
2018,3,26,12,30,970.0,92.0,3.5,15.8,878.0,1010.53,771.5
2018,3,26,12,45,963.0,94.5,3.45,15.9,868.5,1021.41,778.3
2018,3,26,13,0,956.0,97.0,3.4,16.0,859.0,1028.31,782.57
2018,3,26,13,15,951.5,96.0,3.4,16.0,842.5,1029.81,784.05
2018,3,26,13,30,947.0,95.0,3.4,16.0,826.0,1027.37,783.06
2018,3,26,13,45,923.0,100.5,3.4,16.0,795.5,1009.62,771.8
2018,3,26,14,0,899.0,106.0,3.4,16.0,765.0,988.37,758.36
2018,3,26,14,15,869.5,111.0,3.4,15.95,727.0,958.13,738.9
2018,3,26,14,30,840.0,116.0,3.4,15.9,689.0,933.53,723.42
2018,3,26,14,45,810.5,117.0,3.45,15.85,645.5,893.47,697.26
2018,3,26,15,0,781.0,118.0,3.5,15.8,602.0,851.28,669.4
2018,3,26,15,15,780.0,107.0,3.5,15.8,562.5,818.42,647.61
2018,3,26,15,30,779.0,96.0,3.5,15.8,523.0,782.47,623.3
2018,3,26,15,45,768.5,90.0,3.45,15.45,480.5,741.84,595.83
2018,3,26,16,0,758.0,84.0,3.4,15.1,438.0,699.2,566.43
2018,3,26,16,15,742.5,77.5,3.3,14.7,392.5,650.54,531.75
2018,3,26,16,30,727.0,71.0,3.2,14.3,347.0,600.77,495.34
2018,3,26,16,45,669.5,68.0,3.1,13.9,293.0,530.58,439.62
2018,3,26,17,0,612.0,65.0,3.0,13.5,239.0,460.97,382.58
2018,3,26,17,15,568.0,56.5,3.0,12.9,192.5,396.0,327.7
2018,3,26,17,30,524.0,48.0,3.0,12.3,146.0,334.31,272.99
2018,3,26,17,45,419.0,39.5,3.05,11.7,102.0,249.74,197.68
2018,3,26,18,0,314.0,31.0,3.1,11.1,58.0,175.64,119.99
2018,3,26,18,15,176.0,18.5,3.1,10.95,31.5,74.52,0.0
2018,3,26,18,30,38.0,6.0,3.1,10.8,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.1,10.65,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,2.8,9.3,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,2.8,9.5,2.0,0.0,0.0
2018,3,27,6,15,140.0,15.5,2.9,10.15,25.5,14.77,0.0
2018,3,27,6,30,261.0,28.0,3.0,10.8,49.0,23.02,10.97
2018,3,27,6,45,390.0,37.5,3.1,11.45,94.5,29.39,19.99
2018,3,27,7,0,519.0,47.0,3.2,12.1,140.0,35.54,26.03
2018,3,27,7,15,591.0,53.0,3.25,12.55,192.0,38.36,28.83
2018,3,27,7,30,663.0,59.0,3.3,13.0,244.0,53.43,31.66
2018,3,27,7,45,644.5,73.0,3.35,13.45,282.5,107.41,60.85
2018,3,27,8,0,626.0,87.0,3.4,13.9,321.0,159.24,101.33
2018,3,27,8,15,452.5,134.0,3.45,14.3,315.5,204.65,147.98
2018,3,27,8,30,279.0,181.0,3.5,14.7,310.0,230.79,177.75
2018,3,27,8,45,406.5,174.0,3.5,15.15,384.0,285.36,220.84
2018,3,27,9,0,534.0,167.0,3.5,15.6,458.0,355.28,277.36
2018,3,27,9,15,692.5,133.5,3.45,15.95,541.5,429.25,337.47
2018,3,27,9,30,851.0,100.0,3.4,16.3,625.0,518.34,409.22
2018,3,27,9,45,872.0,98.5,3.35,16.65,665.0,575.68,455.35
2018,3,27,10,0,893.0,97.0,3.3,17.0,705.0,632.14,499.52
2018,3,27,10,15,813.5,135.0,3.25,17.3,707.5,663.1,522.09
2018,3,27,10,30,734.0,173.0,3.2,17.6,710.0,685.15,537.05
2018,3,27,10,45,640.5,220.5,3.1,17.9,700.0,697.24,543.36
2018,3,27,11,0,547.0,268.0,3.0,18.2,690.0,698.23,541.11
2018,3,27,11,15,578.5,263.5,3.0,18.4,718.5,743.19,573.78
2018,3,27,11,30,610.0,259.0,3.0,18.6,747.0,790.07,606.99
2018,3,27,11,45,625.5,256.0,3.0,18.8,760.5,822.58,629.49
2018,3,27,12,0,641.0,253.0,3.0,19.0,774.0,853.45,650.74
2018,3,27,12,15,719.5,213.5,3.0,19.1,798.5,903.23,686.2
2018,3,27,12,30,798.0,174.0,3.0,19.2,823.0,945.95,714.73
2018,3,27,12,45,877.5,131.5,2.95,19.35,839.5,981.84,737.99
2018,3,27,13,0,957.0,89.0,2.9,19.5,856.0,1022.31,764.18
2018,3,27,13,15,953.5,88.5,2.95,19.55,840.0,1025.15,766.5
2018,3,27,13,30,950.0,88.0,3.0,19.6,824.0,1024.08,766.73
2018,3,27,13,45,944.5,86.5,3.0,19.6,800.5,1016.05,762.21
2018,3,27,14,0,939.0,85.0,3.0,19.6,777.0,1004.19,755.32
2018,3,27,14,15,930.0,84.0,3.0,19.55,746.0,985.86,744.37
2018,3,27,14,30,921.0,83.0,3.0,19.5,715.0,964.01,731.17
2018,3,27,14,45,908.5,82.0,3.0,19.4,677.5,935.61,713.66
2018,3,27,15,0,896.0,81.0,3.0,19.3,640.0,904.19,694.06
2018,3,27,15,15,880.5,79.0,3.0,19.3,597.0,866.18,669.48
2018,3,27,15,30,865.0,77.0,3.0,19.3,554.0,825.78,643.01
2018,3,27,15,45,837.5,76.0,3.0,18.9,505.0,781.39,614.27
2018,3,27,16,0,810.0,75.0,3.0,18.5,456.0,729.18,579.25
2018,3,27,16,15,758.5,74.5,2.9,17.95,400.0,659.37,530.09
2018,3,27,16,30,707.0,74.0,2.8,17.4,344.0,591.2,480.62
2018,3,27,16,45,653.0,68.0,2.75,16.9,289.5,520.49,425.91
2018,3,27,17,0,599.0,62.0,2.7,16.4,235.0,449.97,369.34
2018,3,27,17,15,524.0,56.5,2.7,15.75,185.5,372.44,305.11
2018,3,27,17,30,449.0,51.0,2.7,15.1,136.0,301.26,243.76
2018,3,27,17,45,336.5,41.5,2.65,14.4,94.0,216.11,169.57
2018,3,27,18,0,224.0,32.0,2.6,13.7,52.0,143.45,98.84
2018,3,27,18,15,127.0,18.5,2.6,13.45,28.5,58.78,0.0
2018,3,27,18,30,30.0,5.0,2.6,13.2,5.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,2.55,13.0,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,5,45,19.5,3.0,1.05,11.2,2.5,0.0,0.0
2018,3,28,6,0,39.0,6.0,1.0,11.3,5.0,0.0,0.0
2018,3,28,6,15,179.0,17.5,1.1,11.9,30.5,16.68,0.0
2018,3,28,6,30,319.0,29.0,1.2,12.5,56.0,23.75,12.42
2018,3,28,6,45,435.5,37.0,1.25,13.05,101.5,28.71,19.39
2018,3,28,7,0,552.0,45.0,1.3,13.6,147.0,33.58,24.21
2018,3,28,7,15,618.0,51.0,1.45,14.0,199.0,36.53,27.08
2018,3,28,7,30,684.0,57.0,1.6,14.4,251.0,58.23,33.69
2018,3,28,7,45,727.5,61.0,1.75,14.8,304.0,109.89,58.79
2018,3,28,8,0,771.0,65.0,1.9,15.2,357.0,166.78,100.47
2018,3,28,8,15,800.5,68.5,1.95,15.6,408.5,225.26,150.14
2018,3,28,8,30,830.0,72.0,2.0,16.0,460.0,286.69,204.45
2018,3,28,8,45,851.0,74.5,2.05,16.45,508.0,349.93,260.41
2018,3,28,9,0,872.0,77.0,2.1,16.9,556.0,411.19,313.69
2018,3,28,9,15,889.0,78.5,2.1,17.3,600.0,470.73,364.06
2018,3,28,9,30,906.0,80.0,2.1,17.7,644.0,530.47,412.82
2018,3,28,9,45,919.5,81.0,2.05,18.15,682.5,587.73,457.71
2018,3,28,10,0,933.0,82.0,2.0,18.6,721.0,644.25,500.37
2018,3,28,10,15,941.0,83.0,2.05,18.95,752.0,696.18,539.04
2018,3,28,10,30,949.0,84.0,2.1,19.3,783.0,746.31,574.5
2018,3,28,10,45,955.0,84.5,2.1,19.65,807.0,792.43,604.77
2018,3,28,11,0,961.0,85.0,2.1,20.0,831.0,836.1,632.95
2018,3,28,11,15,964.5,86.0,2.1,20.2,848.0,875.6,658.34
2018,3,28,11,30,968.0,87.0,2.1,20.4,865.0,912.1,681.51
2018,3,28,11,45,970.0,87.5,2.15,20.65,873.5,943.59,701.6
2018,3,28,12,0,972.0,88.0,2.2,20.9,882.0,971.65,719.45
2018,3,28,12,15,971.0,88.5,2.25,21.0,882.0,993.41,733.62
2018,3,28,12,30,970.0,89.0,2.3,21.1,882.0,1011.41,745.47
2018,3,28,12,45,967.0,89.0,2.35,21.2,873.5,1023.11,753.39
2018,3,28,13,0,964.0,89.0,2.4,21.3,865.0,1030.89,758.94
2018,3,28,13,15,960.5,88.5,2.4,21.3,849.0,1033.69,761.18
2018,3,28,13,30,957.0,88.0,2.4,21.3,833.0,1032.54,761.07
2018,3,28,13,45,951.5,86.5,2.4,21.3,809.0,1024.41,756.59
2018,3,28,14,0,946.0,85.0,2.4,21.3,785.0,1012.42,749.81
2018,3,28,14,15,938.0,84.0,2.4,21.2,754.5,994.88,739.8
2018,3,28,14,30,930.0,83.0,2.4,21.1,724.0,973.77,727.56
2018,3,28,14,45,919.5,81.5,2.4,21.0,687.0,946.35,711.15
2018,3,28,15,0,909.0,80.0,2.4,20.9,650.0,915.79,692.63
2018,3,28,15,15,894.0,78.0,2.4,20.9,607.0,877.78,668.64
2018,3,28,15,30,879.0,76.0,2.4,20.9,564.0,837.32,642.77
2018,3,28,15,45,859.0,73.0,2.35,20.5,516.0,789.43,611.9
2018,3,28,16,0,839.0,70.0,2.3,20.1,468.0,740.0,579.4
2018,3,28,16,15,811.5,67.0,2.2,19.6,417.0,689.68,545.42
2018,3,28,16,30,784.0,64.0,2.1,19.1,366.0,632.9,505.75
2018,3,28,16,45,719.0,62.0,2.0,18.55,308.0,553.25,446.03
2018,3,28,17,0,654.0,60.0,1.9,18.0,250.0,480.59,388.85
2018,3,28,17,15,548.0,56.5,1.9,17.35,194.0,385.83,312.42
2018,3,28,17,30,442.0,53.0,1.9,16.7,138.0,300.34,240.79
2018,3,28,17,45,338.0,42.5,1.9,16.0,96.0,218.01,169.99
2018,3,28,18,0,234.0,32.0,1.9,15.3,54.0,146.84,102.33
2018,3,28,18,15,135.5,18.5,1.9,15.05,29.5,61.63,0.0
2018,3,28,18,30,37.0,5.0,1.9,14.8,5.0,4.77,0.0
2018,3,28,18,45,18.5,2.5,1.85,14.55,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,3,29,6,0,35.0,6.0,1.0,13.0,5.0,0.0,0.0
2018,3,29,6,15,131.5,19.0,1.05,13.6,28.5,18.11,0.0
2018,3,29,6,30,228.0,32.0,1.1,14.2,52.0,25.13,14.11
2018,3,29,6,45,386.5,40.0,1.1,14.8,102.0,31.15,21.44
2018,3,29,7,0,545.0,48.0,1.1,15.4,152.0,35.93,26.13
2018,3,29,7,15,621.0,53.5,1.2,15.75,206.0,38.36,28.52
2018,3,29,7,30,697.0,59.0,1.3,16.1,260.0,62.7,35.55
2018,3,29,7,45,739.0,62.5,1.35,16.5,313.0,114.72,61.44
2018,3,29,8,0,781.0,66.0,1.4,16.9,366.0,171.78,103.35
2018,3,29,8,15,810.0,70.0,1.45,17.35,418.0,231.29,153.56
2018,3,29,8,30,839.0,74.0,1.5,17.8,470.0,293.68,208.07
2018,3,29,8,45,860.5,76.5,1.55,18.2,519.0,357.66,263.91
2018,3,29,9,0,882.0,79.0,1.6,18.6,568.0,419.71,317.05
2018,3,29,9,15,898.5,81.5,1.6,19.0,612.5,480.54,367.53
2018,3,29,9,30,915.0,84.0,1.6,19.4,657.0,541.53,416.26
2018,3,29,9,45,927.5,85.0,1.6,19.85,695.5,598.74,460.39
2018,3,29,10,0,940.0,86.0,1.6,20.3,734.0,655.08,502.29
2018,3,29,10,15,948.0,88.0,1.65,20.65,766.0,708.33,541.13
2018,3,29,10,30,956.0,90.0,1.7,21.0,798.0,759.78,576.79
2018,3,29,10,45,961.5,91.0,1.7,21.3,822.5,806.33,606.76
2018,3,29,11,0,967.0,92.0,1.7,21.6,847.0,850.38,634.64
2018,3,29,11,15,970.5,93.0,1.7,21.85,863.5,890.1,659.44
2018,3,29,11,30,974.0,94.0,1.7,22.1,880.0,926.79,682.04
2018,3,29,11,45,963.5,99.5,1.7,22.3,884.0,952.72,697.63
2018,3,29,12,0,953.0,105.0,1.7,22.5,888.0,974.66,710.75
2018,3,29,12,15,965.5,99.0,1.7,22.55,892.0,1001.66,727.59
2018,3,29,12,30,978.0,93.0,1.7,22.6,896.0,1025.26,742.21
2018,3,29,12,45,918.0,119.5,1.7,22.7,868.0,1011.21,732.91
2018,3,29,13,0,858.0,146.0,1.7,22.8,840.0,1000.76,726.48
2018,3,29,13,15,840.5,149.0,1.75,22.7,818.0,993.88,723.66
2018,3,29,13,30,823.0,152.0,1.8,22.6,796.0,983.34,718.52
2018,3,29,13,45,835.5,141.0,1.85,22.55,778.0,983.16,720.09
2018,3,29,14,0,848.0,130.0,1.9,22.5,760.0,979.07,719.14
2018,3,29,14,15,850.5,121.5,2.0,22.25,732.0,964.29,712.51
2018,3,29,14,30,853.0,113.0,2.1,22.0,704.0,945.77,703.5
2018,3,29,14,45,885.0,97.0,2.15,21.8,681.5,934.03,698.36
2018,3,29,15,0,917.0,81.0,2.2,21.6,659.0,925.3,695.23
2018,3,29,15,15,904.0,79.0,2.2,21.6,616.5,888.75,672.3
2018,3,29,15,30,891.0,77.0,2.2,21.6,574.0,849.61,647.64
2018,3,29,15,45,871.5,74.5,2.2,21.0,526.0,802.27,618.38
2018,3,29,16,0,852.0,72.0,2.2,20.4,478.0,759.5,591.77
2018,3,29,16,15,802.0,71.5,2.1,19.85,420.5,689.01,543.5
2018,3,29,16,30,752.0,71.0,2.0,19.3,363.0,619.97,495.11
2018,3,29,16,45,714.5,66.0,1.9,18.75,311.5,555.68,447.01
2018,3,29,17,0,677.0,61.0,1.8,18.2,260.0,492.82,397.77
2018,3,29,17,15,611.0,54.5,1.75,17.5,207.5,418.06,337.3
2018,3,29,17,30,545.0,48.0,1.7,16.8,155.0,345.58,276.17
2018,3,29,17,45,441.5,40.5,1.65,16.05,110.0,261.42,203.7
2018,3,29,18,0,338.0,33.0,1.6,15.3,65.0,187.61,132.98
2018,3,29,18,15,193.5,19.5,1.6,15.05,35.5,94.85,0.0
2018,3,29,18,30,49.0,6.0,1.6,14.8,6.0,19.01,0.0
2018,3,29,18,45,24.5,3.0,1.55,14.5,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,2.5,0.55,11.5,2.5,0.0,0.0
2018,3,30,6,0,26.0,5.0,0.6,11.6,5.0,4.77,0.0
2018,3,30,6,15,75.0,19.5,0.7,12.15,25.5,16.19,0.0
2018,3,30,6,30,124.0,34.0,0.8,12.7,46.0,27.83,16.96
2018,3,30,6,45,199.0,49.5,0.9,13.2,82.5,37.92,27.59
2018,3,30,7,0,274.0,65.0,1.0,13.7,119.0,48.77,37.73
2018,3,30,7,15,448.5,68.5,0.95,14.05,187.0,50.54,39.59
2018,3,30,7,30,623.0,72.0,0.9,14.4,255.0,69.97,41.97
2018,3,30,7,45,643.5,80.5,0.9,14.8,301.0,120.31,69.9
2018,3,30,8,0,664.0,89.0,0.9,15.2,347.0,173.11,110.05
2018,3,30,8,15,536.5,129.0,0.85,15.75,355.5,223.08,157.93
2018,3,30,8,30,409.0,169.0,0.8,16.3,364.0,257.74,192.53
2018,3,30,8,45,413.5,188.0,0.75,16.85,402.5,303.64,230.64
2018,3,30,9,0,418.0,207.0,0.7,17.4,441.0,349.87,267.86
2018,3,30,9,15,410.0,228.0,0.65,17.9,472.0,392.47,301.17
2018,3,30,9,30,402.0,249.0,0.6,18.4,503.0,432.78,331.48
2018,3,30,9,45,469.0,241.5,0.6,18.9,554.5,489.82,373.82
2018,3,30,10,0,536.0,234.0,0.6,19.4,606.0,551.28,418.32
2018,3,30,10,15,526.0,249.0,0.55,19.8,627.5,588.46,443.31
2018,3,30,10,30,516.0,264.0,0.5,20.2,649.0,623.57,466.26
2018,3,30,10,45,490.0,285.5,0.45,20.6,660.0,650.95,482.88
2018,3,30,11,0,464.0,307.0,0.4,21.0,671.0,675.05,496.84
2018,3,30,11,15,486.5,305.5,0.35,21.25,694.0,713.32,521.37
2018,3,30,11,30,509.0,304.0,0.3,21.5,717.0,751.31,545.04
2018,3,30,11,45,482.5,317.5,0.3,21.75,712.0,760.65,549.41
2018,3,30,12,0,456.0,331.0,0.3,22.0,707.0,766.86,552.11
2018,3,30,12,15,431.5,342.0,0.35,22.1,698.0,769.46,553.73
2018,3,30,12,30,407.0,353.0,0.4,22.2,689.0,759.74,547.65
2018,3,30,12,45,501.0,311.0,0.45,22.35,720.5,825.69,593.61
2018,3,30,13,0,595.0,269.0,0.5,22.5,752.0,880.42,631.03
2018,3,30,13,15,475.5,308.5,0.6,22.5,690.0,812.59,586.11
2018,3,30,13,30,356.0,348.0,0.7,22.5,628.0,730.36,532.19
2018,3,30,13,45,386.0,324.5,0.8,22.5,620.0,735.47,539.72
2018,3,30,14,0,416.0,301.0,0.9,22.5,612.0,751.35,553.08
2018,3,30,14,15,502.0,257.5,1.0,22.5,617.5,783.81,579.34
2018,3,30,14,30,588.0,214.0,1.1,22.5,623.0,810.53,601.61
2018,3,30,14,45,557.5,211.0,1.15,22.5,582.5,769.6,575.06
2018,3,30,15,0,527.0,208.0,1.2,22.5,542.0,727.58,548.07
2018,3,30,15,15,451.0,213.5,1.2,22.5,485.5,654.72,497.59
2018,3,30,15,30,375.0,219.0,1.2,22.5,429.0,571.2,438.83
2018,3,30,15,45,297.5,210.5,1.3,22.45,368.5,487.95,379.23
2018,3,30,16,0,220.0,202.0,1.4,22.4,308.0,396.98,311.85
2018,3,30,16,15,220.5,178.0,1.4,21.8,274.5,374.23,296.51
2018,3,30,16,30,221.0,154.0,1.4,21.2,241.0,338.33,270.27
2018,3,30,16,45,292.5,125.0,1.45,20.65,222.5,341.11,274.7
2018,3,30,17,0,364.0,96.0,1.5,20.1,204.0,347.06,280.06
2018,3,30,17,15,349.0,79.5,1.6,19.2,166.5,301.44,243.05
2018,3,30,17,30,334.0,63.0,1.7,18.3,129.0,256.56,204.97
2018,3,30,17,45,265.5,49.0,1.8,17.45,91.5,192.48,149.76
2018,3,30,18,0,197.0,35.0,1.9,16.6,54.0,136.23,97.04
2018,3,30,18,15,115.5,20.5,1.95,16.2,30.0,71.59,0.0
2018,3,30,18,30,34.0,6.0,2.0,15.8,6.0,14.95,0.0
2018,3,30,18,45,17.0,3.0,2.05,15.4,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.5,1.9,11.95,2.5,0.0,0.0
2018,3,31,6,0,12.0,5.0,1.9,12.0,5.0,4.77,0.0
2018,3,31,6,15,7.0,12.0,1.95,12.3,12.0,11.28,0.0
2018,3,31,6,30,2.0,19.0,2.0,12.6,19.0,17.63,8.95
2018,3,31,6,45,1.0,27.5,2.0,12.9,27.5,25.52,16.82
2018,3,31,7,0,0.0,36.0,2.0,13.2,36.0,33.43,24.21
2018,3,31,7,15,0.0,40.0,2.0,13.5,40.0,37.14,27.72
2018,3,31,7,30,0.0,44.0,2.0,13.8,44.0,40.87,29.5
2018,3,31,7,45,0.5,72.5,2.0,14.1,72.5,67.25,51.88
2018,3,31,8,0,1.0,101.0,2.0,14.4,101.0,92.65,73.05
2018,3,31,8,15,31.5,148.5,1.95,14.8,163.5,138.67,109.77
2018,3,31,8,30,62.0,196.0,1.9,15.2,226.0,190.52,150.88
2018,3,31,8,45,109.0,223.5,1.85,15.55,282.5,234.58,185.13
2018,3,31,9,0,156.0,251.0,1.8,15.9,339.0,286.43,225.64
2018,3,31,9,15,212.5,263.0,1.85,16.4,392.5,334.87,263.28
2018,3,31,9,30,269.0,275.0,1.9,16.9,446.0,389.82,305.78
2018,3,31,9,45,305.0,284.5,1.9,17.4,489.0,436.73,341.48
2018,3,31,10,0,341.0,294.0,1.9,17.9,532.0,486.73,378.93
2018,3,31,10,15,350.5,308.0,1.95,18.3,562.0,526.34,407.98
2018,3,31,10,30,360.0,322.0,2.0,18.7,592.0,566.14,436.69
2018,3,31,10,45,466.0,294.5,2.1,19.05,655.0,642.8,493.97
2018,3,31,11,0,572.0,267.0,2.2,19.4,718.0,721.98,551.89
2018,3,31,11,15,652.0,238.0,2.25,19.6,762.0,785.79,597.76
2018,3,31,11,30,732.0,209.0,2.3,19.8,806.0,850.3,643.42
2018,3,31,11,45,687.5,230.5,2.35,20.0,795.5,857.43,646.78
2018,3,31,12,0,643.0,252.0,2.4,20.2,785.0,859.59,647.05
2018,3,31,12,15,601.5,272.5,2.5,20.2,771.0,858.87,646.32
2018,3,31,12,30,560.0,293.0,2.6,20.2,757.0,853.09,642.16
2018,3,31,12,45,519.0,306.0,2.65,20.25,733.0,838.53,631.68
2018,3,31,13,0,478.0,319.0,2.7,20.3,709.0,820.83,619.08
2018,3,31,13,15,446.0,323.0,2.8,20.15,681.5,799.74,605.3
2018,3,31,13,30,414.0,327.0,2.9,20.0,654.0,776.33,589.8
2018,3,31,13,45,446.0,302.5,2.95,19.85,645.5,783.08,597.22
2018,3,31,14,0,478.0,278.0,3.0,19.7,637.0,786.94,602.49
2018,3,31,14,15,445.0,276.0,3.0,19.5,599.5,750.05,576.99
2018,3,31,14,30,412.0,274.0,3.0,19.3,562.0,711.92,550.64
2018,3,31,14,45,421.0,257.0,3.0,19.1,538.0,695.38,540.91
2018,3,31,15,0,430.0,240.0,3.0,18.9,514.0,676.46,529.25
2018,3,31,15,15,426.5,224.5,3.0,18.9,481.0,645.89,508.27
2018,3,31,15,30,423.0,209.0,3.0,18.9,448.0,613.67,485.89
2018,3,31,15,45,390.5,196.5,2.95,18.35,402.5,546.8,437.57
2018,3,31,16,0,358.0,184.0,2.9,17.8,357.0,494.4,399.02
2018,3,31,16,15,340.5,164.0,2.85,17.3,314.5,445.32,362.45
2018,3,31,16,30,323.0,144.0,2.8,16.8,272.0,396.52,325.09
2018,3,31,16,45,336.0,122.0,2.7,16.35,238.5,376.71,309.97
2018,3,31,17,0,349.0,100.0,2.6,15.9,205.0,342.96,282.78
2018,3,31,17,15,298.5,84.5,2.6,15.2,162.0,279.92,230.26
2018,3,31,17,30,248.0,69.0,2.6,14.5,119.0,221.51,180.1
2018,3,31,17,45,202.5,52.5,2.65,13.85,85.5,169.15,133.77
2018,3,31,18,0,157.0,36.0,2.7,13.2,52.0,121.89,88.77
2018,3,31,18,15,93.5,21.5,2.7,12.85,29.5,61.69,0.0
2018,3,31,18,30,30.0,7.0,2.7,12.5,7.0,14.83,0.0
2018,3,31,18,45,15.0,3.5,2.7,12.2,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,1,5,45,4.5,3.0,2.45,9.95,3.0,0.0,0.0
2018,4,1,6,0,9.0,6.0,2.5,10.2,6.0,5.72,0.0
2018,4,1,6,15,109.5,22.5,2.55,10.7,33.5,17.88,0.0
2018,4,1,6,30,210.0,39.0,2.6,11.2,61.0,30.5,20.06
2018,4,1,6,45,354.5,49.0,2.65,11.75,111.0,38.66,28.54
2018,4,1,7,0,499.0,59.0,2.7,12.3,161.0,44.81,34.48
2018,4,1,7,15,440.5,77.0,2.7,12.7,186.0,56.33,44.99
2018,4,1,7,30,382.0,95.0,2.7,13.1,211.0,84.0,57.43
2018,4,1,7,45,320.5,123.5,2.65,13.5,233.0,131.37,92.58
2018,4,1,8,0,259.0,152.0,2.6,13.9,255.0,167.34,124.11
2018,4,1,8,15,347.5,158.5,2.55,14.4,316.0,211.78,158.09
2018,4,1,8,30,436.0,165.0,2.5,14.9,377.0,264.56,200.4
2018,4,1,8,45,597.0,142.0,2.5,15.35,463.5,329.78,252.28
2018,4,1,9,0,758.0,119.0,2.5,15.8,550.0,410.68,317.63
2018,4,1,9,15,814.0,111.0,2.5,16.15,605.0,476.13,371.73
2018,4,1,9,30,870.0,103.0,2.5,16.5,660.0,543.57,426.14
2018,4,1,9,45,886.0,103.0,2.55,16.85,698.5,600.56,471.32
2018,4,1,10,0,902.0,103.0,2.6,17.2,737.0,656.12,514.14
2018,4,1,10,15,911.0,104.5,2.65,17.45,768.5,707.75,553.03
2018,4,1,10,30,920.0,106.0,2.7,17.7,800.0,757.74,589.21
2018,4,1,10,45,926.5,107.5,2.75,17.9,824.5,803.99,620.73
2018,4,1,11,0,933.0,109.0,2.8,18.1,849.0,847.92,650.34
2018,4,1,11,15,937.0,109.5,2.9,18.25,865.0,886.28,676.34
2018,4,1,11,30,941.0,110.0,3.0,18.4,881.0,921.74,700.29
2018,4,1,11,45,943.0,110.5,3.1,18.5,889.5,952.37,721.04
2018,4,1,12,0,945.0,111.0,3.2,18.6,898.0,979.67,739.59
2018,4,1,12,15,945.0,111.0,3.3,18.65,898.0,1001.14,754.43
2018,4,1,12,30,945.0,111.0,3.4,18.7,898.0,1018.98,766.97
2018,4,1,12,45,943.5,109.5,3.5,18.75,889.0,1030.06,775.11
2018,4,1,13,0,942.0,108.0,3.6,18.8,880.0,1037.31,780.88
2018,4,1,13,15,938.0,107.5,3.7,18.75,863.5,1039.35,783.62
2018,4,1,13,30,934.0,107.0,3.8,18.7,847.0,1037.54,783.94
2018,4,1,13,45,928.0,105.5,3.9,18.65,823.0,1028.85,779.76
2018,4,1,14,0,922.0,104.0,4.0,18.6,799.0,1016.41,773.18
2018,4,1,14,15,907.0,104.0,4.1,18.4,764.5,993.41,759.87
2018,4,1,14,30,892.0,104.0,4.2,18.2,730.0,967.16,744.32
2018,4,1,14,45,867.5,104.5,4.25,18.05,687.0,937.65,726.0
2018,4,1,15,0,843.0,105.0,4.3,17.9,644.0,897.66,700.14
2018,4,1,15,15,817.5,103.0,4.3,17.9,597.5,851.76,669.18
2018,4,1,15,30,792.0,101.0,4.3,17.9,551.0,804.18,636.64
2018,4,1,15,45,772.5,96.0,4.4,17.3,504.0,756.66,605.74
2018,4,1,16,0,753.0,91.0,4.5,16.7,457.0,707.76,572.96
2018,4,1,16,15,742.0,85.5,4.5,16.25,414.0,663.47,542.07
2018,4,1,16,30,731.0,80.0,4.5,15.8,371.0,621.02,511.57
2018,4,1,16,45,687.0,75.0,4.45,15.3,318.0,553.4,458.45
2018,4,1,17,0,643.0,70.0,4.4,14.8,265.0,487.98,405.28
2018,4,1,17,15,579.5,63.0,4.4,14.25,213.5,412.12,341.7
2018,4,1,17,30,516.0,56.0,4.4,13.7,162.0,341.37,280.0
2018,4,1,17,45,414.0,46.0,4.35,13.15,115.5,255.96,204.61
2018,4,1,18,0,312.0,36.0,4.3,12.6,69.0,181.05,134.62
2018,4,1,18,15,183.0,23.0,4.3,12.35,39.5,98.02,0.35
2018,4,1,18,30,54.0,10.0,4.3,12.1,10.0,24.25,0.0
2018,4,1,18,45,27.0,5.0,4.3,11.85,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,2,5,45,7.0,4.0,3.45,10.2,4.0,0.0,0.0
2018,4,2,6,0,14.0,8.0,3.5,10.4,8.0,7.63,0.0
2018,4,2,6,15,70.5,23.5,3.65,10.75,30.5,19.43,0.12
2018,4,2,6,30,127.0,39.0,3.8,11.1,53.0,31.74,21.38
2018,4,2,6,45,190.5,56.0,3.9,11.4,89.5,44.82,34.08
2018,4,2,7,0,254.0,73.0,4.0,11.7,126.0,54.47,43.21
2018,4,2,7,15,244.5,93.5,4.05,12.1,156.5,72.04,59.16
2018,4,2,7,30,235.0,114.0,4.1,12.5,187.0,98.01,72.54
2018,4,2,7,45,285.5,131.5,4.15,12.9,235.5,135.1,97.36
2018,4,2,8,0,336.0,149.0,4.2,13.3,284.0,178.54,130.62
2018,4,2,8,15,406.0,156.0,4.1,13.7,340.5,221.63,164.94
2018,4,2,8,30,476.0,163.0,4.0,14.1,397.0,275.63,209.71
2018,4,2,8,45,541.0,161.5,3.95,14.5,452.0,328.43,254.33
2018,4,2,9,0,606.0,160.0,3.9,14.9,507.0,389.02,305.13
2018,4,2,9,15,658.0,155.5,3.8,15.25,558.0,446.01,352.64
2018,4,2,9,30,710.0,151.0,3.7,15.6,609.0,507.46,402.67
2018,4,2,9,45,803.5,124.5,3.6,15.9,670.5,576.59,457.93
2018,4,2,10,0,897.0,98.0,3.5,16.2,732.0,650.74,515.83
2018,4,2,10,15,905.5,99.5,3.4,16.5,763.0,701.69,554.09
2018,4,2,10,30,914.0,101.0,3.3,16.8,794.0,750.97,589.27
2018,4,2,10,45,919.5,102.5,3.2,17.05,817.5,796.09,619.59
2018,4,2,11,0,925.0,104.0,3.1,17.3,841.0,838.85,647.76
2018,4,2,11,15,928.0,104.5,3.1,17.55,856.5,875.96,672.25
2018,4,2,11,30,931.0,105.0,3.1,17.8,872.0,910.14,694.55
2018,4,2,11,45,931.5,106.5,3.05,18.0,880.0,940.05,713.57
2018,4,2,12,0,932.0,108.0,3.0,18.2,888.0,966.62,730.25
2018,4,2,12,15,932.0,108.5,3.0,18.3,888.0,988.22,744.25
2018,4,2,12,30,932.0,109.0,3.0,18.4,888.0,1006.25,755.96
2018,4,2,12,45,930.0,108.0,3.0,18.45,879.5,1017.1,763.12
2018,4,2,13,0,928.0,107.0,3.0,18.5,871.0,1024.17,767.96
2018,4,2,13,15,923.0,107.0,3.0,18.5,854.5,1025.61,769.36
2018,4,2,13,30,918.0,107.0,3.0,18.5,838.0,1023.27,768.45
2018,4,2,13,45,910.0,107.5,2.95,18.5,814.5,1014.81,763.18
2018,4,2,14,0,902.0,108.0,2.9,18.5,791.0,1002.74,755.69
2018,4,2,14,15,895.0,106.0,2.9,18.4,760.5,985.3,745.46
2018,4,2,14,30,888.0,104.0,2.9,18.3,730.0,964.43,733.02
2018,4,2,14,45,877.5,100.5,2.85,18.2,692.5,935.29,714.56
2018,4,2,15,0,867.0,97.0,2.8,18.1,655.0,903.14,694.05
2018,4,2,15,15,851.5,94.5,2.8,18.1,612.0,872.31,674.52
2018,4,2,15,30,836.0,92.0,2.8,18.1,569.0,831.55,647.81
2018,4,2,15,45,813.5,89.5,2.75,17.8,521.5,783.03,615.65
2018,4,2,16,0,791.0,87.0,2.7,17.5,474.0,733.21,582.03
2018,4,2,16,15,749.0,85.0,2.7,17.1,420.0,668.62,537.14
2018,4,2,16,30,707.0,83.0,2.7,16.7,366.0,608.53,493.98
2018,4,2,16,45,667.5,78.0,2.7,16.35,315.5,544.82,445.16
2018,4,2,17,0,628.0,73.0,2.7,16.0,265.0,482.92,395.86
2018,4,2,17,15,534.0,67.5,2.75,15.35,209.0,392.62,322.21
2018,4,2,17,30,440.0,62.0,2.8,14.7,153.0,310.37,252.62
2018,4,2,17,45,327.0,49.5,2.85,14.0,106.5,219.83,174.78
2018,4,2,18,0,214.0,37.0,2.9,13.3,60.0,144.5,107.36
2018,4,2,18,15,126.5,23.0,2.85,13.0,34.5,79.95,10.85
2018,4,2,18,30,39.0,9.0,2.8,12.7,9.0,19.22,0.0
2018,4,2,18,45,19.5,4.5,2.75,12.35,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,5,45,15.0,4.0,2.05,8.6,4.5,0.0,0.0
2018,4,3,6,0,30.0,8.0,2.0,8.9,9.0,7.63,0.0
2018,4,3,6,15,117.0,25.5,2.05,9.4,37.5,20.19,3.87
2018,4,3,6,30,204.0,43.0,2.1,9.9,66.0,33.51,23.27
2018,4,3,6,45,352.5,53.5,2.15,10.45,119.0,40.76,30.71
2018,4,3,7,0,501.0,64.0,2.2,11.0,172.0,48.7,38.24
2018,4,3,7,15,563.5,72.0,2.2,11.4,224.0,52.51,41.84
2018,4,3,7,30,626.0,80.0,2.2,11.8,276.0,85.36,51.08
2018,4,3,7,45,673.5,85.5,2.15,12.25,330.5,136.36,81.69
2018,4,3,8,0,721.0,91.0,2.1,12.7,385.0,193.1,125.89
2018,4,3,8,15,750.5,95.0,2.1,13.15,435.5,249.93,175.16
2018,4,3,8,30,780.0,99.0,2.1,13.6,486.0,312.84,230.61
2018,4,3,8,45,802.5,102.5,2.1,14.05,534.0,372.04,282.86
2018,4,3,9,0,825.0,106.0,2.1,14.5,582.0,432.84,335.1
2018,4,3,9,15,842.0,108.5,2.05,14.85,625.5,491.46,384.1
2018,4,3,9,30,859.0,111.0,2.0,15.2,669.0,550.44,431.61
2018,4,3,9,45,850.0,120.5,1.95,15.55,698.5,601.39,471.28
2018,4,3,10,0,841.0,130.0,1.9,15.9,728.0,649.61,507.42
2018,4,3,10,15,795.0,155.0,1.9,16.15,739.5,685.21,533.07
2018,4,3,10,30,749.0,180.0,1.9,16.4,751.0,715.68,554.15
2018,4,3,10,45,758.5,183.5,1.9,16.65,776.5,761.0,586.11
2018,4,3,11,0,768.0,187.0,1.9,16.9,802.0,804.8,616.19
2018,4,3,11,15,747.5,202.0,1.9,17.05,810.0,833.56,634.88
2018,4,3,11,30,727.0,217.0,1.9,17.2,818.0,858.56,650.93
2018,4,3,11,45,775.0,195.5,1.95,17.35,841.5,903.73,681.15
2018,4,3,12,0,823.0,174.0,2.0,17.5,865.0,943.58,707.37
2018,4,3,12,15,800.5,185.0,2.05,17.55,857.0,953.63,714.0
2018,4,3,12,30,778.0,196.0,2.1,17.6,849.0,965.76,722.47
2018,4,3,12,45,794.0,185.5,2.15,17.65,846.5,977.34,730.66
2018,4,3,13,0,810.0,175.0,2.2,17.7,844.0,991.82,740.91
2018,4,3,13,15,841.5,155.5,2.3,17.6,839.0,1008.47,753.69
2018,4,3,13,30,873.0,136.0,2.4,17.5,834.0,1021.01,763.88
2018,4,3,13,45,858.5,136.5,2.45,17.45,806.0,1006.58,755.66
2018,4,3,14,0,844.0,137.0,2.5,17.4,778.0,988.68,745.47
