Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,15,497.0,76.0,2.8,15.05,221.0,384.09,316.6
2018,4,13,17,30,475.0,64.0,2.8,14.5,178.0,332.39,272.32
2018,4,13,17,45,395.0,54.0,2.8,13.95,133.0,258.21,208.02
2018,4,13,18,0,315.0,44.0,2.8,13.4,88.0,190.76,148.13
2018,4,13,18,15,206.0,31.0,2.8,13.05,55.0,122.08,82.9
2018,4,13,18,30,97.0,18.0,2.8,12.7,22.0,44.23,0.0
2018,4,13,18,45,48.5,9.0,2.75,12.35,11.0,8.58,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.25,8.8,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,9.2,2.0,0.0,0.0
2018,4,14,5,45,86.0,15.5,2.15,9.6,21.0,14.77,0.0
2018,4,14,6,0,166.0,29.0,2.1,10.0,40.0,23.08,6.97
2018,4,14,6,15,280.0,41.5,2.1,10.45,80.0,32.29,22.27
2018,4,14,6,30,394.0,54.0,2.1,10.9,120.0,42.63,32.35
2018,4,14,6,45,472.5,63.5,2.1,11.35,170.0,48.02,37.6
2018,4,14,7,0,551.0,73.0,2.1,11.8,220.0,53.19,42.39
2018,4,14,7,15,603.5,79.5,2.05,12.35,272.5,65.58,43.85
2018,4,14,7,30,656.0,86.0,2.0,12.9,325.0,114.71,66.92
2018,4,14,7,45,693.5,91.0,1.9,13.45,377.5,166.96,104.4
2018,4,14,8,0,731.0,96.0,1.8,14.0,430.0,223.61,151.29
2018,4,14,8,15,758.5,100.0,1.7,14.6,481.0,280.92,201.31
2018,4,14,8,30,786.0,104.0,1.6,15.2,532.0,344.01,255.89
2018,4,14,8,45,806.5,107.5,1.55,15.8,579.5,402.85,306.22
2018,4,14,9,0,827.0,111.0,1.5,16.4,627.0,462.98,355.88
2018,4,14,9,15,845.0,112.5,1.5,16.8,670.0,521.03,402.71
2018,4,14,9,30,863.0,114.0,1.5,17.2,713.0,579.46,448.16
2018,4,14,9,45,877.5,114.0,1.5,17.55,750.0,634.73,489.86
2018,4,14,10,0,892.0,114.0,1.5,17.9,787.0,688.48,529.16
2018,4,14,10,15,901.0,115.5,1.5,18.15,817.5,738.91,565.07
2018,4,14,10,30,910.0,117.0,1.5,18.4,848.0,787.7,597.41
2018,4,14,10,45,916.5,118.0,1.55,18.65,871.5,832.19,626.46
2018,4,14,11,0,923.0,119.0,1.6,18.9,895.0,874.37,653.71
2018,4,14,11,15,926.0,120.0,1.65,19.0,910.0,911.07,677.49
2018,4,14,11,30,929.0,121.0,1.7,19.1,925.0,944.86,699.31
2018,4,14,11,45,930.5,121.5,1.75,19.2,932.0,973.72,717.88
2018,4,14,12,0,932.0,122.0,1.8,19.3,939.0,999.29,734.38
2018,4,14,12,15,932.0,121.5,1.9,19.3,938.0,1019.02,748.14
2018,4,14,12,30,932.0,121.0,2.0,19.3,937.0,1035.17,759.76
2018,4,14,12,45,930.5,120.5,2.05,19.3,928.0,1046.21,767.58
2018,4,14,13,0,929.0,120.0,2.1,19.3,919.0,1053.52,773.2
2018,4,14,13,15,924.5,119.0,2.2,19.25,901.5,1053.57,775.09
2018,4,14,13,30,920.0,118.0,2.3,19.2,884.0,1049.84,774.72
2018,4,14,13,45,913.5,117.0,2.4,19.15,859.5,1040.41,770.74
2018,4,14,14,0,907.0,116.0,2.5,19.1,835.0,1027.34,764.49
2018,4,14,14,15,898.0,114.5,2.6,18.95,803.0,1007.75,754.25
2018,4,14,14,30,889.0,113.0,2.7,18.8,771.0,984.83,741.78
2018,4,14,14,45,877.0,111.0,2.8,18.6,733.0,955.35,724.93
2018,4,14,15,0,865.0,109.0,2.9,18.4,695.0,930.82,711.34
2018,4,14,15,15,849.5,106.5,2.9,18.4,651.5,891.82,686.24
2018,4,14,15,30,834.0,104.0,2.9,18.4,608.0,850.54,659.41
2018,4,14,15,45,812.5,101.0,3.05,17.85,560.0,801.72,629.09
2018,4,14,16,0,791.0,98.0,3.2,17.3,512.0,751.59,596.97
2018,4,14,16,15,760.5,94.5,3.2,16.9,460.5,693.16,556.72
2018,4,14,16,30,730.0,91.0,3.2,16.5,409.0,638.31,517.91
2018,4,14,16,45,687.5,87.0,3.2,16.1,356.0,572.24,467.66
2018,4,14,17,0,645.0,83.0,3.2,15.7,303.0,508.2,417.26
2018,4,14,17,15,568.0,76.5,3.15,15.15,246.0,424.46,349.29
2018,4,14,17,30,491.0,70.0,3.1,14.6,189.0,347.15,284.33
2018,4,14,17,45,419.5,59.5,3.0,14.1,144.0,275.11,221.73
2018,4,14,18,0,348.0,49.0,2.9,13.6,99.0,210.1,163.54
2018,4,14,18,15,227.0,34.5,2.9,13.35,62.0,133.63,92.51
2018,4,14,18,30,106.0,20.0,2.9,13.1,25.0,60.06,0.0
2018,4,14,18,45,53.0,10.0,2.85,12.85,12.5,21.46,0.0
2018,4,14,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.9,9.75,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.0,10.0,2.0,0.0,0.0
2018,4,15,5,45,102.0,15.5,2.1,10.25,22.5,14.77,0.0
2018,4,15,6,0,196.0,29.0,2.2,10.5,43.0,23.0,8.9
2018,4,15,6,15,310.5,41.0,2.4,10.85,84.5,33.17,23.14
2018,4,15,6,30,425.0,53.0,2.6,11.2,126.0,41.39,31.26
2018,4,15,6,45,288.0,63.0,2.75,11.55,120.0,46.41,36.14
2018,4,15,7,0,151.0,73.0,2.9,11.9,114.0,57.08,45.86
2018,4,15,7,15,75.5,70.5,3.0,12.15,91.0,61.4,46.26
2018,4,15,7,30,0.0,68.0,3.1,12.4,68.0,63.26,48.78
2018,4,15,7,45,21.0,104.5,3.2,12.65,114.0,96.53,75.87
2018,4,15,8,0,42.0,141.0,3.3,12.9,160.0,133.57,105.81
2018,4,15,8,15,51.5,174.0,3.45,13.05,200.0,167.69,133.68
2018,4,15,8,30,61.0,207.0,3.6,13.2,240.0,203.45,162.75
2018,4,15,8,45,75.0,234.0,3.7,13.4,278.5,237.55,190.15
2018,4,15,9,0,89.0,261.0,3.8,13.6,317.0,273.63,218.98
2018,4,15,9,15,199.5,284.0,3.9,13.65,420.0,355.17,284.05
2018,4,15,9,30,310.0,307.0,4.0,13.7,523.0,449.97,359.13
2018,4,15,9,45,445.5,271.5,4.05,13.75,599.5,520.5,415.75
2018,4,15,10,0,581.0,236.0,4.1,13.8,676.0,601.94,480.56
2018,4,15,10,15,675.5,205.0,4.2,13.8,735.5,670.72,534.91
2018,4,15,10,30,770.0,174.0,4.3,13.8,795.0,742.95,591.4
2018,4,15,10,45,614.0,248.5,4.35,13.75,752.5,728.57,577.51
2018,4,15,11,0,458.0,323.0,4.4,13.7,710.0,698.67,551.9
2018,4,15,11,15,387.0,356.0,4.45,13.6,686.5,684.9,540.44
2018,4,15,11,30,316.0,389.0,4.5,13.5,663.0,671.25,528.58
2018,4,15,11,45,179.0,352.0,4.55,13.4,507.5,514.62,408.25
2018,4,15,12,0,42.0,315.0,4.6,13.3,352.0,347.44,275.48
2018,4,15,12,15,36.0,318.0,4.65,13.2,349.5,347.22,275.66
2018,4,15,12,30,30.0,321.0,4.7,13.1,347.0,346.65,275.15
2018,4,15,12,45,19.0,258.5,4.75,13.0,275.0,265.11,210.8
2018,4,15,13,0,8.0,196.0,4.8,12.9,203.0,193.7,153.57
2018,4,15,13,15,7.0,184.0,4.85,12.75,190.0,181.28,143.8
2018,4,15,13,30,6.0,172.0,4.9,12.6,177.0,168.78,133.85
2018,4,15,13,45,4.5,151.0,4.95,12.5,154.5,147.01,116.26
2018,4,15,14,0,3.0,130.0,5.0,12.4,132.0,125.26,98.59
2018,4,15,14,15,28.0,217.5,5.0,12.3,238.0,245.07,197.56
2018,4,15,14,30,53.0,305.0,5.0,12.2,344.0,363.85,293.51
2018,4,15,14,45,73.5,301.5,5.05,12.1,353.0,380.17,307.71
2018,4,15,15,0,94.0,298.0,5.1,12.0,362.0,395.56,321.48
2018,4,15,15,15,72.5,263.5,5.1,12.0,311.0,337.3,274.99
2018,4,15,15,30,51.0,229.0,5.1,12.0,260.0,279.9,228.7
2018,4,15,15,45,40.0,188.0,5.05,11.8,211.0,225.08,184.38
2018,4,15,16,0,29.0,147.0,5.0,11.6,162.0,171.16,140.05
2018,4,15,16,15,179.0,151.5,4.9,11.35,231.0,309.51,259.96
2018,4,15,16,30,329.0,156.0,4.8,11.1,300.0,414.13,348.95
2018,4,15,16,45,370.0,125.5,4.75,10.85,268.0,402.98,340.65
2018,4,15,17,0,411.0,95.0,4.7,10.6,236.0,374.64,317.85
2018,4,15,17,15,471.5,81.0,4.55,10.3,217.0,375.67,317.63
2018,4,15,17,30,532.0,67.0,4.4,10.0,198.0,364.89,305.59
2018,4,15,17,45,449.0,57.5,4.25,9.7,150.0,286.61,235.75
2018,4,15,18,0,366.0,48.0,4.1,9.4,102.0,216.51,171.9
2018,4,15,18,15,241.0,34.0,4.0,9.25,64.0,137.36,98.03
2018,4,15,18,30,116.0,20.0,3.9,9.1,26.0,63.24,0.0
2018,4,15,18,45,58.0,10.0,3.75,9.0,13.0,22.61,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,5,45,6.0,4.5,2.15,8.5,5.0,4.29,0.0
2018,4,16,6,0,12.0,9.0,2.2,8.6,10.0,8.41,0.24
2018,4,16,6,15,6.0,8.0,2.35,8.7,8.5,7.51,0.96
2018,4,16,6,30,0.0,7.0,2.5,8.8,7.0,6.48,0.19
2018,4,16,6,45,0.0,9.0,2.6,8.85,9.0,8.33,1.95
2018,4,16,7,0,0.0,11.0,2.7,8.9,11.0,10.19,3.69
2018,4,16,7,15,14.5,42.0,2.8,8.95,47.5,39.67,28.84
2018,4,16,7,30,29.0,73.0,2.9,9.0,84.0,68.83,53.09
2018,4,16,7,45,195.5,120.5,2.95,9.0,210.5,127.46,95.37
2018,4,16,8,0,362.0,168.0,3.0,9.0,337.0,214.44,162.22
2018,4,16,8,15,393.0,182.0,3.05,9.0,383.5,256.55,198.42
2018,4,16,8,30,424.0,196.0,3.1,9.0,430.0,305.54,240.82
2018,4,16,8,45,406.5,215.5,3.15,8.95,455.5,343.97,275.19
2018,4,16,9,0,389.0,235.0,3.2,8.9,481.0,380.19,306.79
2018,4,16,9,15,299.5,264.0,3.2,8.95,460.5,387.0,313.7
2018,4,16,9,30,210.0,293.0,3.2,9.0,440.0,383.41,310.97
2018,4,16,9,45,137.0,315.0,3.25,9.05,413.0,373.34,302.31
2018,4,16,10,0,64.0,337.0,3.3,9.1,386.0,354.39,285.82
2018,4,16,10,15,152.0,360.5,3.3,9.15,482.0,445.5,359.04
2018,4,16,10,30,240.0,384.0,3.3,9.2,578.0,542.93,435.4
2018,4,16,10,45,317.5,374.0,3.35,9.3,638.5,611.78,488.98
2018,4,16,11,0,395.0,364.0,3.4,9.4,699.0,682.05,543.14
2018,4,16,11,15,421.5,362.0,3.4,9.5,724.5,726.02,575.64
2018,4,16,11,30,448.0,360.0,3.4,9.6,750.0,765.75,604.96
2018,4,16,11,45,576.5,297.5,3.45,9.7,804.0,838.42,661.66
2018,4,16,12,0,705.0,235.0,3.5,9.8,858.0,915.89,720.28
2018,4,16,12,15,673.5,243.5,3.5,9.9,838.0,912.12,716.6
2018,4,16,12,30,642.0,252.0,3.5,10.0,818.0,904.54,710.47
2018,4,16,12,45,570.5,279.0,3.55,10.1,778.0,872.53,685.98
2018,4,16,13,0,499.0,306.0,3.6,10.2,738.0,835.53,657.89
2018,4,16,13,15,720.5,206.5,3.65,10.3,817.5,960.3,752.65
2018,4,16,13,30,942.0,107.0,3.7,10.4,897.0,1061.34,823.0
2018,4,16,13,45,898.0,122.5,3.75,10.45,858.0,1032.32,803.03
2018,4,16,14,0,854.0,138.0,3.8,10.5,819.0,1009.47,788.51
2018,4,16,14,15,641.5,215.0,3.85,10.5,715.5,883.88,700.57
2018,4,16,14,30,429.0,292.0,3.9,10.5,612.0,750.31,598.84
2018,4,16,14,45,346.5,293.5,3.95,10.55,543.5,654.76,527.35
2018,4,16,15,0,264.0,295.0,4.0,10.6,475.0,574.76,465.47
2018,4,16,15,15,360.0,254.5,4.0,10.6,483.5,608.75,496.28
2018,4,16,15,30,456.0,214.0,4.0,10.6,492.0,649.18,530.86
2018,4,16,15,45,508.0,181.5,4.05,10.55,468.5,640.74,527.16
2018,4,16,16,0,560.0,149.0,4.1,10.5,445.0,631.68,522.93
2018,4,16,16,15,660.0,113.0,4.0,10.4,428.5,643.62,535.14
2018,4,16,16,30,760.0,77.0,3.9,10.3,412.0,640.56,534.39
2018,4,16,16,45,624.0,87.0,3.85,10.2,339.0,530.86,446.16
2018,4,16,17,0,488.0,97.0,3.8,10.1,266.0,424.04,357.88
2018,4,16,17,15,495.0,79.5,3.65,9.8,226.5,387.33,326.67
2018,4,16,17,30,502.0,62.0,3.5,9.5,187.0,344.26,288.29
2018,4,16,17,45,434.5,53.0,3.3,9.25,143.0,275.38,226.58
2018,4,16,18,0,367.0,44.0,3.1,9.0,99.0,213.19,169.43
2018,4,16,18,15,220.5,30.5,3.05,8.8,60.0,125.24,90.06
2018,4,16,18,30,74.0,17.0,3.0,8.6,21.0,43.64,0.0
2018,4,16,18,45,37.0,8.5,2.95,8.35,10.5,16.46,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,1.9,5.05,2.0,0.0,0.0
2018,4,17,5,30,23.0,5.0,1.9,5.5,4.0,0.0,0.0
2018,4,17,5,45,117.0,18.0,1.95,5.9,26.0,17.16,0.0
2018,4,17,6,0,211.0,31.0,2.0,6.3,48.0,24.47,12.75
2018,4,17,6,15,336.0,42.5,1.95,6.75,92.5,34.04,24.58
2018,4,17,6,30,461.0,54.0,1.9,7.2,137.0,41.78,32.25
2018,4,17,6,45,537.0,61.5,1.9,7.65,189.0,45.48,35.95
2018,4,17,7,0,613.0,69.0,1.9,8.1,241.0,49.09,39.32
2018,4,17,7,15,659.0,75.5,1.85,8.6,294.5,69.2,42.91
2018,4,17,7,30,705.0,82.0,1.8,9.1,348.0,121.47,70.39
2018,4,17,7,45,737.5,87.0,1.8,9.6,401.0,176.1,111.58
2018,4,17,8,0,770.0,92.0,1.8,10.1,454.0,238.2,164.53
2018,4,17,8,15,794.5,96.5,1.7,10.5,505.0,297.05,217.02
2018,4,17,8,30,819.0,101.0,1.6,10.9,556.0,358.19,271.19
2018,4,17,8,45,837.5,104.5,1.55,11.35,603.5,418.08,323.29
2018,4,17,9,0,856.0,108.0,1.5,11.8,651.0,478.97,374.41
2018,4,17,9,15,871.5,110.0,1.35,12.15,694.0,537.69,421.61
2018,4,17,9,30,887.0,112.0,1.2,12.5,737.0,597.44,467.38
2018,4,17,9,45,894.5,114.5,1.1,12.8,772.0,650.94,507.03
2018,4,17,10,0,902.0,117.0,1.0,13.1,807.0,703.11,544.06
2018,4,17,10,15,914.0,117.5,0.85,13.4,839.0,754.97,578.71
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,805.39,608.94
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,849.13,634.44
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,890.39,657.72
2018,4,17,11,15,938.0,122.0,0.5,14.4,931.0,927.42,679.98
2018,4,17,11,30,940.0,124.0,0.5,14.6,946.0,961.45,700.18
2018,4,17,11,45,832.0,175.0,0.45,14.75,906.5,947.64,689.09
2018,4,17,12,0,724.0,226.0,0.4,14.9,867.0,925.33,673.51
2018,4,17,12,15,775.0,203.5,0.45,15.0,889.0,968.85,702.28
2018,4,17,12,30,826.0,181.0,0.5,15.1,911.0,1005.21,725.34
2018,4,17,12,45,878.5,154.0,0.6,15.2,923.5,1041.34,749.56
2018,4,17,13,0,931.0,127.0,0.7,15.3,936.0,1065.38,766.39
2018,4,17,13,15,928.0,125.0,0.85,15.3,918.5,1065.75,770.34
2018,4,17,13,30,925.0,123.0,1.0,15.3,901.0,1062.33,772.26
2018,4,17,13,45,920.5,120.5,1.15,15.35,876.0,1053.12,770.33
2018,4,17,14,0,916.0,118.0,1.3,15.4,851.0,1040.2,765.96
2018,4,17,14,15,900.5,118.5,1.45,15.3,816.0,1016.24,754.72
2018,4,17,14,30,885.0,119.0,1.6,15.2,781.0,989.15,741.2
2018,4,17,14,45,836.0,127.5,1.8,15.1,728.0,945.02,716.55
2018,4,17,15,0,787.0,136.0,2.0,15.0,675.0,890.99,684.31
2018,4,17,15,15,765.0,130.0,2.0,15.0,627.0,844.3,654.06
2018,4,17,15,30,743.0,124.0,2.0,15.0,579.0,800.19,625.12
2018,4,17,15,45,767.0,111.0,2.25,14.65,548.5,776.49,613.17
2018,4,17,16,0,791.0,98.0,2.5,14.3,518.0,752.51,600.29
2018,4,17,16,15,763.5,95.0,2.6,14.0,468.0,696.86,562.33
2018,4,17,16,30,736.0,92.0,2.7,13.7,418.0,644.42,525.75
2018,4,17,16,45,680.0,88.0,2.8,13.4,360.0,569.12,468.42
2018,4,17,17,0,624.0,84.0,2.9,13.1,302.0,497.15,411.69
2018,4,17,17,15,561.0,77.0,2.9,12.6,248.5,421.67,350.09
2018,4,17,17,30,498.0,70.0,2.9,12.1,195.0,351.29,290.46
2018,4,17,17,45,424.5,60.5,2.9,11.6,149.5,279.01,227.44
2018,4,17,18,0,351.0,51.0,2.9,11.1,104.0,213.51,168.67
2018,4,17,18,15,235.0,37.0,2.85,10.8,66.5,138.75,100.54
2018,4,17,18,30,119.0,23.0,2.8,10.5,29.0,68.65,0.0
2018,4,17,18,45,59.5,11.5,2.75,10.2,14.5,24.43,0.0
2018,4,17,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.55,8.05,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,11.0,1.45,8.3,11.0,10.48,0.0
2018,4,18,6,0,0.0,19.0,1.4,8.4,19.0,17.63,8.11
2018,4,18,6,15,0.0,31.0,1.35,8.7,31.0,28.79,19.87
2018,4,18,6,30,0.0,43.0,1.3,9.0,43.0,39.85,30.35
2018,4,18,6,45,0.0,48.5,1.3,9.25,48.5,45.08,35.39
2018,4,18,7,0,0.0,54.0,1.3,9.5,54.0,50.2,40.13
2018,4,18,7,15,17.0,83.0,1.3,9.75,89.5,74.04,58.33
2018,4,18,7,30,34.0,112.0,1.3,10.0,125.0,101.14,80.18
2018,4,18,7,45,88.5,154.5,1.35,10.25,195.0,146.85,115.72
2018,4,18,8,0,143.0,197.0,1.4,10.5,265.0,196.37,154.4
2018,4,18,8,15,189.0,215.0,1.4,10.75,315.0,235.72,185.48
2018,4,18,8,30,235.0,233.0,1.4,11.0,365.0,277.83,219.23
2018,4,18,8,45,225.0,256.5,1.4,11.25,391.0,313.41,248.58
2018,4,18,9,0,215.0,280.0,1.4,11.5,417.0,345.22,274.19
2018,4,18,9,15,241.0,299.0,1.4,11.75,462.0,389.29,308.68
2018,4,18,9,30,267.0,318.0,1.4,12.0,507.0,437.56,345.74
2018,4,18,9,45,247.5,339.0,1.45,12.2,521.0,462.58,364.4
2018,4,18,10,0,228.0,360.0,1.5,12.4,535.0,484.09,380.1
2018,4,18,10,15,208.0,378.5,1.55,12.6,543.0,501.54,392.46
2018,4,18,10,30,188.0,397.0,1.6,12.8,551.0,516.97,403.07
2018,4,18,10,45,143.0,395.5,1.7,12.95,514.5,492.01,383.55
2018,4,18,11,0,98.0,394.0,1.8,13.1,478.0,457.57,356.9
2018,4,18,11,15,81.0,399.0,1.85,13.25,469.0,454.0,353.72
2018,4,18,11,30,64.0,404.0,1.9,13.4,460.0,449.07,349.29
2018,4,18,11,45,62.0,405.5,2.0,13.55,460.0,453.14,352.31
2018,4,18,12,0,60.0,407.0,2.1,13.7,460.0,456.84,355.03
2018,4,18,12,15,70.5,408.5,2.15,13.8,471.0,472.14,366.86
2018,4,18,12,30,81.0,410.0,2.2,13.9,482.0,487.53,378.71
2018,4,18,12,45,165.5,411.5,2.25,14.0,556.5,587.57,455.4
2018,4,18,13,0,250.0,413.0,2.3,14.1,631.0,689.73,531.21
2018,4,18,13,15,406.5,348.0,2.35,14.1,694.5,792.59,609.28
2018,4,18,13,30,563.0,283.0,2.4,14.1,758.0,883.44,677.55
2018,4,18,13,45,744.0,197.5,2.4,14.1,806.5,976.66,744.0
2018,4,18,14,0,925.0,112.0,2.4,14.1,855.0,1043.04,788.6
2018,4,18,14,15,926.5,106.0,2.4,14.05,826.0,1028.25,779.25
2018,4,18,14,30,928.0,100.0,2.4,14.0,797.0,1009.63,768.33
2018,4,18,14,45,919.5,97.0,2.4,13.9,759.0,981.26,751.01
2018,4,18,15,0,911.0,94.0,2.4,13.8,721.0,949.72,731.56
2018,4,18,15,15,897.0,92.0,2.4,13.8,677.0,911.47,707.09
2018,4,18,15,30,883.0,90.0,2.4,13.8,633.0,870.79,680.73
2018,4,18,15,45,865.0,86.5,2.35,13.45,584.0,822.89,649.35
2018,4,18,16,0,847.0,83.0,2.3,13.1,535.0,779.43,620.75
2018,4,18,16,15,823.0,79.0,2.25,12.85,483.0,723.11,581.86
2018,4,18,16,30,799.0,75.0,2.2,12.6,431.0,666.26,541.8
2018,4,18,16,45,764.5,70.5,2.15,12.35,377.0,601.71,493.75
2018,4,18,17,0,730.0,66.0,2.1,12.1,323.0,538.34,443.94
2018,4,18,17,15,666.5,62.5,2.0,11.6,267.5,463.97,383.49
2018,4,18,17,30,603.0,59.0,1.9,11.1,212.0,392.38,323.14
2018,4,18,17,45,475.0,52.5,1.8,10.6,156.0,293.45,238.84
2018,4,18,18,0,347.0,46.0,1.7,10.1,100.0,207.6,164.13
2018,4,18,18,15,254.5,33.5,1.7,9.75,65.0,140.41,102.53
2018,4,18,18,30,162.0,21.0,1.7,9.4,30.0,78.64,4.7
2018,4,18,18,45,81.0,10.5,1.7,9.0,15.0,28.38,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,2.5,2.1,7.05,2.5,0.0,0.0
2018,4,19,5,30,35.0,5.0,2.1,7.6,5.0,4.77,0.0
2018,4,19,5,45,150.0,18.5,2.1,8.15,30.5,17.63,0.0
2018,4,19,6,0,265.0,32.0,2.1,8.7,56.0,26.36,15.51
2018,4,19,6,15,387.5,41.0,2.2,9.3,101.5,32.1,22.78
2018,4,19,6,30,510.0,50.0,2.3,9.9,147.0,37.67,28.29
2018,4,19,6,45,578.0,57.5,2.45,10.45,199.0,41.63,32.1
2018,4,19,7,0,646.0,65.0,2.6,11.0,251.0,45.42,35.56
2018,4,19,7,15,690.0,70.0,2.7,11.55,304.5,69.65,39.9
2018,4,19,7,30,734.0,75.0,2.8,12.1,358.0,126.53,71.99
2018,4,19,7,45,764.0,80.0,2.9,12.6,411.0,182.16,114.48
2018,4,19,8,0,794.0,85.0,3.0,13.1,464.0,241.2,165.21
2018,4,19,8,15,817.5,89.0,3.0,13.5,515.5,300.73,218.56
2018,4,19,8,30,841.0,93.0,3.0,13.9,567.0,362.35,273.55
2018,4,19,8,45,859.0,96.0,3.05,14.25,614.5,422.73,326.73
2018,4,19,9,0,877.0,99.0,3.1,14.6,662.0,486.45,380.95
2018,4,19,9,15,892.5,100.5,3.1,14.85,705.0,545.1,429.73
2018,4,19,9,30,908.0,102.0,3.1,15.1,748.0,603.68,476.91
2018,4,19,9,45,920.0,102.5,3.1,15.4,785.0,658.87,520.0
2018,4,19,10,0,932.0,103.0,3.1,15.7,822.0,713.07,561.08
2018,4,19,10,15,939.5,104.0,3.1,15.85,851.5,763.33,597.9
2018,4,19,10,30,947.0,105.0,3.1,16.0,881.0,811.7,631.06
2018,4,19,10,45,952.0,105.5,3.15,16.2,903.5,855.5,660.78
2018,4,19,11,0,957.0,106.0,3.2,16.4,926.0,896.76,688.5
2018,4,19,11,15,960.0,106.5,3.25,16.45,940.5,933.58,713.36
2018,4,19,11,30,963.0,107.0,3.3,16.5,955.0,967.37,736.09
2018,4,19,11,45,964.5,107.0,3.35,16.6,961.5,996.1,755.19
2018,4,19,12,0,966.0,107.0,3.4,16.7,968.0,1021.42,772.05
2018,4,19,12,15,962.0,109.0,3.45,16.75,965.5,1040.01,784.59
2018,4,19,12,30,958.0,111.0,3.5,16.8,963.0,1054.85,794.76
2018,4,19,12,45,951.5,113.0,3.55,16.85,952.0,1063.43,800.89
2018,4,19,13,0,945.0,115.0,3.6,16.9,941.0,1068.17,804.63
2018,4,19,13,15,941.5,114.0,3.6,16.95,923.5,1068.9,805.47
2018,4,19,13,30,938.0,113.0,3.6,17.0,906.0,1065.82,803.93
2018,4,19,13,45,931.5,111.5,3.6,17.0,880.5,1055.43,797.8
2018,4,19,14,0,925.0,110.0,3.6,17.0,855.0,1041.35,789.37
2018,4,19,14,15,916.0,108.5,3.6,16.95,822.5,1021.26,777.12
2018,4,19,14,30,907.0,107.0,3.6,16.9,790.0,997.77,762.66
2018,4,19,14,45,896.0,105.0,3.55,16.85,752.0,968.63,743.99
2018,4,19,15,0,885.0,103.0,3.5,16.8,714.0,936.53,723.27
2018,4,19,15,15,870.5,100.0,3.5,16.8,670.0,897.43,697.74
2018,4,19,15,30,856.0,97.0,3.5,16.8,626.0,862.94,675.34
2018,4,19,15,45,835.0,94.5,3.45,16.5,577.5,814.29,642.92
2018,4,19,16,0,814.0,92.0,3.4,16.2,529.0,764.28,609.09
2018,4,19,16,15,785.0,89.0,3.35,15.9,477.0,706.64,568.93
2018,4,19,16,30,756.0,86.0,3.3,15.6,425.0,648.93,527.85
2018,4,19,16,45,717.0,81.5,3.25,15.3,371.5,586.17,480.1
2018,4,19,17,0,678.0,77.0,3.2,15.0,318.0,522.36,429.72
2018,4,19,17,15,624.0,71.5,3.15,14.45,265.5,451.07,371.91
2018,4,19,17,30,570.0,66.0,3.1,13.9,213.0,383.86,315.23
2018,4,19,17,45,468.5,58.5,3.05,13.3,161.0,297.27,241.07
2018,4,19,18,0,367.0,51.0,3.0,12.7,109.0,220.67,173.85
2018,4,19,18,15,212.0,36.0,2.9,12.3,66.5,129.04,94.17
2018,4,19,18,30,57.0,21.0,2.8,11.9,24.0,44.7,5.94
2018,4,19,18,45,28.5,10.5,2.7,11.55,12.0,16.49,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,5,15,18.0,3.0,2.05,9.4,3.0,0.0,0.0
2018,4,20,5,30,36.0,6.0,2.0,9.9,6.0,5.72,0.0
2018,4,20,5,45,154.5,19.5,1.9,10.4,32.5,15.56,0.0
2018,4,20,6,0,273.0,33.0,1.8,10.9,59.0,27.08,16.43
2018,4,20,6,15,381.5,43.0,1.8,11.55,103.5,33.72,24.06
2018,4,20,6,30,490.0,53.0,1.8,12.2,148.0,40.08,30.21
2018,4,20,6,45,558.0,60.5,1.8,12.85,199.5,43.91,33.84
2018,4,20,7,0,626.0,68.0,1.8,13.5,251.0,47.58,37.13
2018,4,20,7,15,670.0,73.0,1.75,14.0,303.5,73.29,41.98
2018,4,20,7,30,714.0,78.0,1.7,14.5,356.0,125.01,70.46
2018,4,20,7,45,745.5,82.5,1.7,15.05,408.5,183.45,115.04
2018,4,20,8,0,777.0,87.0,1.7,15.6,461.0,241.28,163.91
2018,4,20,8,15,799.5,90.5,1.7,16.05,510.5,299.07,214.78
2018,4,20,8,30,822.0,94.0,1.7,16.5,560.0,358.83,267.0
2018,4,20,8,45,839.5,97.0,1.7,16.95,606.5,417.89,317.57
2018,4,20,9,0,857.0,100.0,1.7,17.4,653.0,477.79,367.15
2018,4,20,9,15,873.0,100.5,1.75,17.75,695.0,537.1,414.93
2018,4,20,9,30,889.0,101.0,1.8,18.1,737.0,593.95,459.38
2018,4,20,9,45,902.0,101.0,1.8,18.4,773.5,648.24,500.39
2018,4,20,10,0,915.0,101.0,1.8,18.7,810.0,701.67,539.49
2018,4,20,10,15,921.5,102.0,1.9,18.95,838.5,750.35,574.35
2018,4,20,10,30,928.0,103.0,2.0,19.2,867.0,797.09,605.86
2018,4,20,10,45,932.0,105.0,2.05,19.4,889.0,840.68,634.61
2018,4,20,11,0,936.0,107.0,2.1,19.6,911.0,881.75,661.41
2018,4,20,11,15,938.5,107.5,2.2,19.7,925.0,917.35,685.12
2018,4,20,11,30,941.0,108.0,2.3,19.8,939.0,949.97,706.84
2018,4,20,11,45,941.0,109.0,2.35,19.9,945.0,977.66,724.8
2018,4,20,12,0,941.0,110.0,2.4,20.0,951.0,1001.98,740.6
2018,4,20,12,15,940.5,110.0,2.5,20.0,949.5,1021.33,754.05
2018,4,20,12,30,940.0,110.0,2.6,20.0,948.0,1037.09,765.3
2018,4,20,12,45,938.0,109.0,2.7,20.0,938.5,1046.67,772.67
2018,4,20,13,0,936.0,108.0,2.8,20.0,929.0,1052.49,777.78
2018,4,20,13,15,932.0,108.0,2.9,19.85,912.0,1053.62,780.41
2018,4,20,13,30,928.0,108.0,3.0,19.7,895.0,1051.0,780.75
2018,4,20,13,45,921.5,107.0,3.1,19.6,870.0,1041.09,776.25
2018,4,20,14,0,915.0,106.0,3.2,19.5,845.0,1027.55,769.46
2018,4,20,14,15,907.0,104.5,3.25,19.25,813.5,1008.46,759.04
2018,4,20,14,30,899.0,103.0,3.3,19.0,782.0,986.0,746.39
2018,4,20,14,45,888.0,101.0,3.4,18.8,744.5,956.95,729.43
2018,4,20,15,0,877.0,99.0,3.5,18.6,707.0,924.97,710.32
2018,4,20,15,15,863.0,97.0,3.5,18.6,664.0,887.62,686.1
2018,4,20,15,30,849.0,95.0,3.5,18.6,621.0,854.84,664.97
2018,4,20,15,45,830.0,92.0,3.55,17.95,573.5,807.48,634.96
2018,4,20,16,0,811.0,89.0,3.6,17.3,526.0,758.66,603.3
2018,4,20,16,15,786.5,85.0,3.6,16.9,475.5,703.37,565.29
2018,4,20,16,30,762.0,81.0,3.6,16.5,425.0,647.68,526.09
2018,4,20,16,45,728.5,76.5,3.55,16.05,372.5,585.42,479.34
2018,4,20,17,0,695.0,72.0,3.5,15.6,320.0,526.94,433.3
2018,4,20,17,15,625.5,68.0,3.4,15.0,264.5,447.97,369.24
2018,4,20,17,30,556.0,64.0,3.3,14.4,209.0,374.64,307.65
2018,4,20,17,45,484.5,56.0,3.2,13.85,161.5,302.0,244.71
2018,4,20,18,0,413.0,48.0,3.1,13.3,114.0,236.29,185.97
2018,4,20,18,15,270.5,35.0,3.05,12.85,72.0,148.77,109.18
2018,4,20,18,30,128.0,22.0,3.0,12.4,30.0,71.08,19.4
2018,4,20,18,45,64.0,11.0,2.95,12.0,15.0,25.06,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,5,15,27.5,4.0,2.1,9.5,4.0,0.0,0.0
2018,4,21,5,30,55.0,8.0,2.1,10.0,8.0,7.63,0.0
2018,4,21,5,45,172.0,20.5,2.1,10.5,35.0,16.34,0.0
2018,4,21,6,0,289.0,33.0,2.1,11.0,62.0,26.82,16.57
2018,4,21,6,15,391.0,43.0,2.1,11.5,106.5,33.48,23.91
2018,4,21,6,30,493.0,53.0,2.1,12.0,151.0,39.84,30.05
2018,4,21,6,45,561.5,59.5,2.1,12.5,202.0,42.84,32.94
2018,4,21,7,0,630.0,66.0,2.1,13.0,253.0,45.76,35.58
2018,4,21,7,15,674.0,71.0,2.05,13.5,305.5,73.74,41.38
2018,4,21,7,30,718.0,76.0,2.0,14.0,358.0,129.77,74.15
2018,4,21,7,45,750.0,80.0,2.0,14.55,410.5,183.91,115.58
2018,4,21,8,0,782.0,84.0,2.0,15.1,463.0,241.69,164.76
2018,4,21,8,15,805.0,87.0,1.95,15.6,513.0,299.43,215.82
2018,4,21,8,30,828.0,90.0,1.9,16.1,563.0,359.19,268.17
2018,4,21,8,45,846.0,92.5,1.85,16.65,609.5,418.26,318.75
2018,4,21,9,0,864.0,95.0,1.8,17.2,656.0,480.78,370.15
2018,4,21,9,15,878.0,96.5,1.75,17.65,697.5,537.79,415.73
2018,4,21,9,30,892.0,98.0,1.7,18.1,739.0,594.59,459.44
2018,4,21,9,45,904.0,99.5,1.65,18.55,776.0,649.71,500.27
2018,4,21,10,0,916.0,101.0,1.6,19.0,813.0,703.9,538.94
2018,4,21,10,15,923.0,102.0,1.55,19.4,842.0,752.89,572.07
2018,4,21,10,30,930.0,103.0,1.5,19.8,871.0,799.99,601.7
2018,4,21,10,45,935.0,104.0,1.4,20.15,893.5,843.4,627.79
2018,4,21,11,0,940.0,105.0,1.3,20.5,916.0,884.34,651.64
2018,4,21,11,15,943.0,105.5,1.3,20.75,930.0,920.4,673.53
2018,4,21,11,30,946.0,106.0,1.3,21.0,944.0,953.49,693.36
2018,4,21,11,45,947.5,106.5,1.25,21.25,951.0,982.09,709.41
2018,4,21,12,0,949.0,107.0,1.2,21.5,958.0,1007.37,723.26
2018,4,21,12,15,948.5,107.0,1.3,21.6,956.5,1026.77,736.52
2018,4,21,12,30,948.0,107.0,1.4,21.7,955.0,1042.55,747.67
2018,4,21,12,45,945.5,107.0,1.55,21.75,945.5,1052.68,756.39
2018,4,21,13,0,943.0,107.0,1.7,21.8,936.0,1059.05,762.85
2018,4,21,13,15,939.5,106.5,1.8,21.75,919.0,1060.1,765.6
2018,4,21,13,30,936.0,106.0,1.9,21.7,902.0,1057.37,766.11
2018,4,21,13,45,929.5,105.5,2.05,21.6,877.5,1047.91,763.25
2018,4,21,14,0,923.0,105.0,2.2,21.5,853.0,1034.79,758.06
2018,4,21,14,15,915.0,103.5,2.3,21.35,821.5,1015.56,748.42
2018,4,21,14,30,907.0,102.0,2.4,21.2,790.0,992.93,736.54
2018,4,21,14,45,895.5,100.5,2.5,21.05,752.0,963.77,720.23
2018,4,21,15,0,884.0,99.0,2.6,20.9,714.0,931.7,701.81
2018,4,21,15,15,862.5,98.5,2.6,20.9,668.0,889.17,674.78
2018,4,21,15,30,841.0,98.0,2.6,20.9,622.0,851.72,651.07
2018,4,21,15,45,819.0,95.5,2.7,20.4,573.5,802.73,620.79
2018,4,21,16,0,797.0,93.0,2.8,19.9,525.0,752.49,588.9
2018,4,21,16,15,781.5,88.0,2.8,19.4,477.5,703.33,556.43
2018,4,21,16,30,766.0,83.0,2.8,18.9,430.0,653.06,522.31
2018,4,21,16,45,723.5,79.0,2.85,18.45,375.0,585.2,472.52
2018,4,21,17,0,681.0,75.0,2.9,18.0,320.0,522.17,424.06
2018,4,21,17,15,632.5,69.5,2.85,17.3,268.5,453.86,369.72
2018,4,21,17,30,584.0,64.0,2.8,16.6,217.0,389.1,316.04
2018,4,21,17,45,499.5,55.5,2.75,15.9,166.0,308.45,247.7
2018,4,21,18,0,415.0,47.0,2.7,15.2,115.0,236.23,184.63
2018,4,21,18,15,308.0,37.0,2.7,14.7,77.5,163.66,120.0
2018,4,21,18,30,201.0,27.0,2.7,14.2,40.0,98.79,36.16
2018,4,21,18,45,104.5,14.5,2.7,13.75,21.0,37.68,0.0
2018,4,21,19,0,8.0,2.0,2.7,13.3,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,4.5,2.3,9.9,4.5,0.0,0.0
2018,4,22,5,30,33.0,9.0,2.3,10.4,9.0,8.58,0.0
2018,4,22,5,45,95.5,22.5,2.3,10.9,30.5,18.61,0.0
2018,4,22,6,0,158.0,36.0,2.3,11.4,52.0,28.05,17.85
2018,4,22,6,15,241.0,51.5,2.3,11.85,92.0,39.37,29.11
2018,4,22,6,30,324.0,67.0,2.3,12.3,132.0,50.2,39.26
2018,4,22,6,45,445.0,75.5,2.3,12.75,193.0,55.32,44.07
2018,4,22,7,0,566.0,84.0,2.3,13.2,254.0,60.34,48.57
2018,4,22,7,15,620.5,90.0,2.25,13.65,309.0,88.85,54.6
2018,4,22,7,30,675.0,96.0,2.2,14.1,364.0,139.6,83.88
2018,4,22,7,45,708.0,101.5,2.15,14.5,416.5,193.11,125.04
2018,4,22,8,0,741.0,107.0,2.1,14.9,469.0,250.42,173.65
2018,4,22,8,15,766.5,111.5,2.05,15.4,520.0,308.32,224.33
2018,4,22,8,30,792.0,116.0,2.0,15.9,571.0,372.0,279.19
2018,4,22,8,45,811.0,119.0,2.0,16.35,617.5,430.0,328.69
2018,4,22,9,0,830.0,122.0,2.0,16.8,664.0,489.07,377.5
2018,4,22,9,15,770.5,150.5,1.95,17.35,678.0,530.0,410.62
2018,4,22,9,30,711.0,179.0,1.9,17.9,692.0,566.11,438.23
2018,4,22,9,45,616.0,227.5,1.85,18.45,687.5,591.42,455.8
2018,4,22,10,0,521.0,276.0,1.8,19.0,683.0,605.62,464.1
2018,4,22,10,15,542.0,282.5,1.75,19.45,719.5,654.68,498.63
2018,4,22,10,30,563.0,289.0,1.7,19.9,756.0,704.24,532.35
2018,4,22,10,45,570.5,297.0,1.65,20.35,780.5,744.78,558.81
2018,4,22,11,0,578.0,305.0,1.6,20.8,805.0,784.28,584.01
2018,4,22,11,15,583.5,309.5,1.55,21.1,821.0,817.46,604.84
2018,4,22,11,30,589.0,314.0,1.5,21.4,837.0,849.04,624.27
2018,4,22,11,45,688.0,262.5,1.45,21.7,878.0,910.85,665.94
2018,4,22,12,0,787.0,211.0,1.4,22.0,919.0,972.58,704.04
2018,4,22,12,15,830.5,187.0,1.45,22.15,933.0,1003.28,723.06
2018,4,22,12,30,874.0,163.0,1.5,22.3,947.0,1036.94,744.31
2018,4,22,12,45,889.5,151.0,1.5,22.4,942.0,1043.18,747.73
2018,4,22,13,0,905.0,139.0,1.5,22.5,937.0,1055.18,755.21
2018,4,22,13,15,903.5,136.5,1.6,22.45,920.5,1056.28,758.03
2018,4,22,13,30,902.0,134.0,1.7,22.4,904.0,1053.7,758.75
2018,4,22,13,45,887.5,136.0,1.75,22.4,875.5,1039.26,751.2
2018,4,22,14,0,873.0,138.0,1.8,22.4,847.0,1030.73,747.61
2018,4,22,14,15,836.5,145.5,1.85,22.3,804.0,994.25,726.38
2018,4,22,14,30,800.0,153.0,1.9,22.2,761.0,955.24,703.55
2018,4,22,14,45,734.5,166.5,1.95,22.1,704.0,899.35,669.2
2018,4,22,15,0,669.0,180.0,2.0,22.0,647.0,837.8,630.46
2018,4,22,15,15,743.5,147.0,2.0,22.0,636.0,850.06,640.9
2018,4,22,15,30,818.0,114.0,2.0,22.0,625.0,850.51,642.75
2018,4,22,15,45,792.0,109.0,2.05,21.75,573.0,796.07,608.08
2018,4,22,16,0,766.0,104.0,2.1,21.5,521.0,740.74,572.48
2018,4,22,16,15,742.0,101.5,2.15,21.1,473.5,692.58,541.44
2018,4,22,16,30,718.0,99.0,2.2,20.7,426.0,640.89,506.41
2018,4,22,16,45,659.5,93.0,2.25,20.35,365.5,562.26,448.67
2018,4,22,17,0,601.0,87.0,2.3,20.0,305.0,487.31,391.76
2018,4,22,17,15,561.5,78.5,2.35,19.2,257.0,424.45,342.82
2018,4,22,17,30,522.0,70.0,2.4,18.4,209.0,364.38,293.85
2018,4,22,17,45,444.5,62.0,2.4,17.6,162.0,290.58,231.88
2018,4,22,18,0,367.0,54.0,2.4,16.8,115.0,223.27,173.69
2018,4,22,18,15,254.5,41.0,2.45,16.3,76.5,149.42,109.47
2018,4,22,18,30,142.0,28.0,2.5,15.8,38.0,83.69,35.24
2018,4,22,18,45,72.5,15.0,2.55,15.35,20.0,30.89,0.0
2018,4,22,19,0,3.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.8,11.85,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.8,12.1,9.0,8.58,0.0
2018,4,23,5,45,116.5,25.5,0.85,12.35,36.5,20.34,0.0
2018,4,23,6,0,207.0,42.0,0.9,12.6,64.0,32.92,22.12
2018,4,23,6,15,288.0,54.5,0.9,13.0,103.5,41.72,31.13
2018,4,23,6,30,369.0,67.0,0.9,13.4,143.0,50.15,39.11
2018,4,23,6,45,451.0,77.5,0.85,13.8,196.5,56.71,45.16
2018,4,23,7,0,533.0,88.0,0.8,14.2,250.0,63.42,51.12
2018,4,23,7,15,585.0,95.0,0.85,14.75,303.5,93.16,58.08
2018,4,23,7,30,637.0,102.0,0.9,15.3,357.0,142.41,86.94
2018,4,23,7,45,672.5,107.0,0.95,15.85,409.0,193.63,125.85
2018,4,23,8,0,708.0,112.0,1.0,16.4,461.0,248.99,171.93
2018,4,23,8,15,734.0,116.5,1.05,16.85,510.5,305.09,220.24
2018,4,23,8,30,760.0,121.0,1.1,17.3,560.0,363.67,270.18
2018,4,23,8,45,780.0,124.5,1.1,17.8,606.5,424.2,320.31
2018,4,23,9,0,800.0,128.0,1.1,18.3,653.0,482.44,367.12
2018,4,23,9,15,821.5,128.0,1.05,18.85,696.0,539.19,410.87
2018,4,23,9,30,843.0,128.0,1.0,19.4,739.0,596.7,453.43
2018,4,23,9,45,863.0,125.5,1.0,19.9,777.0,651.39,492.97
2018,4,23,10,0,883.0,123.0,1.0,20.4,815.0,705.39,530.74
2018,4,23,10,15,889.5,125.5,0.9,20.85,844.0,753.98,562.3
2018,4,23,10,30,896.0,128.0,0.8,21.3,873.0,800.74,589.75
2018,4,23,10,45,900.5,129.0,0.75,21.7,894.0,842.47,614.03
2018,4,23,11,0,905.0,130.0,0.7,22.1,915.0,881.79,636.32
2018,4,23,11,15,908.0,131.0,0.65,22.3,929.5,917.23,656.27
2018,4,23,11,30,911.0,132.0,0.6,22.5,944.0,949.84,674.19
2018,4,23,11,45,912.0,132.0,0.6,22.7,950.0,976.66,689.44
2018,4,23,12,0,913.0,132.0,0.6,22.9,956.0,1000.24,702.77
2018,4,23,12,15,912.5,132.5,0.6,22.95,954.5,1019.57,713.96
2018,4,23,12,30,912.0,133.0,0.6,23.0,953.0,1035.43,723.18
2018,4,23,12,45,910.0,131.5,0.6,23.1,943.0,1044.24,728.17
2018,4,23,13,0,908.0,130.0,0.6,23.2,933.0,1049.4,731.2
2018,4,23,13,15,904.0,129.0,0.65,23.15,915.5,1049.43,732.96
2018,4,23,13,30,900.0,128.0,0.7,23.1,898.0,1045.8,732.72
2018,4,23,13,45,894.0,126.5,0.8,23.05,873.5,1036.02,730.04
2018,4,23,14,0,888.0,125.0,0.9,23.0,849.0,1022.72,725.25
2018,4,23,14,15,879.5,123.0,1.0,22.85,817.0,1002.98,716.73
2018,4,23,14,30,871.0,121.0,1.1,22.7,785.0,980.0,706.08
2018,4,23,14,45,859.5,118.5,1.2,22.55,747.5,958.73,696.35
2018,4,23,15,0,848.0,116.0,1.3,22.4,710.0,926.17,679.1
2018,4,23,15,15,832.5,114.0,1.3,22.4,667.0,887.97,656.13
