Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,30,817.0,112.0,1.3,22.4,624.0,847.58,631.52
2018,4,23,15,45,796.5,108.0,1.55,21.75,576.0,798.86,605.26
2018,4,23,16,0,776.0,104.0,1.8,21.1,528.0,748.85,576.63
2018,4,23,16,15,747.5,100.0,1.9,20.7,477.0,695.08,542.25
2018,4,23,16,30,719.0,96.0,2.0,20.3,426.0,638.22,504.15
2018,4,23,16,45,681.0,91.0,2.1,19.85,373.5,574.32,458.11
2018,4,23,17,0,643.0,86.0,2.2,19.4,321.0,512.11,411.48
2018,4,23,17,15,591.0,79.5,2.2,18.6,269.0,442.37,357.16
2018,4,23,17,30,539.0,73.0,2.2,17.8,217.0,376.53,303.71
2018,4,23,17,45,462.0,63.0,2.2,16.95,167.5,299.81,239.63
2018,4,23,18,0,385.0,53.0,2.2,16.1,118.0,230.68,179.99
2018,4,23,18,15,278.0,40.0,2.2,15.55,78.5,156.04,115.0
2018,4,23,18,30,171.0,27.0,2.2,15.0,39.0,91.2,43.34
2018,4,23,18,45,89.0,14.5,2.2,14.45,20.5,34.25,0.0
2018,4,23,19,0,7.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.1,13.7,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,24,5,15,2.5,1.5,1.55,10.8,1.5,0.0,0.0
2018,4,24,5,30,5.0,3.0,1.6,11.1,3.0,2.86,0.0
2018,4,24,5,45,2.5,10.5,1.65,11.4,10.5,9.73,0.0
2018,4,24,6,0,0.0,18.0,1.7,11.7,18.0,16.69,8.6
2018,4,24,6,15,0.0,29.0,1.7,12.05,29.0,26.92,18.23
2018,4,24,6,30,0.0,40.0,1.7,12.4,40.0,37.15,27.7
2018,4,24,6,45,0.0,36.0,1.7,12.7,36.0,33.42,24.5
2018,4,24,7,0,0.0,32.0,1.7,13.0,32.0,29.69,21.17
2018,4,24,7,15,0.0,30.5,1.65,13.35,30.5,28.3,18.75
2018,4,24,7,30,0.0,29.0,1.6,13.7,29.0,26.92,17.48
2018,4,24,7,45,0.0,38.0,1.6,14.0,38.0,35.3,24.53
2018,4,24,8,0,0.0,47.0,1.6,14.3,47.0,43.69,31.5
2018,4,24,8,15,0.0,55.0,1.55,14.7,55.0,51.17,37.61
2018,4,24,8,30,0.0,63.0,1.5,15.1,63.0,58.65,43.66
2018,4,24,8,45,0.0,50.5,1.5,15.45,50.5,47.0,33.76
2018,4,24,9,0,0.0,38.0,1.5,15.8,38.0,35.37,23.94
2018,4,24,9,15,1.5,83.5,1.5,16.1,84.5,78.64,59.56
2018,4,24,9,30,3.0,129.0,1.5,16.4,131.0,121.72,94.31
2018,4,24,9,45,5.5,163.0,1.55,16.65,167.0,154.9,120.59
2018,4,24,10,0,8.0,197.0,1.6,16.9,203.0,188.5,146.87
2018,4,24,10,15,12.0,223.0,1.65,17.05,232.5,216.22,168.33
2018,4,24,10,30,16.0,249.0,1.7,17.2,262.0,244.48,190.06
2018,4,24,10,45,100.0,284.0,1.75,17.4,370.5,352.52,274.94
2018,4,24,11,0,184.0,319.0,1.8,17.6,479.0,466.53,361.44
2018,4,24,11,15,341.0,304.5,1.85,17.65,607.0,604.24,465.06
2018,4,24,11,30,498.0,290.0,1.9,17.7,735.0,745.07,567.14
2018,4,24,11,45,530.5,282.5,1.95,17.8,759.5,784.96,594.47
2018,4,24,12,0,563.0,275.0,2.0,17.9,784.0,826.03,623.28
2018,4,24,12,15,672.0,238.0,2.05,17.9,844.5,909.08,682.19
2018,4,24,12,30,781.0,201.0,2.1,17.9,905.0,985.44,732.75
2018,4,24,12,45,711.5,226.5,2.2,17.9,863.0,961.39,717.34
2018,4,24,13,0,642.0,252.0,2.3,17.9,821.0,926.77,695.43
2018,4,24,13,15,649.5,244.5,2.35,17.8,811.0,931.84,700.74
2018,4,24,13,30,657.0,237.0,2.4,17.7,801.0,933.96,703.51
2018,4,24,13,45,542.5,284.5,2.5,17.55,741.5,865.45,655.77
2018,4,24,14,0,428.0,332.0,2.6,17.4,682.0,800.04,609.28
2018,4,24,14,15,552.5,269.0,2.65,17.2,703.0,851.49,651.45
2018,4,24,14,30,677.0,206.0,2.7,17.0,724.0,900.85,689.83
2018,4,24,14,45,723.0,177.0,2.7,16.8,706.0,900.42,690.88
2018,4,24,15,0,769.0,148.0,2.7,16.6,688.0,894.16,688.51
2018,4,24,15,15,684.5,162.0,2.7,16.6,621.0,814.47,634.07
2018,4,24,15,30,600.0,176.0,2.7,16.6,554.0,736.24,579.61
2018,4,24,15,45,557.5,173.0,2.7,16.05,503.5,672.13,535.0
2018,4,24,16,0,515.0,170.0,2.7,15.5,453.0,614.9,494.08
2018,4,24,16,15,498.0,156.5,2.65,15.1,409.0,566.5,459.04
2018,4,24,16,30,481.0,143.0,2.6,14.7,365.0,517.94,422.93
2018,4,24,16,45,440.0,130.5,2.55,14.3,315.0,454.72,373.98
2018,4,24,17,0,399.0,118.0,2.5,13.9,265.0,394.17,325.85
2018,4,24,17,15,388.5,100.5,2.45,13.5,225.0,348.15,288.36
2018,4,24,17,30,378.0,83.0,2.4,13.1,185.0,302.3,249.49
2018,4,24,17,45,335.5,69.0,2.35,12.65,145.0,246.36,200.82
2018,4,24,18,0,293.0,55.0,2.3,12.2,105.0,194.67,154.53
2018,4,24,18,15,220.0,41.0,2.25,11.85,71.5,137.16,102.91
2018,4,24,18,30,147.0,27.0,2.2,11.5,38.0,84.79,44.3
2018,4,24,18,45,77.5,14.5,2.15,11.2,20.0,31.67,0.0
2018,4,24,19,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.05,10.7,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,5,15,6.0,3.0,1.85,7.85,3.0,0.0,0.0
2018,4,25,5,30,12.0,6.0,1.9,8.2,6.0,5.72,0.0
2018,4,25,5,45,12.0,13.5,2.0,8.6,14.0,12.69,0.77
2018,4,25,6,0,12.0,21.0,2.1,9.0,22.0,19.76,11.48
2018,4,25,6,15,6.0,32.5,2.05,9.4,33.0,30.19,21.41
2018,4,25,6,30,0.0,44.0,2.0,9.8,44.0,40.89,31.39
2018,4,25,6,45,0.0,62.0,2.0,10.2,62.0,57.06,46.15
2018,4,25,7,0,0.0,80.0,2.0,10.6,80.0,72.75,60.24
2018,4,25,7,15,1.5,100.5,1.9,11.1,101.0,90.77,72.51
2018,4,25,7,30,3.0,121.0,1.8,11.6,122.0,109.28,87.71
2018,4,25,7,45,8.0,138.5,1.75,12.05,142.0,126.29,101.26
2018,4,25,8,0,13.0,156.0,1.7,12.5,162.0,144.02,115.28
2018,4,25,8,15,90.5,204.5,1.65,13.0,256.5,205.77,163.02
2018,4,25,8,30,168.0,253.0,1.6,13.5,351.0,277.49,218.67
2018,4,25,8,45,169.5,277.5,1.55,14.05,383.0,311.82,245.55
2018,4,25,9,0,171.0,302.0,1.5,14.6,415.0,346.5,272.2
2018,4,25,9,15,313.0,285.0,1.55,15.0,508.0,417.04,326.8
2018,4,25,9,30,455.0,268.0,1.6,15.4,601.0,503.09,392.73
2018,4,25,9,45,591.0,230.0,1.6,15.8,683.5,580.91,451.67
2018,4,25,10,0,727.0,192.0,1.6,16.2,766.0,668.76,516.8
2018,4,25,10,15,808.0,163.0,1.65,16.45,822.0,735.36,565.48
2018,4,25,10,30,889.0,134.0,1.7,16.7,878.0,803.34,612.91
2018,4,25,10,45,901.0,131.5,1.8,16.95,902.0,847.36,642.15
2018,4,25,11,0,913.0,129.0,1.9,17.2,926.0,889.47,670.1
2018,4,25,11,15,915.5,129.5,1.95,17.3,939.5,924.11,692.73
2018,4,25,11,30,918.0,130.0,2.0,17.4,953.0,955.84,713.43
2018,4,25,11,45,918.0,130.5,2.05,17.55,958.5,982.24,730.45
2018,4,25,12,0,918.0,131.0,2.1,17.7,964.0,1005.37,745.39
2018,4,25,12,15,918.0,130.5,2.15,17.7,962.0,1024.12,757.99
2018,4,25,12,30,918.0,130.0,2.2,17.7,960.0,1039.4,768.47
2018,4,25,12,45,917.0,128.0,2.25,17.7,950.0,1048.61,775.15
2018,4,25,13,0,916.0,126.0,2.3,17.7,940.0,1054.17,779.66
2018,4,25,13,15,912.0,125.5,2.4,17.6,923.0,1054.61,781.89
2018,4,25,13,30,908.0,125.0,2.5,17.5,906.0,1051.38,781.88
2018,4,25,13,45,901.0,123.5,2.55,17.4,880.5,1040.47,776.38
2018,4,25,14,0,894.0,122.0,2.6,17.3,855.0,1026.02,768.7
2018,4,25,14,15,885.0,120.5,2.65,17.1,823.0,1006.18,757.79
2018,4,25,14,30,876.0,119.0,2.7,16.9,791.0,983.1,744.74
2018,4,25,14,45,864.0,117.0,2.75,16.75,753.0,961.67,732.66
2018,4,25,15,0,852.0,115.0,2.8,16.6,715.0,929.09,712.85
2018,4,25,15,15,837.0,111.5,2.8,16.6,671.5,889.5,687.27
2018,4,25,15,30,822.0,108.0,2.8,16.6,628.0,847.69,659.94
2018,4,25,15,45,801.0,105.5,2.9,16.05,580.5,800.1,630.06
2018,4,25,16,0,780.0,103.0,3.0,15.5,533.0,751.24,598.52
2018,4,25,16,15,751.5,99.5,3.0,15.15,482.0,697.76,561.8
2018,4,25,16,30,723.0,96.0,3.0,14.8,431.0,641.34,521.73
2018,4,25,16,45,685.0,91.0,3.05,14.45,378.5,577.27,473.31
2018,4,25,17,0,647.0,86.0,3.1,14.1,326.0,514.9,424.55
2018,4,25,17,15,588.0,80.5,3.05,13.6,273.0,442.15,365.61
2018,4,25,17,30,529.0,75.0,3.0,13.1,220.0,373.96,308.41
2018,4,25,17,45,403.5,67.0,2.95,12.6,164.0,275.08,224.58
2018,4,25,18,0,278.0,59.0,2.9,12.1,108.0,193.42,154.0
2018,4,25,18,15,167.0,42.5,2.8,11.75,69.0,113.78,85.27
2018,4,25,18,30,56.0,26.0,2.7,11.4,30.0,47.64,24.69
2018,4,25,18,45,30.5,13.5,2.65,11.0,15.5,19.91,0.0
2018,4,25,19,0,5.0,1.0,2.6,10.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,2.6,10.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.5,8.0,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.6,8.3,4.0,3.81,0.0
2018,4,26,5,45,3.5,9.5,2.75,8.6,9.5,8.92,0.0
2018,4,26,6,0,0.0,15.0,2.9,8.9,15.0,13.9,6.46
2018,4,26,6,15,0.0,24.5,2.95,9.25,24.5,22.72,14.76
2018,4,26,6,30,0.0,34.0,3.0,9.6,34.0,31.56,22.99
2018,4,26,6,45,0.0,46.0,3.0,10.0,46.0,42.73,33.24
2018,4,26,7,0,0.0,58.0,3.0,10.4,58.0,53.93,43.34
2018,4,26,7,15,0.0,71.0,3.0,10.7,71.0,66.03,51.51
2018,4,26,7,30,0.0,84.0,3.0,11.0,84.0,77.77,61.33
2018,4,26,7,45,0.0,100.0,3.0,11.35,100.0,92.19,73.27
2018,4,26,8,0,0.0,116.0,3.0,11.7,116.0,106.7,85.13
2018,4,26,8,15,3.0,143.0,3.0,12.05,145.0,131.82,105.58
2018,4,26,8,30,6.0,170.0,3.0,12.4,174.0,157.47,126.22
2018,4,26,8,45,10.5,198.0,3.0,12.7,205.0,185.15,148.3
2018,4,26,9,0,15.0,226.0,3.0,13.0,236.0,213.58,170.75
2018,4,26,9,15,16.0,240.0,3.05,13.3,251.0,228.46,182.15
2018,4,26,9,30,17.0,254.0,3.1,13.6,266.0,243.5,193.62
2018,4,26,9,45,20.0,272.5,3.1,13.9,287.5,264.0,209.36
2018,4,26,10,0,23.0,291.0,3.1,14.2,309.0,284.92,225.29
2018,4,26,10,15,59.5,332.5,3.15,14.4,382.0,352.83,278.58
2018,4,26,10,30,96.0,374.0,3.2,14.6,455.0,424.05,333.43
2018,4,26,10,45,331.5,328.0,3.3,14.8,617.0,581.95,458.29
2018,4,26,11,0,567.0,282.0,3.4,15.0,779.0,755.17,589.61
2018,4,26,11,15,732.5,208.5,3.45,15.1,860.5,851.74,661.28
2018,4,26,11,30,898.0,135.0,3.5,15.2,942.0,943.54,724.61
2018,4,26,11,45,910.0,129.5,3.55,15.3,952.0,974.59,745.1
2018,4,26,12,0,922.0,124.0,3.6,15.4,962.0,1002.83,764.15
2018,4,26,12,15,922.0,123.5,3.65,15.4,960.5,1021.52,777.03
2018,4,26,12,30,922.0,123.0,3.7,15.4,959.0,1036.73,787.71
2018,4,26,12,45,920.5,122.5,3.75,15.4,950.0,1046.89,795.11
2018,4,26,13,0,919.0,122.0,3.8,15.4,941.0,1053.43,800.22
2018,4,26,13,15,880.5,138.5,3.85,15.35,911.0,1036.88,789.95
2018,4,26,13,30,842.0,155.0,3.9,15.3,881.0,1026.67,784.27
2018,4,26,13,45,779.5,178.5,3.95,15.25,836.0,987.21,758.43
2018,4,26,14,0,717.0,202.0,4.0,15.2,791.0,952.42,735.88
2018,4,26,14,15,802.0,158.0,4.0,15.1,794.0,974.83,753.16
2018,4,26,14,30,887.0,114.0,4.0,15.0,797.0,988.41,763.98
2018,4,26,14,45,876.0,112.5,4.0,14.85,759.5,960.09,745.86
2018,4,26,15,0,865.0,111.0,4.0,14.7,722.0,936.64,731.47
2018,4,26,15,15,850.5,108.0,4.0,14.7,678.5,897.7,705.56
2018,4,26,15,30,836.0,105.0,4.0,14.7,635.0,856.49,677.89
2018,4,26,15,45,817.5,102.0,4.0,14.35,588.0,809.94,646.86
2018,4,26,16,0,799.0,99.0,4.0,14.0,541.0,761.93,614.25
2018,4,26,16,15,774.5,95.5,3.95,13.7,491.0,707.65,575.98
2018,4,26,16,30,750.0,92.0,3.9,13.4,441.0,655.89,538.9
2018,4,26,16,45,715.5,87.0,3.9,13.15,388.5,592.96,490.46
2018,4,26,17,0,681.0,82.0,3.9,12.9,336.0,531.35,441.47
2018,4,26,17,15,626.5,76.5,3.8,12.5,282.5,459.54,382.54
2018,4,26,17,30,572.0,71.0,3.7,12.1,229.0,391.83,325.05
2018,4,26,17,45,430.5,65.5,3.65,11.7,170.0,288.56,236.87
2018,4,26,18,0,289.0,60.0,3.6,11.3,111.0,198.98,159.3
2018,4,26,18,15,165.5,44.0,3.5,11.0,71.0,115.03,86.85
2018,4,26,18,30,42.0,28.0,3.4,10.7,31.0,46.44,25.58
2018,4,26,18,45,22.5,15.0,3.35,10.35,16.5,19.51,0.0
2018,4,26,19,0,3.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,1.5,1.0,3.3,9.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,5,15,4.0,3.0,1.6,10.65,3.0,0.0,0.0
2018,4,27,5,30,8.0,6.0,1.6,11.1,6.0,5.72,0.0
2018,4,27,5,45,26.5,16.5,1.65,11.5,19.5,14.88,4.07
2018,4,27,6,0,45.0,27.0,1.7,11.9,33.0,23.98,15.13
2018,4,27,6,15,31.0,42.5,1.8,12.25,47.5,38.56,28.63
2018,4,27,6,30,17.0,58.0,1.9,12.6,62.0,51.75,40.75
2018,4,27,6,45,61.5,84.5,2.0,12.95,103.5,72.96,59.82
2018,4,27,7,0,106.0,111.0,2.1,13.3,145.0,88.76,73.78
2018,4,27,7,15,320.5,112.5,2.1,13.55,240.5,98.74,68.66
2018,4,27,7,30,535.0,114.0,2.1,13.8,336.0,147.07,95.29
2018,4,27,7,45,388.0,153.0,2.1,14.05,325.0,187.92,134.94
2018,4,27,8,0,241.0,192.0,2.1,14.3,314.0,215.38,164.41
2018,4,27,8,15,196.0,220.0,2.15,14.55,325.5,246.36,191.91
2018,4,27,8,30,151.0,248.0,2.2,14.8,337.0,268.26,211.05
2018,4,27,8,45,136.5,273.5,2.2,15.0,359.0,295.73,233.26
2018,4,27,9,0,122.0,299.0,2.2,15.2,381.0,321.83,253.74
2018,4,27,9,15,270.0,284.0,2.25,15.35,479.0,394.78,311.01
2018,4,27,9,30,418.0,269.0,2.3,15.5,577.0,484.08,380.61
2018,4,27,9,45,516.5,252.5,2.3,15.65,651.0,555.77,435.71
2018,4,27,10,0,615.0,236.0,2.3,15.8,725.0,636.02,496.28
2018,4,27,10,15,722.5,199.5,2.35,15.9,793.5,710.75,552.6
2018,4,27,10,30,830.0,163.0,2.4,16.0,862.0,790.86,611.56
2018,4,27,10,45,815.5,173.5,2.4,16.1,874.5,824.74,633.74
2018,4,27,11,0,801.0,184.0,2.4,16.2,887.0,855.14,653.77
2018,4,27,11,15,764.5,202.5,2.45,16.25,882.0,874.12,666.42
2018,4,27,11,30,728.0,221.0,2.5,16.3,877.0,886.18,674.48
2018,4,27,11,45,799.0,190.0,2.5,16.35,914.5,939.32,710.25
2018,4,27,12,0,870.0,159.0,2.5,16.4,952.0,996.57,747.94
2018,4,27,12,15,864.0,162.5,2.6,16.4,949.0,1013.43,759.59
2018,4,27,12,30,858.0,166.0,2.7,16.4,946.0,1026.8,769.44
2018,4,27,12,45,764.5,208.0,2.75,16.4,897.5,995.45,749.09
2018,4,27,13,0,671.0,250.0,2.8,16.4,849.0,954.22,722.37
2018,4,27,13,15,461.5,331.0,2.85,16.35,739.5,830.34,632.62
2018,4,27,13,30,252.0,412.0,2.9,16.3,630.0,697.05,533.56
2018,4,27,13,45,381.5,351.0,2.95,16.25,670.5,762.69,586.94
2018,4,27,14,0,511.0,290.0,3.0,16.2,711.0,837.71,644.54
2018,4,27,14,15,530.0,274.0,3.05,16.05,696.5,834.76,644.11
2018,4,27,14,30,549.0,258.0,3.1,15.9,682.0,828.8,642.26
2018,4,27,14,45,641.5,213.0,3.15,15.8,685.0,862.46,670.41
2018,4,27,15,0,734.0,168.0,3.2,15.7,688.0,884.7,687.84
2018,4,27,15,15,740.0,156.0,3.2,15.7,653.5,857.53,669.95
2018,4,27,15,30,746.0,144.0,3.2,15.7,619.0,827.14,650.1
2018,4,27,15,45,673.5,150.5,3.25,15.35,555.0,749.26,596.47
2018,4,27,16,0,601.0,157.0,3.3,15.0,491.0,673.61,542.21
2018,4,27,16,15,604.5,141.5,3.3,14.75,451.0,634.91,515.12
2018,4,27,16,30,608.0,126.0,3.3,14.5,411.0,593.94,485.28
2018,4,27,16,45,598.5,115.0,3.25,14.2,368.0,547.09,449.62
2018,4,27,17,0,589.0,104.0,3.2,13.9,325.0,499.49,412.19
2018,4,27,17,15,537.5,95.0,3.1,13.55,273.5,429.65,355.33
2018,4,27,17,30,486.0,86.0,3.0,13.2,222.0,361.32,298.05
2018,4,27,17,45,412.5,74.5,2.9,12.85,173.0,288.22,235.22
2018,4,27,18,0,339.0,63.0,2.8,12.5,124.0,222.71,177.48
2018,4,27,18,15,235.0,48.0,2.7,12.2,84.0,150.58,114.33
2018,4,27,18,30,131.0,33.0,2.6,11.9,44.0,84.3,51.3
2018,4,27,18,45,68.5,18.0,2.45,11.6,23.5,33.07,0.0
2018,4,27,19,0,6.0,3.0,2.3,11.3,3.0,0.0,0.0
2018,4,27,19,15,3.0,1.5,2.3,11.25,1.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,28,5,15,29.5,7.0,1.9,10.85,8.0,0.0,0.0
2018,4,28,5,30,59.0,14.0,2.0,11.2,16.0,13.34,0.0
2018,4,28,5,45,146.5,29.0,2.1,11.55,45.0,22.85,10.38
2018,4,28,6,0,234.0,44.0,2.2,11.9,74.0,34.04,23.91
2018,4,28,6,15,244.5,57.5,2.3,12.2,101.0,43.44,32.99
2018,4,28,6,30,255.0,71.0,2.4,12.5,128.0,52.37,41.34
2018,4,28,6,45,422.5,76.5,2.55,12.8,200.5,55.25,44.07
2018,4,28,7,0,590.0,82.0,2.7,13.1,273.0,57.09,45.68
2018,4,28,7,15,377.5,98.5,2.8,13.3,228.5,92.24,61.18
2018,4,28,7,30,165.0,115.0,2.9,13.5,184.0,111.65,81.95
2018,4,28,7,45,106.5,158.5,2.95,13.7,205.0,152.66,118.36
2018,4,28,8,0,48.0,202.0,3.0,13.9,226.0,186.04,148.04
2018,4,28,8,15,36.5,188.5,3.0,14.1,208.0,177.59,141.24
2018,4,28,8,30,25.0,175.0,3.0,14.3,190.0,166.24,132.03
2018,4,28,8,45,13.0,137.0,3.05,14.45,145.0,132.01,104.0
2018,4,28,9,0,1.0,99.0,3.1,14.6,100.0,92.73,71.58
2018,4,28,9,15,6.0,160.0,3.15,14.75,164.5,151.28,119.27
2018,4,28,9,30,11.0,221.0,3.2,14.9,229.0,210.31,166.39
2018,4,28,9,45,84.5,295.0,3.25,15.05,362.0,324.18,256.96
2018,4,28,10,0,158.0,369.0,3.3,15.2,495.0,447.88,352.61
2018,4,28,10,15,170.5,371.0,3.35,15.3,511.5,469.72,368.85
2018,4,28,10,30,183.0,373.0,3.4,15.4,528.0,492.07,385.85
2018,4,28,10,45,118.0,354.0,3.45,15.5,455.0,433.2,339.65
2018,4,28,11,0,53.0,335.0,3.5,15.6,382.0,363.32,284.49
2018,4,28,11,15,105.0,350.5,3.5,15.65,445.0,433.23,339.6
2018,4,28,11,30,157.0,366.0,3.5,15.7,508.0,501.31,392.07
2018,4,28,11,45,131.5,385.0,3.55,15.8,504.5,503.89,392.57
2018,4,28,12,0,106.0,404.0,3.6,15.9,501.0,505.07,392.29
2018,4,28,12,15,105.0,404.0,3.65,15.85,500.0,509.44,395.74
2018,4,28,12,30,104.0,404.0,3.7,15.8,499.0,513.24,398.79
2018,4,28,12,45,69.0,367.5,3.75,15.75,430.0,433.59,338.3
2018,4,28,13,0,34.0,331.0,3.8,15.7,361.0,363.17,283.95
2018,4,28,13,15,27.0,311.0,3.8,15.6,334.5,337.0,264.11
2018,4,28,13,30,20.0,291.0,3.8,15.5,308.0,299.51,235.21
2018,4,28,13,45,139.0,314.5,3.85,15.35,429.5,467.91,370.19
2018,4,28,14,0,258.0,338.0,3.9,15.2,551.0,625.16,491.7
2018,4,28,14,15,549.0,236.5,3.9,15.05,668.0,817.29,641.39
2018,4,28,14,30,840.0,135.0,3.9,14.9,785.0,975.14,755.45
2018,4,28,14,45,848.0,125.0,3.9,14.7,754.5,956.05,742.73
2018,4,28,15,0,856.0,115.0,3.9,14.5,724.0,933.2,728.82
2018,4,28,15,15,841.5,112.5,3.9,14.5,681.0,895.07,703.47
2018,4,28,15,30,827.0,110.0,3.9,14.5,638.0,854.71,676.4
2018,4,28,15,45,806.5,107.0,3.85,14.15,590.5,806.8,644.14
2018,4,28,16,0,786.0,104.0,3.8,13.8,543.0,757.59,610.45
2018,4,28,16,15,758.5,101.0,3.75,13.6,492.5,702.1,571.09
2018,4,28,16,30,731.0,98.0,3.7,13.4,442.0,649.78,533.16
2018,4,28,16,45,694.5,93.0,3.65,13.2,389.5,586.35,484.13
2018,4,28,17,0,658.0,88.0,3.6,13.0,337.0,524.46,434.88
2018,4,28,17,15,608.0,81.5,3.5,12.75,284.5,455.11,378.01
2018,4,28,17,30,558.0,75.0,3.4,12.5,232.0,389.44,322.34
2018,4,28,17,45,460.5,67.5,3.3,12.25,179.0,304.82,249.61
2018,4,28,18,0,363.0,60.0,3.2,12.0,126.0,228.82,182.96
2018,4,28,18,15,228.5,45.5,3.1,11.8,82.5,145.1,110.5
2018,4,28,18,30,94.0,31.0,3.0,11.6,39.0,70.69,43.91
2018,4,28,18,45,50.0,17.0,2.85,11.4,21.0,27.86,0.0
2018,4,28,19,0,6.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.65,11.05,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,15,37.0,8.0,2.35,10.25,9.5,0.0,0.0
2018,4,29,5,30,74.0,16.0,2.5,10.5,19.0,15.25,0.0
2018,4,29,5,45,181.5,31.0,2.6,10.8,51.5,24.45,12.44
2018,4,29,6,0,289.0,46.0,2.7,11.1,84.0,35.63,25.47
2018,4,29,6,15,342.0,58.5,2.8,11.35,122.5,44.28,33.89
2018,4,29,6,30,395.0,71.0,2.9,11.6,161.0,52.55,41.67
2018,4,29,6,45,339.0,93.5,3.0,11.9,184.5,67.66,55.35
2018,4,29,7,0,283.0,116.0,3.1,12.2,208.0,87.33,72.85
2018,4,29,7,15,298.5,136.5,3.1,12.5,248.5,122.24,88.98
2018,4,29,7,30,314.0,157.0,3.1,12.8,289.0,161.32,117.12
2018,4,29,7,45,464.5,146.0,3.15,13.1,369.5,197.71,140.56
2018,4,29,8,0,615.0,135.0,3.2,13.4,450.0,255.57,185.02
2018,4,29,8,15,645.5,139.0,3.2,13.7,498.5,307.12,230.31
2018,4,29,8,30,676.0,143.0,3.2,14.0,547.0,361.77,277.97
2018,4,29,8,45,728.5,138.0,3.25,14.25,603.0,420.41,327.98
2018,4,29,9,0,781.0,133.0,3.3,14.5,659.0,486.43,382.84
2018,4,29,9,15,792.5,136.5,3.3,14.7,698.0,539.91,426.9
2018,4,29,9,30,804.0,140.0,3.3,14.9,737.0,593.17,469.53
2018,4,29,9,45,711.5,186.0,3.3,15.05,732.5,619.09,489.18
2018,4,29,10,0,619.0,232.0,3.3,15.2,728.0,636.39,501.26
2018,4,29,10,15,542.5,274.0,3.3,15.35,719.5,651.39,511.03
2018,4,29,10,30,466.0,316.0,3.3,15.5,711.0,659.5,515.11
2018,4,29,10,45,485.0,304.0,3.3,15.6,724.0,686.62,535.53
2018,4,29,11,0,504.0,292.0,3.3,15.7,737.0,713.29,555.32
2018,4,29,11,15,653.5,236.5,3.35,15.75,822.5,811.87,629.86
2018,4,29,11,30,803.0,181.0,3.4,15.8,908.0,911.27,700.01
2018,4,29,11,45,854.5,155.5,3.4,15.85,934.0,957.42,730.74
2018,4,29,12,0,906.0,130.0,3.4,15.9,960.0,995.27,755.99
2018,4,29,12,15,909.0,127.5,3.4,15.95,959.0,1014.45,768.53
2018,4,29,12,30,912.0,125.0,3.4,16.0,958.0,1030.26,779.03
2018,4,29,12,45,915.0,121.5,3.45,16.05,950.0,1041.57,787.03
2018,4,29,13,0,918.0,118.0,3.5,16.1,942.0,1049.3,792.78
2018,4,29,13,15,878.0,133.0,3.5,16.1,909.0,1029.49,779.85
2018,4,29,13,30,838.0,148.0,3.5,16.1,876.0,1015.75,771.35
2018,4,29,13,45,870.5,130.0,3.55,16.15,868.0,1017.82,773.9
2018,4,29,14,0,903.0,112.0,3.6,16.2,860.0,1025.01,779.95
2018,4,29,14,15,896.0,110.0,3.65,16.15,829.0,1006.28,768.7
2018,4,29,14,30,889.0,108.0,3.7,16.1,798.0,984.24,755.41
2018,4,29,14,45,879.0,106.0,3.75,16.05,761.0,956.18,737.96
2018,4,29,15,0,869.0,104.0,3.8,16.0,724.0,925.24,718.43
2018,4,29,15,15,850.5,103.0,3.8,16.0,679.5,885.14,691.86
2018,4,29,15,30,832.0,102.0,3.8,16.0,635.0,849.97,668.67
2018,4,29,15,45,809.5,100.0,3.85,15.7,587.0,801.42,636.42
2018,4,29,16,0,787.0,98.0,3.9,15.4,539.0,751.72,602.81
2018,4,29,16,15,768.0,93.0,3.9,15.2,490.5,700.41,566.9
2018,4,29,16,30,749.0,88.0,3.9,15.0,442.0,648.33,529.69
2018,4,29,16,45,723.5,81.5,3.9,14.8,391.5,589.76,485.21
2018,4,29,17,0,698.0,75.0,3.9,14.6,341.0,534.03,441.08
2018,4,29,17,15,653.0,70.0,3.85,14.2,289.5,467.49,386.89
2018,4,29,17,30,608.0,65.0,3.8,13.8,238.0,404.1,333.37
2018,4,29,17,45,525.0,58.5,3.7,13.45,186.0,324.98,265.22
2018,4,29,18,0,442.0,52.0,3.6,13.1,134.0,253.92,202.36
2018,4,29,18,15,352.5,42.0,3.5,12.75,94.5,185.42,141.07
2018,4,29,18,30,263.0,32.0,3.4,12.4,55.0,126.8,82.29
2018,4,29,18,45,146.0,18.5,3.3,12.05,30.0,51.78,0.0
2018,4,29,19,0,29.0,5.0,3.2,11.7,5.0,4.77,0.0
2018,4,29,19,15,14.5,2.5,3.1,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,15,28.0,7.5,2.8,9.4,8.5,0.0,0.0
2018,4,30,5,30,56.0,15.0,2.9,9.7,17.0,14.3,0.0
2018,4,30,5,45,126.5,30.5,3.05,10.0,44.5,25.08,13.65
2018,4,30,6,0,197.0,46.0,3.2,10.3,72.0,35.41,25.45
2018,4,30,6,15,242.5,61.0,3.15,10.65,107.5,45.97,35.53
2018,4,30,6,30,288.0,76.0,3.1,11.0,143.0,56.04,44.92
2018,4,30,6,45,268.5,98.5,3.05,11.35,173.0,75.52,62.52
2018,4,30,7,0,249.0,121.0,3.0,11.7,203.0,90.6,75.88
2018,4,30,7,15,260.5,142.5,2.9,12.05,241.5,125.01,92.47
2018,4,30,7,30,272.0,164.0,2.8,12.4,280.0,162.2,119.76
2018,4,30,7,45,281.5,185.5,2.7,12.8,318.5,200.76,150.87
2018,4,30,8,0,291.0,207.0,2.6,13.2,357.0,240.7,184.16
2018,4,30,8,15,294.5,224.5,2.55,13.5,389.0,276.95,214.9
2018,4,30,8,30,298.0,242.0,2.5,13.8,421.0,313.58,245.57
2018,4,30,8,45,387.5,240.0,2.45,14.15,491.0,369.82,290.28
2018,4,30,9,0,477.0,238.0,2.4,14.5,561.0,433.73,340.89
2018,4,30,9,15,615.5,201.0,2.4,14.7,643.5,503.98,396.67
2018,4,30,9,30,754.0,164.0,2.4,14.9,726.0,585.69,460.63
2018,4,30,9,45,794.0,155.0,2.45,15.15,771.0,644.13,505.47
2018,4,30,10,0,834.0,146.0,2.5,15.4,816.0,702.8,549.66
2018,4,30,10,15,839.0,149.5,2.5,15.55,843.0,749.53,583.67
2018,4,30,10,30,844.0,153.0,2.5,15.7,870.0,794.49,614.9
2018,4,30,10,45,869.0,145.0,2.55,15.85,899.0,838.78,644.99
2018,4,30,11,0,894.0,137.0,2.6,16.0,928.0,885.28,676.33
2018,4,30,11,15,897.0,137.5,2.6,16.05,941.5,919.42,698.74
2018,4,30,11,30,900.0,138.0,2.6,16.1,955.0,950.77,719.25
2018,4,30,11,45,901.5,138.0,2.6,16.15,961.0,977.32,736.49
2018,4,30,12,0,903.0,138.0,2.6,16.2,967.0,1000.75,751.65
2018,4,30,12,15,902.5,137.5,2.65,16.2,965.0,1018.51,763.76
2018,4,30,12,30,902.0,137.0,2.7,16.2,963.0,1032.87,773.75
2018,4,30,12,45,899.5,136.5,2.8,16.25,953.0,1041.76,780.62
2018,4,30,13,0,897.0,136.0,2.9,16.3,943.0,1047.11,785.3
2018,4,30,13,15,892.5,135.5,3.0,16.25,925.5,1046.87,786.72
2018,4,30,13,30,888.0,135.0,3.1,16.2,908.0,1043.06,785.9
2018,4,30,13,45,880.5,133.5,3.2,16.2,882.5,1031.68,779.97
2018,4,30,14,0,873.0,132.0,3.3,16.2,857.0,1016.86,771.84
2018,4,30,14,15,864.5,130.5,3.4,16.1,826.0,997.74,761.11
2018,4,30,14,30,856.0,129.0,3.5,16.0,795.0,984.1,754.17
2018,4,30,14,45,844.0,127.0,3.6,15.95,757.5,954.7,736.12
2018,4,30,15,0,832.0,125.0,3.7,15.9,720.0,922.56,716.12
2018,4,30,15,15,817.0,121.5,3.7,15.9,677.0,883.51,690.32
2018,4,30,15,30,802.0,118.0,3.7,15.9,634.0,842.32,662.8
2018,4,30,15,45,782.0,114.5,3.9,15.7,587.0,795.1,631.97
2018,4,30,16,0,762.0,111.0,4.1,15.5,540.0,746.6,599.48
2018,4,30,16,15,736.5,106.5,4.15,15.25,490.0,695.29,563.69
2018,4,30,16,30,711.0,102.0,4.2,15.0,440.0,640.48,523.97
2018,4,30,16,45,676.5,96.5,4.3,14.75,388.5,578.7,476.86
2018,4,30,17,0,642.0,91.0,4.4,14.5,337.0,518.32,429.25
2018,4,30,17,15,593.5,84.5,4.35,14.05,285.5,450.6,373.96
2018,4,30,17,30,545.0,78.0,4.3,13.6,234.0,386.4,319.76
2018,4,30,17,45,474.5,69.0,4.25,13.2,185.0,313.26,256.56
2018,4,30,18,0,404.0,60.0,4.2,12.8,136.0,245.49,196.48
2018,4,30,18,15,302.5,48.0,4.1,12.4,95.0,173.81,133.07
2018,4,30,18,30,201.0,36.0,4.0,12.0,54.0,114.15,76.05
2018,4,30,18,45,109.5,20.5,3.95,11.55,29.5,45.24,0.0
2018,4,30,19,0,18.0,5.0,3.9,11.1,5.0,8.01,0.0
2018,4,30,19,15,9.0,2.5,3.85,10.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,33.0,8.5,2.5,8.35,10.0,8.1,0.0
2018,5,1,5,30,66.0,17.0,2.6,8.9,20.0,16.2,0.0
2018,5,1,5,45,155.5,32.5,2.7,9.4,51.0,25.5,14.58
2018,5,1,6,0,245.0,48.0,2.8,9.9,82.0,36.99,26.96
2018,5,1,6,15,367.0,58.0,2.85,10.35,132.5,43.73,33.61
2018,5,1,6,30,489.0,68.0,2.9,10.8,183.0,50.85,40.32
2018,5,1,6,45,549.0,75.5,2.9,11.25,234.5,54.13,43.36
2018,5,1,7,0,609.0,83.0,2.9,11.7,286.0,57.27,46.1
2018,5,1,7,15,650.5,89.0,2.95,12.25,338.5,103.39,60.65
2018,5,1,7,30,692.0,95.0,3.0,12.8,391.0,155.01,95.08
2018,5,1,7,45,722.0,99.5,3.05,13.35,442.5,208.25,138.38
2018,5,1,8,0,752.0,104.0,3.1,13.9,494.0,264.81,187.65
2018,5,1,8,15,775.0,107.5,3.05,14.3,543.0,325.12,241.05
2018,5,1,8,30,798.0,111.0,3.0,14.7,592.0,383.4,292.28
2018,5,1,8,45,815.5,114.0,3.0,15.15,637.5,440.69,341.65
2018,5,1,9,0,833.0,117.0,3.0,15.6,683.0,498.84,390.19
2018,5,1,9,15,849.0,118.0,2.95,15.9,724.5,554.95,435.78
2018,5,1,9,30,865.0,119.0,2.9,16.2,766.0,611.15,479.95
2018,5,1,9,45,879.0,119.0,2.9,16.55,802.0,665.34,521.34
2018,5,1,10,0,893.0,119.0,2.9,16.9,838.0,717.78,560.3
2018,5,1,10,15,900.0,120.5,2.85,17.1,866.5,765.58,594.23
2018,5,1,10,30,907.0,122.0,2.8,17.3,895.0,811.56,624.95
2018,5,1,10,45,911.0,124.0,2.75,17.55,916.5,853.57,652.35
2018,5,1,11,0,915.0,126.0,2.7,17.8,938.0,893.14,677.72
2018,5,1,11,15,917.5,127.0,2.7,17.95,951.5,927.84,700.16
2018,5,1,11,30,920.0,128.0,2.7,18.1,965.0,959.66,720.56
2018,5,1,11,45,920.0,128.5,2.65,18.25,970.5,985.68,736.55
2018,5,1,12,0,920.0,129.0,2.6,18.4,976.0,1008.44,750.37
2018,5,1,12,15,922.0,127.0,2.7,18.45,974.5,1027.3,763.43
2018,5,1,12,30,924.0,125.0,2.8,18.5,973.0,1042.73,774.38
2018,5,1,12,45,926.0,122.5,2.85,18.55,964.5,1054.13,782.32
2018,5,1,13,0,928.0,120.0,2.9,18.6,956.0,1061.92,788.05
2018,5,1,13,15,923.5,119.5,3.0,18.6,938.5,1061.6,789.25
2018,5,1,13,30,919.0,119.0,3.1,18.6,921.0,1057.59,788.2
2018,5,1,13,45,853.0,148.0,3.2,18.55,876.5,1029.07,771.11
2018,5,1,14,0,787.0,177.0,3.3,18.5,832.0,988.8,746.17
2018,5,1,14,15,761.0,180.5,3.35,18.35,794.5,965.15,732.28
2018,5,1,14,30,735.0,184.0,3.4,18.2,757.0,933.09,712.39
2018,5,1,14,45,789.0,151.5,3.5,18.1,740.5,929.58,712.46
2018,5,1,15,0,843.0,119.0,3.6,18.0,724.0,926.03,712.39
2018,5,1,15,15,841.5,112.0,3.6,18.0,685.5,894.8,692.15
2018,5,1,15,30,840.0,105.0,3.6,18.0,647.0,860.56,669.88
2018,5,1,15,45,816.5,102.5,3.8,17.5,597.5,810.34,638.11
2018,5,1,16,0,793.0,100.0,4.0,17.0,548.0,759.03,604.75
2018,5,1,16,15,765.0,96.0,4.05,16.6,496.0,701.86,565.31
2018,5,1,16,30,737.0,92.0,4.1,16.2,444.0,644.65,524.9
2018,5,1,16,45,707.5,88.0,4.15,15.8,394.5,589.57,483.36
2018,5,1,17,0,678.0,84.0,4.2,15.4,345.0,532.69,438.9
2018,5,1,17,15,631.0,78.0,4.1,14.9,293.0,464.73,383.8
2018,5,1,17,30,584.0,72.0,4.0,14.4,241.0,400.14,329.64
2018,5,1,17,45,494.5,65.0,3.95,13.85,188.0,318.49,260.0
2018,5,1,18,0,405.0,58.0,3.9,13.3,135.0,245.51,196.15
2018,5,1,18,15,302.5,46.0,3.75,12.85,94.0,171.29,131.0
2018,5,1,18,30,200.0,34.0,3.6,12.4,53.0,111.08,74.83
2018,5,1,18,45,111.5,20.0,3.5,11.95,29.5,54.47,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.5,6.0,9.88,0.0
2018,5,1,19,15,11.5,3.0,3.3,11.35,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,42.0,9.0,1.05,9.95,11.0,8.58,0.0
2018,5,2,5,30,84.0,18.0,1.1,10.4,22.0,14.3,0.0
2018,5,2,5,45,88.5,30.0,1.2,10.85,38.5,24.72,14.31
2018,5,2,6,0,93.0,42.0,1.3,11.3,55.0,34.14,24.41
2018,5,2,6,15,55.5,62.5,1.3,11.65,71.0,52.1,40.95
2018,5,2,6,30,18.0,83.0,1.3,12.0,87.0,73.01,59.92
2018,5,2,6,45,34.0,105.0,1.3,12.4,115.5,87.8,73.13
2018,5,2,7,0,50.0,127.0,1.3,12.8,144.0,104.75,87.94
2018,5,2,7,15,81.0,152.0,1.25,13.15,184.5,131.48,103.08
2018,5,2,7,30,112.0,177.0,1.2,13.5,225.0,157.88,122.19
2018,5,2,7,45,206.0,191.5,1.15,13.85,293.5,197.18,149.84
2018,5,2,8,0,300.0,206.0,1.1,14.2,362.0,243.28,184.16
2018,5,2,8,15,357.0,214.5,1.1,14.55,418.0,288.93,220.4
2018,5,2,8,30,414.0,223.0,1.1,14.9,474.0,338.09,259.67
2018,5,2,8,45,571.5,188.5,1.05,15.3,562.5,402.01,309.19
2018,5,2,9,0,729.0,154.0,1.0,15.7,651.0,481.25,370.36
2018,5,2,9,15,793.0,138.0,1.0,16.0,708.0,544.77,419.42
2018,5,2,9,30,857.0,122.0,1.0,16.3,765.0,610.35,468.91
2018,5,2,9,45,867.0,123.5,1.0,16.65,799.5,662.86,507.1
2018,5,2,10,0,877.0,125.0,1.0,17.0,834.0,713.38,542.81
2018,5,2,10,15,884.0,127.0,1.1,17.25,862.0,760.9,576.42
2018,5,2,10,30,891.0,129.0,1.2,17.5,890.0,806.65,606.97
2018,5,2,10,45,896.0,129.5,1.25,17.75,911.0,847.42,633.26
2018,5,2,11,0,901.0,130.0,1.3,18.0,932.0,885.84,657.82
2018,5,2,11,15,903.5,131.0,1.35,18.15,945.5,920.04,679.72
2018,5,2,11,30,906.0,132.0,1.4,18.3,959.0,951.41,699.74
2018,5,2,11,45,907.0,133.0,1.45,18.45,965.0,978.45,716.94
2018,5,2,12,0,908.0,134.0,1.5,18.6,971.0,1002.34,732.19
2018,5,2,12,15,911.0,131.5,1.6,18.65,970.0,1021.45,745.51
2018,5,2,12,30,914.0,129.0,1.7,18.7,969.0,1037.21,756.83
2018,5,2,12,45,916.5,125.0,1.75,18.75,960.0,1047.48,764.04
2018,5,2,13,0,919.0,121.0,1.8,18.8,951.0,1054.15,769.14
2018,5,2,13,15,915.5,119.5,1.85,18.8,933.5,1053.73,770.03
2018,5,2,13,30,912.0,118.0,1.9,18.8,916.0,1049.65,768.77
2018,5,2,13,45,906.5,116.5,2.0,18.75,891.5,1039.94,764.87
2018,5,2,14,0,901.0,115.0,2.1,18.7,867.0,1026.69,758.74
2018,5,2,14,15,892.5,114.5,2.15,18.6,836.0,1008.14,748.72
2018,5,2,14,30,884.0,114.0,2.2,18.5,805.0,986.36,736.62
2018,5,2,14,45,873.5,111.5,2.25,18.4,767.5,957.41,719.71
2018,5,2,15,0,863.0,109.0,2.3,18.3,730.0,925.62,700.81
2018,5,2,15,15,849.0,106.5,2.3,18.3,687.5,895.3,682.03
2018,5,2,15,30,835.0,104.0,2.3,18.3,645.0,855.18,656.34
2018,5,2,15,45,816.0,101.0,2.45,17.85,597.5,808.31,627.89
2018,5,2,16,0,797.0,98.0,2.6,17.4,550.0,760.05,597.64
2018,5,2,16,15,772.0,94.0,2.65,17.1,499.5,705.02,560.63
2018,5,2,16,30,747.0,90.0,2.7,16.8,449.0,649.7,522.49
2018,5,2,16,45,714.5,86.0,2.7,16.45,397.5,592.02,479.84
2018,5,2,17,0,682.0,82.0,2.7,16.1,346.0,533.0,434.42
2018,5,2,17,15,637.5,76.0,2.65,15.65,294.5,466.31,381.35
2018,5,2,17,30,593.0,70.0,2.6,15.2,243.0,402.75,328.87
2018,5,2,17,45,527.5,62.5,2.5,14.7,193.5,331.25,268.17
2018,5,2,18,0,462.0,55.0,2.4,14.2,144.0,265.91,210.86
2018,5,2,18,15,345.0,44.5,2.3,13.75,100.0,185.9,141.53
2018,5,2,18,30,228.0,34.0,2.2,13.3,56.0,119.1,80.9
2018,5,2,18,45,128.5,20.5,2.05,12.85,31.5,59.43,0.0
2018,5,2,19,0,29.0,7.0,1.9,12.4,7.0,11.94,0.0
2018,5,2,19,15,14.5,3.5,1.95,12.2,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.5,2.15,9.85,2.5,2.38,0.0
2018,5,3,5,30,6.0,5.0,2.3,10.2,5.0,4.74,0.0
2018,5,3,5,45,34.0,11.5,2.4,10.5,16.0,9.85,2.44
2018,5,3,6,0,62.0,18.0,2.5,10.8,27.0,15.18,7.77
2018,5,3,6,15,67.5,21.5,2.5,11.15,35.0,17.9,10.45
2018,5,3,6,30,73.0,25.0,2.5,11.5,43.0,20.52,12.93
2018,5,3,6,45,36.5,31.0,2.5,11.8,40.0,27.65,19.42
2018,5,3,7,0,0.0,37.0,2.5,12.1,37.0,34.35,25.43
2018,5,3,7,15,0.0,49.0,2.5,12.4,49.0,45.53,33.59
2018,5,3,7,30,0.0,61.0,2.5,12.7,61.0,56.73,42.98
2018,5,3,7,45,0.0,77.0,2.5,13.0,77.0,71.68,55.42
2018,5,3,8,0,0.0,93.0,2.5,13.3,93.0,86.45,67.54
2018,5,3,8,15,12.5,111.5,2.5,13.55,119.0,107.05,84.06
2018,5,3,8,30,25.0,130.0,2.5,13.8,145.0,127.6,100.58
2018,5,3,8,45,26.5,152.0,2.5,14.05,169.0,149.76,118.5
2018,5,3,9,0,28.0,174.0,2.5,14.3,193.0,172.29,136.5
2018,5,3,9,15,19.0,198.0,2.5,14.6,211.5,191.43,151.44
2018,5,3,9,30,10.0,222.0,2.5,14.9,230.0,210.71,166.22
2018,5,3,9,45,11.0,232.5,2.55,15.15,241.5,222.08,174.79
2018,5,3,10,0,12.0,243.0,2.6,15.4,253.0,233.57,183.45
2018,5,3,10,15,13.5,256.5,2.6,15.65,268.0,248.32,194.61
2018,5,3,10,30,15.0,270.0,2.6,15.9,283.0,263.26,205.87
2018,5,3,10,45,19.5,300.0,2.6,16.2,317.0,296.25,231.04
2018,5,3,11,0,24.0,330.0,2.6,16.5,351.0,333.96,259.49
2018,5,3,11,15,28.5,349.5,2.6,16.65,375.0,359.42,278.52
2018,5,3,11,30,33.0,369.0,2.6,16.8,399.0,385.42,297.88
2018,5,3,11,45,43.5,393.0,2.65,17.0,433.0,421.93,325.2
2018,5,3,12,0,54.0,417.0,2.7,17.2,467.0,459.26,352.87
2018,5,3,12,15,83.5,433.0,2.7,17.25,510.0,507.6,389.29
2018,5,3,12,30,113.0,449.0,2.7,17.3,553.0,567.3,433.42
2018,5,3,12,45,163.5,446.5,2.75,17.35,595.5,619.71,472.92
2018,5,3,13,0,214.0,444.0,2.8,17.4,638.0,672.21,512.15
2018,5,3,13,15,295.5,410.5,2.8,17.4,673.0,734.82,559.31
2018,5,3,13,30,377.0,377.0,2.8,17.4,708.0,784.17,596.77
2018,5,3,13,45,453.5,334.0,2.8,17.4,721.0,827.95,629.99
2018,5,3,14,0,530.0,291.0,2.8,17.4,734.0,857.05,653.18
