Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,510.0,289.0,2.8,17.35,702.5,830.59,635.08
2018,5,3,14,30,490.0,287.0,2.8,17.3,671.0,802.44,616.19
2018,5,3,14,45,483.5,273.5,2.8,17.2,637.5,773.35,597.22
2018,5,3,15,0,477.0,260.0,2.8,17.1,604.0,742.43,576.78
2018,5,3,15,15,418.5,261.5,2.8,17.1,550.5,679.43,531.25
2018,5,3,15,30,360.0,263.0,2.8,17.1,497.0,606.34,477.91
2018,5,3,15,45,269.0,256.5,2.85,16.75,424.0,512.55,407.7
2018,5,3,16,0,178.0,250.0,2.9,16.4,351.0,412.71,330.93
2018,5,3,16,15,217.0,219.5,2.9,16.15,331.5,402.24,325.56
2018,5,3,16,30,256.0,189.0,2.9,15.9,312.0,398.24,324.38
2018,5,3,16,45,297.5,149.5,2.95,15.6,277.0,370.02,304.04
2018,5,3,17,0,339.0,110.0,3.0,15.3,242.0,347.56,287.33
2018,5,3,17,15,169.5,64.0,3.0,14.85,130.0,170.56,140.74
2018,5,3,17,30,0.0,18.0,3.0,14.4,18.0,16.68,8.66
2018,5,3,17,45,0.0,12.5,3.05,13.9,12.5,11.58,4.29
2018,5,3,18,0,0.0,7.0,3.1,13.4,7.0,6.48,0.0
2018,5,3,18,15,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2018,5,3,18,30,0.0,5.0,2.9,12.6,5.0,4.62,0.0
2018,5,3,18,45,5.5,4.0,2.85,12.15,4.0,5.29,0.0
2018,5,3,19,0,11.0,3.0,2.8,11.7,3.0,4.86,0.0
2018,5,3,19,15,5.5,1.5,2.8,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,17.5,7.0,2.05,9.35,8.0,6.67,0.0
2018,5,4,5,30,35.0,14.0,2.2,9.8,16.0,11.87,0.0
2018,5,4,5,45,57.0,28.5,2.4,10.25,35.5,24.86,15.04
2018,5,4,6,0,79.0,43.0,2.6,10.7,55.0,36.89,26.98
2018,5,4,6,15,76.5,57.0,2.5,11.2,72.0,48.26,37.65
2018,5,4,6,30,74.0,71.0,2.4,11.7,89.0,59.36,47.85
2018,5,4,6,45,38.5,88.5,2.3,12.2,98.0,76.5,63.19
2018,5,4,7,0,3.0,106.0,2.2,12.7,107.0,94.16,78.69
2018,5,4,7,15,1.5,113.0,1.95,13.25,113.5,101.71,80.97
2018,5,4,7,30,0.0,120.0,1.7,13.8,120.0,108.77,86.48
2018,5,4,7,45,70.0,146.5,1.5,14.4,183.5,142.01,110.49
2018,5,4,8,0,140.0,173.0,1.3,15.0,247.0,183.29,141.43
2018,5,4,8,15,104.0,186.5,1.2,15.55,244.5,194.1,151.31
2018,5,4,8,30,68.0,200.0,1.1,16.1,242.0,203.41,159.3
2018,5,4,8,45,55.5,209.5,1.05,16.6,245.5,211.91,165.83
2018,5,4,9,0,43.0,219.0,1.0,17.1,249.0,218.93,170.89
2018,5,4,9,15,98.5,254.5,1.1,17.55,327.5,282.4,220.09
2018,5,4,9,30,154.0,290.0,1.2,18.0,406.0,353.63,274.27
2018,5,4,9,45,221.0,317.0,1.3,18.45,492.0,430.21,331.67
2018,5,4,10,0,288.0,344.0,1.4,18.9,578.0,514.42,393.46
2018,5,4,10,15,399.5,333.0,1.45,19.2,669.5,603.77,458.73
2018,5,4,10,30,511.0,322.0,1.5,19.5,761.0,700.68,527.73
2018,5,4,10,45,568.0,301.0,1.55,19.8,800.0,751.67,563.2
2018,5,4,11,0,625.0,280.0,1.6,20.1,839.0,804.79,600.06
2018,5,4,11,15,541.5,327.0,1.55,20.3,816.5,801.56,594.1
2018,5,4,11,30,458.0,374.0,1.5,20.5,794.0,792.02,584.31
2018,5,4,11,45,489.5,366.0,1.45,20.7,817.5,830.6,609.92
2018,5,4,12,0,521.0,358.0,1.4,20.9,841.0,868.57,634.24
2018,5,4,12,15,526.5,353.0,1.45,21.0,840.0,883.28,644.15
2018,5,4,12,30,532.0,348.0,1.5,21.1,839.0,895.82,652.96
2018,5,4,12,45,586.5,318.0,1.55,21.2,854.0,929.4,677.01
2018,5,4,13,0,641.0,288.0,1.6,21.3,869.0,962.57,700.45
2018,5,4,13,15,748.5,221.5,1.7,21.25,888.0,1008.1,732.68
2018,5,4,13,30,856.0,155.0,1.8,21.2,907.0,1041.82,755.78
2018,5,4,13,45,833.5,160.0,1.9,21.15,876.0,1022.54,745.36
2018,5,4,14,0,811.0,165.0,2.0,21.1,845.0,1000.12,733.45
2018,5,4,14,15,819.5,152.5,2.1,20.9,818.0,986.65,727.71
2018,5,4,14,30,828.0,140.0,2.2,20.7,791.0,969.4,719.37
2018,5,4,14,45,840.5,128.5,2.35,20.5,762.5,953.26,712.24
2018,5,4,15,0,853.0,117.0,2.5,20.3,734.0,933.16,702.32
2018,5,4,15,15,840.0,114.5,2.5,20.3,692.5,896.49,679.2
2018,5,4,15,30,827.0,112.0,2.5,20.3,651.0,857.53,654.44
2018,5,4,15,45,806.0,108.0,2.65,19.7,602.0,808.16,624.59
2018,5,4,16,0,785.0,104.0,2.8,19.1,553.0,757.56,593.01
2018,5,4,16,15,759.5,96.5,2.85,18.7,499.0,698.7,553.47
2018,5,4,16,30,734.0,89.0,2.9,18.3,445.0,639.65,512.75
2018,5,4,16,45,707.0,83.0,2.95,17.85,394.5,583.74,471.94
2018,5,4,17,0,680.0,77.0,3.0,17.4,344.0,526.19,428.06
2018,5,4,17,15,642.5,73.0,2.95,16.85,296.5,466.05,380.27
2018,5,4,17,30,605.0,69.0,2.9,16.3,249.0,408.26,332.56
2018,5,4,17,45,541.0,63.0,2.85,15.7,200.5,338.54,273.58
2018,5,4,18,0,477.0,57.0,2.8,15.1,152.0,274.65,217.69
2018,5,4,18,15,376.0,47.0,2.75,14.55,108.5,199.76,152.4
2018,5,4,18,30,275.0,37.0,2.7,14.0,65.0,136.48,94.74
2018,5,4,18,45,159.5,23.0,2.6,13.45,37.0,70.56,0.0
2018,5,4,19,0,44.0,9.0,2.5,12.9,9.0,16.63,0.0
2018,5,4,19,15,22.0,4.5,2.45,12.75,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,5,15,2.0,2.5,2.3,10.9,2.5,2.38,0.0
2018,5,5,5,30,4.0,5.0,2.3,11.1,5.0,4.69,0.0
2018,5,5,5,45,2.0,7.5,2.35,11.3,7.5,6.94,0.16
2018,5,5,6,0,0.0,10.0,2.4,11.5,10.0,9.26,2.54
2018,5,5,6,15,0.0,17.5,2.35,11.7,17.5,16.21,8.93
2018,5,5,6,30,0.0,25.0,2.3,11.9,25.0,23.18,15.33
2018,5,5,6,45,39.5,70.0,2.25,12.1,83.5,62.56,50.8
2018,5,5,7,0,79.0,115.0,2.2,12.3,142.0,92.93,77.74
2018,5,5,7,15,199.5,139.0,2.25,12.5,223.0,121.47,90.59
2018,5,5,7,30,320.0,163.0,2.3,12.7,304.0,170.84,124.34
2018,5,5,7,45,291.5,190.0,2.3,12.85,330.0,209.01,157.1
2018,5,5,8,0,263.0,217.0,2.3,13.0,356.0,244.25,188.09
2018,5,5,8,15,180.5,238.0,2.3,13.35,337.5,258.99,203.37
2018,5,5,8,30,98.0,259.0,2.3,13.7,319.0,263.16,208.63
2018,5,5,8,45,128.5,288.5,2.3,14.05,373.5,306.37,242.48
2018,5,5,9,0,159.0,318.0,2.3,14.4,428.0,356.55,281.35
2018,5,5,9,15,182.0,336.0,2.2,14.75,468.5,396.64,311.84
2018,5,5,9,30,205.0,354.0,2.1,15.1,509.0,439.05,343.66
2018,5,5,9,45,250.5,363.0,2.0,15.45,561.0,489.66,381.42
2018,5,5,10,0,296.0,372.0,1.9,15.8,613.0,545.12,422.02
2018,5,5,10,15,245.5,396.5,1.9,15.9,601.0,548.79,423.12
2018,5,5,10,30,195.0,421.0,1.9,16.0,589.0,545.75,419.39
2018,5,5,10,45,185.5,431.0,1.9,16.1,594.0,559.34,428.72
2018,5,5,11,0,176.0,441.0,1.9,16.2,599.0,571.79,437.01
2018,5,5,11,15,148.0,431.5,2.05,16.15,565.5,548.27,419.91
2018,5,5,11,30,120.0,422.0,2.2,16.1,532.0,522.12,400.86
2018,5,5,11,45,77.0,385.0,2.4,16.05,456.0,444.89,343.62
2018,5,5,12,0,34.0,348.0,2.6,16.0,380.0,371.17,287.65
2018,5,5,12,15,137.0,389.5,2.7,15.9,516.5,524.72,406.7
2018,5,5,12,30,240.0,431.0,2.8,15.8,653.0,683.45,524.26
2018,5,5,12,45,357.5,396.0,2.9,15.75,723.0,771.05,590.04
2018,5,5,13,0,475.0,361.0,3.0,15.7,793.0,869.03,662.19
2018,5,5,13,15,416.0,374.0,3.1,15.65,747.0,827.74,632.14
2018,5,5,13,30,357.0,387.0,3.2,15.6,701.0,774.28,594.43
2018,5,5,13,45,314.0,382.0,3.25,15.55,653.0,726.96,560.93
2018,5,5,14,0,271.0,377.0,3.3,15.5,605.0,678.71,526.22
2018,5,5,14,15,363.5,339.0,3.4,15.55,632.5,727.27,565.94
2018,5,5,14,30,456.0,301.0,3.5,15.6,660.0,784.15,610.44
2018,5,5,14,45,565.0,243.0,3.55,15.65,667.0,817.19,638.52
2018,5,5,15,0,674.0,185.0,3.6,15.7,674.0,847.89,663.65
2018,5,5,15,15,721.0,155.0,3.6,15.7,650.5,839.42,658.83
2018,5,5,15,30,768.0,125.0,3.6,15.7,627.0,821.0,647.22
2018,5,5,15,45,777.5,113.5,3.65,15.75,590.0,790.7,627.16
2018,5,5,16,0,787.0,102.0,3.7,15.8,553.0,757.01,604.51
2018,5,5,16,15,757.0,100.0,3.7,15.6,502.5,700.89,565.12
2018,5,5,16,30,727.0,98.0,3.7,15.4,452.0,647.81,527.23
2018,5,5,16,45,684.5,94.0,3.7,15.2,398.0,581.86,476.76
2018,5,5,17,0,642.0,90.0,3.7,15.0,344.0,518.0,426.5
2018,5,5,17,15,586.0,84.0,3.65,14.55,290.5,446.68,368.96
2018,5,5,17,30,530.0,78.0,3.6,14.1,237.0,379.67,313.13
2018,5,5,17,45,487.5,66.5,3.6,13.7,191.0,317.74,259.78
2018,5,5,18,0,445.0,55.0,3.6,13.3,145.0,259.67,207.98
2018,5,5,18,15,348.0,46.0,3.5,12.8,104.0,189.13,145.72
2018,5,5,18,30,251.0,37.0,3.4,12.3,63.0,129.26,91.13
2018,5,5,18,45,144.5,23.0,3.35,11.85,36.0,67.39,4.35
2018,5,5,19,0,38.0,9.0,3.3,11.4,9.0,15.56,0.0
2018,5,5,19,15,19.0,4.5,3.3,11.25,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,10.5,2.75,10.1,14.0,10.01,0.0
2018,5,6,5,30,115.0,21.0,2.9,10.4,28.0,16.59,0.0
2018,5,6,5,45,191.0,35.0,3.0,10.65,59.0,27.2,17.36
2018,5,6,6,0,267.0,49.0,3.1,10.9,90.0,37.36,27.47
2018,5,6,6,15,332.0,62.0,3.1,11.25,132.5,46.3,35.94
2018,5,6,6,30,397.0,75.0,3.1,11.6,175.0,54.82,43.83
2018,5,6,6,45,398.5,92.0,3.1,11.9,211.5,65.73,53.65
2018,5,6,7,0,400.0,109.0,3.1,12.2,248.0,81.07,60.72
2018,5,6,7,15,360.5,137.0,3.05,12.6,277.5,126.76,89.0
2018,5,6,7,30,321.0,165.0,3.0,13.0,307.0,173.1,126.11
2018,5,6,7,45,385.5,172.5,3.0,13.45,363.5,209.71,153.72
2018,5,6,8,0,450.0,180.0,3.0,13.9,420.0,258.43,193.13
2018,5,6,8,15,530.5,174.0,3.0,14.3,482.0,308.31,234.17
2018,5,6,8,30,611.0,168.0,3.0,14.7,544.0,366.71,282.6
2018,5,6,8,45,605.5,184.0,3.0,15.1,579.5,415.78,324.3
2018,5,6,9,0,600.0,200.0,3.0,15.5,615.0,463.64,363.72
2018,5,6,9,15,667.5,186.0,3.1,15.85,672.5,522.38,410.91
2018,5,6,9,30,735.0,172.0,3.2,16.2,730.0,586.7,461.52
2018,5,6,9,45,769.5,166.5,3.25,16.55,774.0,643.91,505.38
2018,5,6,10,0,804.0,161.0,3.3,16.9,818.0,700.91,548.18
2018,5,6,10,15,865.5,136.0,3.4,17.1,864.5,758.57,591.68
2018,5,6,10,30,927.0,111.0,3.5,17.3,911.0,820.07,634.57
2018,5,6,10,45,829.0,171.0,3.55,17.55,899.0,838.5,646.17
2018,5,6,11,0,731.0,231.0,3.6,17.8,887.0,848.27,651.56
2018,5,6,11,15,747.0,227.0,3.7,17.9,906.0,886.15,678.35
2018,5,6,11,30,763.0,223.0,3.8,18.0,925.0,922.4,703.22
2018,5,6,11,45,694.0,256.5,3.9,18.15,898.0,914.63,697.2
2018,5,6,12,0,625.0,290.0,4.0,18.3,871.0,900.95,686.07
2018,5,6,12,15,419.0,367.5,4.0,18.25,756.5,793.18,605.1
2018,5,6,12,30,213.0,445.0,4.0,18.2,642.0,661.1,505.16
2018,5,6,12,45,330.5,411.5,4.0,18.2,714.0,760.0,580.7
2018,5,6,13,0,448.0,378.0,4.0,18.2,786.0,858.94,653.46
2018,5,6,13,15,453.0,364.0,3.95,18.05,770.0,854.66,650.78
2018,5,6,13,30,458.0,350.0,3.9,17.9,754.0,848.02,647.26
2018,5,6,13,45,379.0,367.5,3.85,17.8,695.5,776.37,595.32
2018,5,6,14,0,300.0,385.0,3.8,17.7,637.0,715.9,550.73
2018,5,6,14,15,308.5,367.5,3.75,17.5,618.5,703.97,543.98
2018,5,6,14,30,317.0,350.0,3.7,17.3,600.0,690.25,535.66
2018,5,6,14,45,278.5,337.5,3.65,17.05,550.0,635.72,496.21
2018,5,6,15,0,240.0,325.0,3.6,16.8,500.0,581.6,456.71
2018,5,6,15,15,279.5,297.0,3.6,16.8,489.0,581.07,459.01
2018,5,6,15,30,319.0,269.0,3.6,16.8,478.0,576.99,458.32
2018,5,6,15,45,332.0,247.5,3.55,16.25,451.5,554.26,443.52
2018,5,6,16,0,345.0,226.0,3.5,15.7,425.0,529.38,426.89
2018,5,6,16,15,338.5,205.0,3.5,15.45,385.5,488.12,396.46
2018,5,6,16,30,332.0,184.0,3.5,15.2,346.0,446.3,365.02
2018,5,6,16,45,361.0,157.5,3.45,15.0,316.0,421.44,346.82
2018,5,6,17,0,390.0,131.0,3.4,14.8,286.0,403.12,332.82
2018,5,6,17,15,332.5,117.0,3.35,14.5,236.0,334.98,276.99
2018,5,6,17,30,275.0,103.0,3.3,14.2,186.0,263.32,217.29
2018,5,6,17,45,237.0,86.5,3.25,13.9,148.5,212.91,173.98
2018,5,6,18,0,199.0,70.0,3.2,13.6,111.0,166.28,133.01
2018,5,6,18,15,148.0,54.0,3.1,13.3,79.5,119.68,91.94
2018,5,6,18,30,97.0,38.0,3.0,13.0,48.0,78.82,55.25
2018,5,6,18,45,56.0,23.0,2.9,12.65,28.0,42.98,5.83
2018,5,6,19,0,15.0,8.0,2.8,12.3,8.0,10.39,0.0
2018,5,6,19,15,7.5,4.0,2.75,12.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,2.85,10.75,17.5,11.91,0.0
2018,5,7,5,30,163.0,25.0,2.9,11.2,35.0,19.88,1.1
2018,5,7,5,45,282.0,37.0,2.9,11.65,73.5,28.85,18.83
2018,5,7,6,0,401.0,49.0,2.9,12.1,112.0,38.6,28.46
2018,5,7,6,15,479.5,57.0,2.85,12.6,159.5,42.92,32.76
2018,5,7,6,30,558.0,65.0,2.8,13.1,207.0,47.1,36.68
2018,5,7,6,45,610.0,71.0,2.7,13.55,258.5,49.38,38.72
2018,5,7,7,0,662.0,77.0,2.6,14.0,310.0,60.48,39.73
2018,5,7,7,15,699.0,82.0,2.55,14.6,362.5,109.11,60.75
2018,5,7,7,30,736.0,87.0,2.5,15.2,415.0,162.23,97.78
2018,5,7,7,45,737.5,96.5,2.4,15.8,458.0,216.44,143.46
2018,5,7,8,0,739.0,106.0,2.3,16.4,501.0,270.69,191.42
2018,5,7,8,15,783.5,104.0,2.25,17.0,557.5,331.91,243.87
2018,5,7,8,30,828.0,102.0,2.2,17.6,614.0,393.48,296.06
2018,5,7,8,45,842.5,105.0,2.15,18.15,658.5,450.79,344.19
2018,5,7,9,0,857.0,108.0,2.1,18.7,703.0,508.56,390.96
2018,5,7,9,15,860.5,113.5,2.05,19.05,740.0,564.81,435.11
2018,5,7,9,30,864.0,119.0,2.0,19.4,777.0,617.25,474.9
2018,5,7,9,45,880.5,118.0,1.95,19.8,814.0,670.67,514.07
2018,5,7,10,0,897.0,117.0,1.9,20.2,851.0,723.56,551.57
2018,5,7,10,15,909.5,115.0,1.9,20.4,881.0,771.84,584.47
2018,5,7,10,30,922.0,113.0,1.9,20.6,911.0,818.68,614.92
2018,5,7,10,45,925.5,114.5,1.95,20.8,931.5,859.89,641.66
2018,5,7,11,0,929.0,116.0,2.0,21.0,952.0,898.59,666.55
2018,5,7,11,15,932.0,116.5,2.1,21.1,965.5,933.21,689.39
2018,5,7,11,30,935.0,117.0,2.2,21.2,979.0,964.96,710.33
2018,5,7,11,45,937.0,116.5,2.25,21.3,985.0,991.78,727.53
2018,5,7,12,0,939.0,116.0,2.3,21.4,991.0,1015.39,742.72
2018,5,7,12,15,937.5,116.5,2.35,21.45,988.5,1033.29,754.44
2018,5,7,12,30,936.0,117.0,2.4,21.5,986.0,1047.68,764.05
2018,5,7,12,45,928.0,120.5,2.45,21.5,974.5,1055.09,769.47
2018,5,7,13,0,920.0,124.0,2.5,21.5,963.0,1058.85,772.74
2018,5,7,13,15,921.0,120.0,2.55,21.5,947.0,1060.28,774.68
2018,5,7,13,30,922.0,116.0,2.6,21.5,931.0,1058.0,774.37
2018,5,7,13,45,880.0,134.0,2.65,21.5,895.0,1032.15,758.92
2018,5,7,14,0,838.0,152.0,2.7,21.5,859.0,1013.04,748.07
2018,5,7,14,15,821.0,153.0,2.75,21.35,824.5,988.59,734.06
2018,5,7,14,30,804.0,154.0,2.8,21.2,790.0,961.33,718.14
2018,5,7,14,45,842.5,129.0,2.85,21.05,768.0,955.73,716.76
2018,5,7,15,0,881.0,104.0,2.9,20.9,746.0,937.0,706.42
2018,5,7,15,15,868.0,101.5,2.9,20.9,703.5,899.88,682.82
2018,5,7,15,30,855.0,99.0,2.9,20.9,661.0,860.44,657.58
2018,5,7,15,45,840.0,95.0,3.1,20.35,614.5,821.86,635.24
2018,5,7,16,0,825.0,91.0,3.3,19.8,568.0,774.89,606.19
2018,5,7,16,15,804.0,87.5,3.35,19.35,518.5,722.52,571.47
2018,5,7,16,30,783.0,84.0,3.4,18.9,469.0,669.47,535.42
2018,5,7,16,45,753.0,80.0,3.5,18.5,417.0,609.46,492.18
2018,5,7,17,0,723.0,76.0,3.6,18.1,365.0,550.24,447.07
2018,5,7,17,15,680.5,71.5,3.55,17.5,313.0,486.66,396.74
2018,5,7,17,30,638.0,67.0,3.5,16.9,261.0,423.84,345.2
2018,5,7,17,45,560.0,61.0,3.45,16.35,208.0,345.9,279.69
2018,5,7,18,0,482.0,55.0,3.4,15.8,155.0,275.38,218.58
2018,5,7,18,15,385.5,46.0,3.3,15.35,112.0,202.91,155.24
2018,5,7,18,30,289.0,37.0,3.2,14.9,69.0,140.86,99.58
2018,5,7,18,45,160.5,22.5,3.15,14.45,39.0,71.41,18.65
2018,5,7,19,0,32.0,8.0,3.1,14.0,9.0,13.55,0.0
2018,5,7,19,15,16.0,4.0,3.05,13.8,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.75,11.35,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.8,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,13.5,2.9,11.75,20.5,12.87,0.0
2018,5,8,5,30,218.0,25.0,3.0,12.1,39.0,20.94,3.61
2018,5,8,5,45,332.0,34.5,3.15,12.5,77.0,27.51,17.75
2018,5,8,6,0,446.0,44.0,3.3,12.9,115.0,33.8,24.18
2018,5,8,6,15,510.0,51.5,3.3,13.25,161.0,37.96,28.27
2018,5,8,6,30,574.0,59.0,3.3,13.6,207.0,41.94,32.0
2018,5,8,6,45,620.5,65.5,3.35,13.95,257.5,44.86,34.62
2018,5,8,7,0,667.0,72.0,3.4,14.3,308.0,57.93,36.54
2018,5,8,7,15,705.5,76.0,3.4,14.65,360.5,110.44,61.33
2018,5,8,7,30,744.0,80.0,3.4,15.0,413.0,162.89,98.14
2018,5,8,7,45,767.0,84.0,3.35,15.3,462.5,216.81,143.24
2018,5,8,8,0,790.0,88.0,3.3,15.6,512.0,273.16,193.04
2018,5,8,8,15,808.0,91.0,3.25,15.9,559.5,329.27,243.35
2018,5,8,8,30,826.0,94.0,3.2,16.2,607.0,386.73,294.05
2018,5,8,8,45,839.5,97.0,3.1,16.5,650.5,446.72,345.35
2018,5,8,9,0,853.0,100.0,3.0,16.8,694.0,503.13,392.29
2018,5,8,9,15,845.0,110.5,2.9,17.05,727.0,554.73,433.98
2018,5,8,9,30,837.0,121.0,2.8,17.3,760.0,602.93,471.57
2018,5,8,9,45,854.0,119.0,2.75,17.55,796.0,655.46,511.51
2018,5,8,10,0,871.0,117.0,2.7,17.8,832.0,706.49,549.21
2018,5,8,10,15,851.0,133.5,2.65,18.15,851.0,746.89,577.08
2018,5,8,10,30,831.0,150.0,2.6,18.5,870.0,786.32,602.84
2018,5,8,10,45,874.0,129.0,2.6,18.85,902.5,832.41,633.2
2018,5,8,11,0,917.0,108.0,2.6,19.2,935.0,881.22,664.94
2018,5,8,11,15,920.5,107.5,2.6,19.4,948.0,914.79,686.31
2018,5,8,11,30,924.0,107.0,2.6,19.6,961.0,945.53,705.78
2018,5,8,11,45,925.5,107.5,2.65,19.85,967.0,972.44,722.96
2018,5,8,12,0,927.0,108.0,2.7,20.1,973.0,996.18,738.06
2018,5,8,12,15,925.0,109.0,2.85,20.1,970.5,1013.75,750.8
2018,5,8,12,30,923.0,110.0,3.0,20.1,968.0,1027.86,761.41
2018,5,8,12,45,919.0,111.0,3.1,20.15,958.0,1036.46,767.93
2018,5,8,13,0,915.0,112.0,3.2,20.2,948.0,1041.48,772.25
2018,5,8,13,15,911.5,111.0,3.35,20.1,931.0,1041.33,774.16
2018,5,8,13,30,908.0,110.0,3.5,20.0,914.0,1037.57,773.8
2018,5,8,13,45,903.0,108.5,3.65,19.9,890.0,1028.22,769.79
2018,5,8,14,0,898.0,107.0,3.8,19.8,866.0,1015.37,763.5
2018,5,8,14,15,890.0,106.0,3.85,19.6,835.5,996.7,752.92
2018,5,8,14,30,882.0,105.0,3.9,19.4,805.0,974.83,740.21
2018,5,8,14,45,872.0,103.0,3.95,19.2,768.0,946.9,723.32
2018,5,8,15,0,862.0,101.0,4.0,19.0,731.0,916.15,704.39
2018,5,8,15,15,849.0,99.0,4.0,19.0,689.5,880.1,680.81
2018,5,8,15,30,836.0,97.0,4.0,19.0,648.0,841.8,655.49
2018,5,8,15,45,819.0,94.5,3.9,18.55,602.5,803.88,630.85
2018,5,8,16,0,802.0,92.0,3.8,18.1,557.0,757.86,599.98
2018,5,8,16,15,780.5,88.5,3.75,17.85,508.5,706.04,564.12
2018,5,8,16,30,759.0,85.0,3.7,17.6,460.0,653.67,527.19
2018,5,8,16,45,730.0,81.0,3.65,17.3,409.5,595.43,483.96
2018,5,8,17,0,701.0,77.0,3.6,17.0,359.0,540.04,440.86
2018,5,8,17,15,661.5,71.5,3.5,16.65,308.0,476.03,389.54
2018,5,8,17,30,622.0,66.0,3.4,16.3,257.0,414.6,338.6
2018,5,8,17,45,564.5,60.0,3.35,15.95,208.5,347.13,281.14
2018,5,8,18,0,507.0,54.0,3.3,15.6,160.0,284.88,226.31
2018,5,8,18,15,415.5,45.5,3.1,15.2,116.5,213.33,163.42
2018,5,8,18,30,324.0,37.0,2.9,14.8,73.0,151.61,107.73
2018,5,8,18,45,200.0,24.0,2.75,14.35,43.0,83.5,28.4
2018,5,8,19,0,76.0,11.0,2.6,13.9,13.0,24.62,0.0
2018,5,8,19,15,38.0,5.5,2.55,13.75,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.7,11.35,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.7,11.4,2.0,0.0,0.0
2018,5,9,5,15,12.0,6.5,2.9,11.7,7.0,6.2,0.0
2018,5,9,5,30,12.0,11.0,3.1,12.0,12.0,10.15,0.0
2018,5,9,5,45,6.0,20.0,3.25,12.3,20.5,18.81,10.45
2018,5,9,6,0,0.0,29.0,3.4,12.6,29.0,26.91,18.18
2018,5,9,6,15,11.0,45.5,3.5,12.95,48.5,41.61,31.58
2018,5,9,6,30,22.0,62.0,3.6,13.3,68.0,55.63,44.27
2018,5,9,6,45,32.0,95.0,3.7,13.6,105.5,81.59,67.39
2018,5,9,7,0,42.0,128.0,3.8,13.9,143.0,107.42,85.33
2018,5,9,7,15,82.0,152.5,3.85,14.2,187.5,134.25,104.84
2018,5,9,7,30,122.0,177.0,3.9,14.5,232.0,161.56,124.69
2018,5,9,7,45,255.5,179.0,4.0,14.8,311.5,195.53,146.99
2018,5,9,8,0,389.0,181.0,4.1,15.1,391.0,245.54,184.53
2018,5,9,8,15,382.0,199.5,4.1,15.4,421.5,284.73,218.78
2018,5,9,8,30,375.0,218.0,4.1,15.7,452.0,323.09,251.76
2018,5,9,8,45,340.5,252.0,4.1,16.0,476.0,364.2,286.11
2018,5,9,9,0,306.0,286.0,4.1,16.3,500.0,398.65,313.98
2018,5,9,9,15,411.5,268.0,4.1,16.55,573.0,458.59,361.61
2018,5,9,9,30,517.0,250.0,4.1,16.8,646.0,529.93,417.69
2018,5,9,9,45,706.5,182.5,4.1,17.05,749.0,619.08,488.04
2018,5,9,10,0,896.0,115.0,4.1,17.3,852.0,722.29,567.73
2018,5,9,10,15,911.5,112.5,4.05,17.5,883.5,772.09,602.9
2018,5,9,10,30,927.0,110.0,4.0,17.7,915.0,820.7,636.1
2018,5,9,10,45,929.5,112.0,4.0,17.9,935.5,861.61,663.67
2018,5,9,11,0,932.0,114.0,4.0,18.1,956.0,899.94,689.22
2018,5,9,11,15,885.5,145.5,3.95,18.25,954.5,920.59,702.19
2018,5,9,11,30,839.0,177.0,3.9,18.4,953.0,942.79,716.35
2018,5,9,11,45,823.5,188.0,3.85,18.5,953.5,963.32,729.47
2018,5,9,12,0,808.0,199.0,3.8,18.6,954.0,980.27,740.17
2018,5,9,12,15,848.5,173.5,3.8,18.65,965.0,1012.09,761.46
2018,5,9,12,30,889.0,148.0,3.8,18.7,976.0,1032.39,774.85
2018,5,9,12,45,880.0,150.5,3.8,18.8,963.5,1037.45,778.03
2018,5,9,13,0,871.0,153.0,3.8,18.9,951.0,1039.0,779.1
2018,5,9,13,15,875.5,147.0,3.85,18.85,936.5,1042.15,782.22
2018,5,9,13,30,880.0,141.0,3.9,18.8,922.0,1041.72,783.04
2018,5,9,13,45,867.5,143.0,4.0,18.75,895.5,1028.91,776.02
2018,5,9,14,0,855.0,145.0,4.1,18.7,869.0,1022.29,773.35
2018,5,9,14,15,848.5,141.0,4.15,18.55,838.0,1002.53,761.72
2018,5,9,14,30,842.0,137.0,4.2,18.4,807.0,979.55,747.99
2018,5,9,14,45,800.0,146.0,4.3,18.25,759.0,934.05,718.81
2018,5,9,15,0,758.0,155.0,4.4,18.1,711.0,892.07,692.03
2018,5,9,15,15,798.5,131.5,4.4,18.1,687.0,878.37,684.11
2018,5,9,15,30,839.0,108.0,4.4,18.1,663.0,863.72,675.4
2018,5,9,15,45,803.5,105.5,4.5,17.6,606.5,803.69,635.7
2018,5,9,16,0,768.0,103.0,4.6,17.1,550.0,743.47,595.09
2018,5,9,16,15,758.5,97.0,4.55,16.85,506.0,699.25,564.3
2018,5,9,16,30,749.0,91.0,4.5,16.6,462.0,653.54,531.78
2018,5,9,16,45,722.5,86.5,4.45,16.35,412.5,599.16,490.52
2018,5,9,17,0,696.0,82.0,4.4,16.1,363.0,543.09,446.39
2018,5,9,17,15,653.5,78.0,4.3,15.75,313.0,479.32,394.69
2018,5,9,17,30,611.0,74.0,4.2,15.4,263.0,418.35,343.65
2018,5,9,17,45,545.5,67.0,4.1,15.05,212.5,346.39,282.19
2018,5,9,18,0,480.0,60.0,4.0,14.7,162.0,280.47,224.24
2018,5,9,18,15,384.0,50.5,3.9,14.3,118.0,207.46,160.16
2018,5,9,18,30,288.0,41.0,3.8,13.9,74.0,145.01,104.34
2018,5,9,18,45,172.5,27.0,3.7,13.55,44.0,80.73,32.43
2018,5,9,19,0,57.0,13.0,3.6,13.2,14.0,23.05,0.0
2018,5,9,19,15,28.5,6.5,3.5,13.05,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.05,11.1,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,5,10,5,15,75.0,14.0,3.05,11.55,19.0,13.34,0.0
2018,5,10,5,30,142.0,26.0,3.1,12.0,36.0,20.52,6.37
2018,5,10,5,45,250.5,39.0,3.15,12.45,73.5,30.23,20.29
2018,5,10,6,0,359.0,52.0,3.2,12.9,111.0,39.57,29.33
2018,5,10,6,15,462.0,59.0,3.2,13.15,163.0,44.14,33.83
2018,5,10,6,30,565.0,66.0,3.2,13.4,215.0,47.47,36.98
2018,5,10,6,45,615.5,72.5,3.2,13.7,266.5,50.14,39.37
2018,5,10,7,0,666.0,79.0,3.2,14.0,318.0,65.65,41.41
2018,5,10,7,15,701.5,83.5,3.3,14.45,370.0,114.0,63.93
2018,5,10,7,30,737.0,88.0,3.4,14.9,422.0,171.03,105.16
2018,5,10,7,45,763.0,91.5,3.45,15.35,472.5,224.64,149.93
2018,5,10,8,0,789.0,95.0,3.5,15.8,523.0,281.05,199.55
2018,5,10,8,15,729.0,122.5,3.5,16.25,545.5,329.88,245.64
2018,5,10,8,30,669.0,150.0,3.5,16.7,568.0,375.45,287.27
2018,5,10,8,45,591.5,191.5,3.5,17.2,580.5,418.76,324.93
2018,5,10,9,0,514.0,233.0,3.5,17.7,593.0,452.4,352.92
2018,5,10,9,15,514.5,250.0,3.5,17.95,627.5,498.47,389.37
2018,5,10,9,30,515.0,267.0,3.5,18.2,662.0,543.97,424.35
2018,5,10,9,45,509.0,285.0,3.5,18.5,690.0,585.53,455.37
2018,5,10,10,0,503.0,303.0,3.5,18.8,718.0,625.71,484.61
2018,5,10,10,15,518.0,312.5,3.5,19.05,752.0,672.04,518.18
2018,5,10,10,30,533.0,322.0,3.5,19.3,786.0,718.46,551.17
2018,5,10,10,45,554.0,323.0,3.5,19.5,815.0,761.72,581.76
2018,5,10,11,0,575.0,324.0,3.5,19.7,844.0,804.86,611.84
2018,5,10,11,15,584.5,325.0,3.45,19.8,860.5,837.51,634.06
2018,5,10,11,30,594.0,326.0,3.4,19.9,877.0,868.76,655.11
2018,5,10,11,45,598.5,325.0,3.4,20.0,883.0,891.8,670.63
2018,5,10,12,0,603.0,324.0,3.4,20.1,889.0,912.76,684.71
2018,5,10,12,15,584.5,334.0,3.5,20.1,880.5,920.13,689.75
2018,5,10,12,30,566.0,344.0,3.6,20.1,872.0,924.62,692.97
2018,5,10,12,45,592.5,326.0,3.7,20.1,874.0,942.86,707.19
2018,5,10,13,0,619.0,308.0,3.8,20.1,876.0,959.36,720.18
2018,5,10,13,15,638.5,288.0,3.85,20.1,864.5,964.43,725.15
2018,5,10,13,30,658.0,268.0,3.9,20.1,853.0,966.27,728.12
2018,5,10,13,45,735.5,215.5,3.95,20.1,853.0,988.94,745.21
2018,5,10,14,0,813.0,163.0,4.0,20.1,853.0,999.7,753.53
2018,5,10,14,15,844.5,141.0,4.1,20.0,835.0,998.53,754.59
2018,5,10,14,30,876.0,119.0,4.2,19.9,817.0,984.3,746.94
2018,5,10,14,45,861.0,118.0,4.25,19.8,778.0,952.99,727.35
2018,5,10,15,0,846.0,117.0,4.3,19.7,739.0,926.8,711.33
2018,5,10,15,15,824.0,116.0,4.3,19.7,693.0,884.05,683.02
2018,5,10,15,30,802.0,115.0,4.3,19.7,647.0,839.6,653.31
2018,5,10,15,45,770.0,113.5,4.4,19.3,595.0,784.83,617.26
2018,5,10,16,0,738.0,112.0,4.5,18.9,543.0,732.75,582.53
2018,5,10,16,15,733.0,104.5,4.5,18.6,501.0,691.29,554.27
2018,5,10,16,30,728.0,97.0,4.5,18.3,459.0,648.06,524.1
2018,5,10,16,45,697.5,93.5,4.55,17.95,410.0,590.82,480.99
2018,5,10,17,0,667.0,90.0,4.6,17.6,361.0,534.53,437.31
2018,5,10,17,15,610.0,84.0,4.55,17.1,305.5,461.47,378.79
2018,5,10,17,30,553.0,78.0,4.5,16.6,250.0,392.79,322.06
2018,5,10,17,45,489.0,69.0,4.45,16.15,200.5,322.35,262.26
2018,5,10,18,0,425.0,60.0,4.4,15.7,151.0,257.98,206.05
2018,5,10,18,15,344.5,51.5,4.3,15.2,112.5,193.04,148.89
2018,5,10,18,30,264.0,43.0,4.2,14.7,74.0,140.19,101.24
2018,5,10,18,45,158.0,28.0,4.15,14.25,44.0,78.87,35.4
2018,5,10,19,0,52.0,13.0,4.1,13.8,14.0,22.16,0.0
2018,5,10,19,15,26.0,6.5,4.0,13.5,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.75,10.1,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.1,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,2.85,10.55,19.0,13.34,0.0
2018,5,11,5,30,136.0,26.0,3.0,11.0,36.0,20.46,7.4
2018,5,11,5,45,222.5,39.0,3.1,11.4,70.0,30.14,20.4
2018,5,11,6,0,309.0,52.0,3.2,11.8,104.0,39.41,29.37
2018,5,11,6,15,388.5,62.5,3.25,12.25,150.5,46.37,35.96
2018,5,11,6,30,468.0,73.0,3.3,12.7,197.0,53.09,42.13
2018,5,11,6,45,482.0,85.5,3.4,13.15,237.5,60.37,48.6
2018,5,11,7,0,496.0,98.0,3.5,13.6,278.0,78.38,54.06
2018,5,11,7,15,516.0,111.5,3.55,14.1,323.5,123.24,78.73
2018,5,11,7,30,536.0,125.0,3.6,14.6,369.0,169.91,113.2
2018,5,11,7,45,547.5,138.5,3.65,15.1,412.5,217.77,153.2
2018,5,11,8,0,559.0,152.0,3.7,15.6,456.0,266.96,195.9
2018,5,11,8,15,584.0,160.0,3.7,16.0,503.0,316.85,239.07
2018,5,11,8,30,609.0,168.0,3.7,16.4,550.0,369.27,283.85
2018,5,11,8,45,627.0,177.5,3.75,16.8,595.0,422.27,328.35
2018,5,11,9,0,645.0,187.0,3.8,17.2,640.0,476.56,372.75
2018,5,11,9,15,750.5,158.5,3.8,17.55,714.5,545.16,427.49
2018,5,11,9,30,856.0,130.0,3.8,17.9,789.0,624.17,489.12
2018,5,11,9,45,893.5,120.0,3.8,18.2,834.0,683.24,534.3
2018,5,11,10,0,931.0,110.0,3.8,18.5,879.0,742.68,578.77
2018,5,11,10,15,941.5,109.5,3.75,18.8,909.0,792.06,612.79
2018,5,11,10,30,952.0,109.0,3.7,19.1,939.0,839.8,644.6
2018,5,11,10,45,958.0,108.5,3.65,19.4,960.5,882.01,672.1
2018,5,11,11,0,964.0,108.0,3.6,19.7,982.0,921.76,697.59
2018,5,11,11,15,967.5,108.0,3.6,19.95,996.0,957.18,720.32
2018,5,11,11,30,971.0,108.0,3.6,20.2,1010.0,989.63,740.93
2018,5,11,11,45,973.0,107.0,3.6,20.45,1015.5,1016.61,757.78
2018,5,11,12,0,975.0,106.0,3.6,20.7,1021.0,1040.25,772.43
2018,5,11,12,15,974.0,106.5,3.65,20.85,1019.0,1059.06,784.6
2018,5,11,12,30,973.0,107.0,3.7,21.0,1017.0,1074.26,794.52
2018,5,11,12,45,970.0,107.5,3.75,21.2,1007.0,1083.79,800.68
2018,5,11,13,0,967.0,108.0,3.8,21.4,997.0,1089.57,804.55
2018,5,11,13,15,964.0,107.0,3.85,21.45,979.5,1090.02,805.54
2018,5,11,13,30,961.0,106.0,3.9,21.5,962.0,1086.68,804.22
2018,5,11,13,45,956.5,105.0,4.0,21.55,937.5,1078.08,799.94
2018,5,11,14,0,952.0,104.0,4.1,21.6,913.0,1065.79,793.35
2018,5,11,14,15,945.5,102.0,4.1,21.6,881.5,1046.85,781.88
2018,5,11,14,30,939.0,100.0,4.1,21.6,850.0,1024.45,768.2
2018,5,11,14,45,930.5,98.0,4.15,21.6,812.5,996.83,751.35
2018,5,11,15,0,922.0,96.0,4.2,21.6,775.0,966.13,732.36
2018,5,11,15,15,910.0,94.0,4.2,21.6,732.0,929.4,708.84
2018,5,11,15,30,898.0,92.0,4.2,21.6,689.0,890.19,683.45
2018,5,11,15,45,882.5,88.5,4.15,21.35,641.0,844.09,653.36
2018,5,11,16,0,867.0,85.0,4.1,21.1,593.0,796.23,621.63
2018,5,11,16,15,846.5,81.5,4.0,20.85,542.0,748.42,589.26
2018,5,11,16,30,826.0,78.0,3.9,20.6,491.0,694.12,551.54
2018,5,11,16,45,798.0,74.5,3.75,20.3,438.5,634.29,508.39
2018,5,11,17,0,770.0,71.0,3.6,20.0,386.0,574.98,462.91
2018,5,11,17,15,730.5,66.5,3.45,19.5,332.5,508.78,410.93
2018,5,11,17,30,691.0,62.0,3.3,19.0,279.0,444.95,359.0
2018,5,11,17,45,634.5,57.0,3.15,18.5,228.0,377.38,302.23
2018,5,11,18,0,578.0,52.0,3.0,18.0,177.0,312.99,246.28
2018,5,11,18,15,489.5,44.0,2.95,17.5,130.5,239.1,182.0
2018,5,11,18,30,401.0,36.0,2.9,17.0,84.0,174.72,124.54
2018,5,11,18,45,259.0,25.0,2.8,16.5,50.5,101.09,48.85
2018,5,11,19,0,117.0,14.0,2.7,16.0,17.0,35.43,0.0
2018,5,11,19,15,58.5,7.0,2.65,15.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.0,12.9,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.0,13.0,2.0,0.0,0.0
2018,5,12,5,15,123.0,14.5,2.0,13.6,23.0,13.82,0.0
2018,5,12,5,30,229.0,27.0,2.0,14.2,44.0,22.24,9.24
2018,5,12,5,45,335.0,37.0,2.05,14.85,83.5,29.24,19.41
2018,5,12,6,0,441.0,47.0,2.1,15.5,123.0,35.89,25.88
2018,5,12,6,15,532.5,53.0,2.2,16.0,174.5,38.73,28.7
2018,5,12,6,30,624.0,59.0,2.3,16.5,226.0,41.54,31.28
2018,5,12,6,45,675.5,63.0,2.35,17.0,279.0,46.83,35.92
2018,5,12,7,0,727.0,67.0,2.4,17.5,332.0,64.28,37.33
2018,5,12,7,15,759.0,71.0,2.4,17.85,384.5,115.05,61.21
2018,5,12,7,30,791.0,75.0,2.4,18.2,437.0,169.7,100.21
2018,5,12,7,45,815.0,78.5,2.4,18.6,488.5,225.99,146.94
2018,5,12,8,0,839.0,82.0,2.4,19.0,540.0,284.76,198.09
2018,5,12,8,15,857.0,84.0,2.25,19.35,588.5,347.06,252.3
2018,5,12,8,30,875.0,86.0,2.1,19.7,637.0,405.71,302.6
2018,5,12,8,45,888.5,88.5,2.0,20.05,681.5,463.79,351.07
2018,5,12,9,0,902.0,91.0,1.9,20.4,726.0,522.07,397.87
2018,5,12,9,15,908.5,94.0,1.85,20.65,764.5,576.99,440.78
2018,5,12,9,30,915.0,97.0,1.8,20.9,803.0,630.87,481.36
2018,5,12,9,45,918.5,102.0,1.7,21.2,836.5,683.42,519.04
2018,5,12,10,0,922.0,107.0,1.6,21.5,870.0,734.24,554.05
2018,5,12,10,15,927.5,108.0,1.65,21.65,897.0,780.89,585.32
2018,5,12,10,30,933.0,109.0,1.7,21.8,924.0,825.52,614.45
2018,5,12,10,45,937.0,110.0,1.7,21.95,944.5,866.74,640.5
2018,5,12,11,0,941.0,111.0,1.7,22.1,965.0,905.45,664.65
2018,5,12,11,15,943.5,111.0,1.75,22.1,978.0,939.22,686.38
2018,5,12,11,30,946.0,111.0,1.8,22.1,991.0,970.06,706.22
2018,5,12,11,45,946.0,111.5,1.9,22.15,996.0,995.99,723.43
2018,5,12,12,0,946.0,112.0,2.0,22.2,1001.0,1018.64,738.63
2018,5,12,12,15,939.0,116.0,2.05,22.15,997.0,1034.6,749.33
2018,5,12,12,30,932.0,120.0,2.1,22.1,993.0,1046.96,757.91
2018,5,12,12,45,921.5,125.0,2.2,22.0,981.0,1053.23,763.55
2018,5,12,13,0,911.0,130.0,2.3,21.9,969.0,1055.87,767.04
2018,5,12,13,15,906.5,129.0,2.4,21.75,951.0,1054.86,768.47
2018,5,12,13,30,902.0,128.0,2.5,21.6,933.0,1050.28,767.73
2018,5,12,13,45,895.5,127.5,2.6,21.4,908.5,1040.68,763.99
2018,5,12,14,0,889.0,127.0,2.7,21.2,884.0,1027.67,758.09
2018,5,12,14,15,880.5,125.0,2.75,20.95,852.5,1007.76,747.37
2018,5,12,14,30,872.0,123.0,2.8,20.7,821.0,984.69,734.59
2018,5,12,14,45,861.0,121.0,2.85,20.45,784.0,956.23,718.15
2018,5,12,15,0,850.0,119.0,2.9,20.2,747.0,932.74,705.01
2018,5,12,15,15,836.5,116.0,2.9,20.2,704.5,895.32,681.14
2018,5,12,15,30,823.0,113.0,2.9,20.2,662.0,855.67,655.63
2018,5,12,15,45,804.5,110.0,2.85,19.5,615.5,809.87,626.89
2018,5,12,16,0,786.0,107.0,2.8,18.8,569.0,762.68,596.66
2018,5,12,16,15,762.0,103.5,2.75,18.4,519.5,709.65,560.91
2018,5,12,16,30,738.0,100.0,2.7,18.0,470.0,659.06,526.25
2018,5,12,16,45,707.0,95.0,2.6,17.6,419.0,599.33,481.98
2018,5,12,17,0,676.0,90.0,2.5,17.2,368.0,540.6,437.21
2018,5,12,17,15,633.5,84.0,2.4,16.75,316.5,475.48,386.05
2018,5,12,17,30,591.0,78.0,2.3,16.3,265.0,413.22,335.45
2018,5,12,17,45,530.0,70.5,2.15,15.8,215.5,343.81,277.45
2018,5,12,18,0,469.0,63.0,2.0,15.3,166.0,279.97,222.38
2018,5,12,18,15,379.0,52.5,1.85,14.8,122.0,208.54,160.6
2018,5,12,18,30,289.0,42.0,1.7,14.3,78.0,146.55,106.21
2018,5,12,18,45,174.5,27.0,1.55,13.8,46.0,82.63,42.93
2018,5,12,19,0,60.0,12.0,1.4,13.3,14.0,22.82,0.0
2018,5,12,19,15,30.0,6.0,1.4,13.05,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.8,10.55,2.0,1.91,0.0
2018,5,13,5,30,0.0,4.0,1.9,10.9,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,2.05,11.25,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,2.2,11.6,9.0,8.33,1.79
2018,5,13,6,15,0.0,12.5,2.25,11.95,12.5,11.58,4.8
2018,5,13,6,30,0.0,16.0,2.3,12.3,16.0,14.83,7.78
2018,5,13,6,45,0.0,28.5,2.35,12.65,28.5,26.44,18.26
2018,5,13,7,0,0.0,41.0,2.4,13.0,41.0,38.08,27.16
2018,5,13,7,15,0.0,48.5,2.35,13.3,48.5,45.07,33.01
2018,5,13,7,30,0.0,56.0,2.3,13.6,56.0,52.07,38.79
2018,5,13,7,45,0.0,67.5,2.3,13.9,67.5,62.82,47.66
2018,5,13,8,0,0.0,79.0,2.3,14.2,79.0,73.57,56.43
2018,5,13,8,15,0.0,94.0,2.3,14.55,94.0,87.55,67.77
2018,5,13,8,30,0.0,109.0,2.3,14.9,109.0,101.26,78.75
2018,5,13,8,45,0.0,126.5,2.35,15.2,126.5,117.28,91.52
2018,5,13,9,0,0.0,144.0,2.4,15.5,144.0,133.37,104.23
2018,5,13,9,15,1.5,155.0,2.4,15.75,156.0,144.44,112.81
2018,5,13,9,30,3.0,166.0,2.4,16.0,168.0,155.73,121.54
2018,5,13,9,45,5.5,183.0,2.4,16.3,187.5,173.35,135.27
2018,5,13,10,0,8.0,200.0,2.4,16.6,207.0,191.31,149.16
2018,5,13,10,15,9.0,211.0,2.45,16.8,219.0,202.95,158.03
2018,5,13,10,30,10.0,222.0,2.5,17.0,231.0,214.72,167.0
2018,5,13,10,45,11.5,235.5,2.55,17.2,246.0,229.36,178.18
2018,5,13,11,0,13.0,249.0,2.6,17.4,261.0,244.18,189.46
2018,5,13,11,15,14.0,263.0,2.65,17.5,276.0,259.2,200.91
2018,5,13,11,30,15.0,277.0,2.7,17.6,291.0,274.35,212.44
2018,5,13,11,45,16.5,291.5,2.7,17.7,307.0,290.56,224.73
2018,5,13,12,0,18.0,306.0,2.7,17.8,323.0,306.91,237.1
2018,5,13,12,15,17.5,302.5,2.75,17.8,319.0,304.04,234.9
2018,5,13,12,30,17.0,299.0,2.8,17.8,315.0,301.02,232.68
2018,5,13,12,45,18.0,302.0,2.85,17.8,319.0,305.7,236.43
2018,5,13,13,0,19.0,305.0,2.9,17.8,323.0,310.33,240.16
