Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,15,23.5,322.5,2.9,17.7,344.0,343.56,265.85
2018,5,13,13,30,28.0,340.0,2.9,17.6,365.0,367.44,284.27
2018,5,13,13,45,27.0,331.5,2.95,17.5,355.0,358.81,278.08
2018,5,13,14,0,26.0,323.0,3.0,17.4,345.0,349.99,271.87
2018,5,13,14,15,26.0,312.0,3.0,17.25,333.5,339.36,264.34
2018,5,13,14,30,26.0,301.0,3.0,17.1,322.0,328.54,256.67
2018,5,13,14,45,30.5,297.5,3.05,16.95,321.0,329.86,258.55
2018,5,13,15,0,35.0,294.0,3.1,16.8,320.0,330.96,260.28
2018,5,13,15,15,39.5,283.0,3.1,16.8,310.5,323.67,255.4
2018,5,13,15,30,44.0,272.0,3.1,16.8,301.0,316.03,250.26
2018,5,13,15,45,50.5,257.0,3.1,16.35,288.5,305.27,243.18
2018,5,13,16,0,57.0,242.0,3.1,15.9,276.0,293.92,235.56
2018,5,13,16,15,81.0,224.5,3.05,15.65,268.0,292.43,236.04
2018,5,13,16,30,105.0,207.0,3.0,15.4,260.0,298.66,242.45
2018,5,13,16,45,152.0,185.0,3.0,15.1,252.5,302.34,247.32
2018,5,13,17,0,199.0,163.0,3.0,14.8,245.0,301.26,247.89
2018,5,13,17,15,240.0,138.0,2.95,14.45,223.5,296.48,244.63
2018,5,13,17,30,281.0,113.0,2.9,14.1,202.0,277.95,229.28
2018,5,13,17,45,248.0,95.0,2.85,13.7,163.5,227.82,186.54
2018,5,13,18,0,215.0,77.0,2.8,13.3,125.0,180.83,145.6
2018,5,13,18,15,165.5,60.0,2.7,13.0,91.5,132.43,103.12
2018,5,13,18,30,116.0,43.0,2.6,12.7,58.0,89.4,65.21
2018,5,13,18,45,67.0,27.5,2.5,12.35,35.5,52.47,28.05
2018,5,13,19,0,18.0,12.0,2.4,12.0,13.0,14.87,0.0
2018,5,13,19,15,9.0,6.0,2.4,11.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.2,10.4,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.2,10.65,3.5,3.34,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.9,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.0,2.2,11.15,8.0,7.4,0.82
2018,5,14,6,0,0.0,11.0,2.2,11.4,11.0,10.18,3.46
2018,5,14,6,15,0.0,14.5,2.2,11.7,14.5,13.43,6.49
2018,5,14,6,30,0.0,18.0,2.2,12.0,18.0,16.68,9.47
2018,5,14,6,45,0.0,32.5,2.15,12.35,32.5,30.16,21.65
2018,5,14,7,0,0.0,47.0,2.1,12.7,47.0,43.67,31.99
2018,5,14,7,15,0.0,51.0,2.1,13.05,51.0,47.4,35.03
2018,5,14,7,30,0.0,55.0,2.1,13.4,55.0,51.14,38.03
2018,5,14,7,45,0.0,60.5,2.05,13.75,60.5,56.28,42.17
2018,5,14,8,0,0.0,66.0,2.0,14.1,66.0,61.43,46.28
2018,5,14,8,15,0.0,79.5,2.05,14.45,79.5,74.06,56.58
2018,5,14,8,30,0.0,93.0,2.1,14.8,93.0,86.71,66.77
2018,5,14,8,45,0.0,103.5,2.1,15.1,103.5,96.37,74.42
2018,5,14,9,0,0.0,114.0,2.1,15.4,114.0,106.05,82.04
2018,5,14,9,15,0.0,125.5,2.2,15.65,125.5,116.7,90.41
2018,5,14,9,30,0.0,137.0,2.3,15.9,137.0,127.39,98.77
2018,5,14,9,45,1.5,148.0,2.35,16.15,149.0,138.63,107.55
2018,5,14,10,0,3.0,159.0,2.4,16.4,161.0,150.08,116.45
2018,5,14,10,15,5.5,180.0,2.5,16.55,184.5,171.7,133.5
2018,5,14,10,30,8.0,201.0,2.6,16.7,208.0,193.66,150.68
2018,5,14,10,45,9.5,214.5,2.65,16.85,223.0,208.13,161.84
2018,5,14,11,0,11.0,228.0,2.7,17.0,238.0,222.78,173.12
2018,5,14,11,15,11.0,228.0,2.75,17.05,238.0,223.55,173.59
2018,5,14,11,30,11.0,228.0,2.8,17.1,238.0,224.27,174.08
2018,5,14,11,45,11.0,227.0,2.85,17.2,237.0,223.99,173.77
2018,5,14,12,0,11.0,226.0,2.9,17.3,236.0,223.63,173.44
2018,5,14,12,15,12.0,242.0,2.95,17.3,253.0,240.46,186.58
2018,5,14,12,30,13.0,258.0,3.0,17.3,270.0,257.39,199.75
2018,5,14,12,45,15.5,282.0,3.05,17.3,296.5,283.7,220.19
2018,5,14,13,0,18.0,306.0,3.1,17.3,323.0,310.26,240.72
2018,5,14,13,15,31.0,339.0,3.1,17.2,367.0,367.94,285.33
2018,5,14,13,30,44.0,372.0,3.1,17.1,411.0,416.69,322.67
2018,5,14,13,45,65.5,369.5,3.15,17.05,426.0,437.1,339.18
2018,5,14,14,0,87.0,367.0,3.2,17.0,441.0,456.97,355.42
2018,5,14,14,15,59.5,342.0,3.2,16.85,392.0,403.92,315.04
2018,5,14,14,30,32.0,317.0,3.2,16.7,343.0,351.21,274.61
2018,5,14,14,45,36.5,310.0,3.25,16.55,338.0,348.79,273.82
2018,5,14,15,0,41.0,303.0,3.3,16.4,333.0,346.07,272.66
2018,5,14,15,15,31.5,271.5,3.3,16.4,294.0,303.85,240.14
2018,5,14,15,30,22.0,240.0,3.3,16.4,255.0,251.54,199.37
2018,5,14,15,45,33.0,232.0,3.3,15.95,252.5,263.08,209.95
2018,5,14,16,0,44.0,224.0,3.3,15.5,250.0,263.44,211.53
2018,5,14,16,15,244.5,191.0,3.3,15.2,316.5,400.07,326.75
2018,5,14,16,30,445.0,158.0,3.3,14.9,383.0,508.87,416.32
2018,5,14,16,45,386.0,154.0,3.3,14.55,334.5,444.74,365.28
2018,5,14,17,0,327.0,150.0,3.3,14.2,286.0,375.32,309.88
2018,5,14,17,15,318.0,130.0,3.3,13.8,247.5,332.13,275.2
2018,5,14,17,30,309.0,110.0,3.3,13.4,209.0,289.14,239.45
2018,5,14,17,45,283.5,93.0,3.25,13.05,171.5,242.19,199.12
2018,5,14,18,0,258.0,76.0,3.2,12.7,134.0,204.63,165.56
2018,5,14,18,15,205.5,60.0,3.1,12.35,99.0,146.82,114.87
2018,5,14,18,30,153.0,44.0,3.0,12.0,64.0,101.82,74.88
2018,5,14,18,45,90.5,28.5,2.95,11.7,39.0,59.81,33.79
2018,5,14,19,0,28.0,13.0,2.9,11.4,14.0,17.76,0.0
2018,5,14,19,15,14.0,6.5,2.85,11.3,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,1.9,10.35,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,15,5,15,21.5,11.0,2.0,10.85,12.5,10.48,0.0
2018,5,15,5,30,36.0,19.0,2.1,11.3,22.0,17.04,7.21
2018,5,15,5,45,213.5,36.0,2.2,11.75,72.5,27.51,18.36
2018,5,15,6,0,391.0,53.0,2.3,12.2,123.0,40.88,30.75
2018,5,15,6,15,297.0,61.0,2.25,12.5,124.0,44.76,34.56
2018,5,15,6,30,203.0,69.0,2.2,12.8,125.0,54.26,43.19
2018,5,15,6,45,117.5,98.0,2.2,13.15,132.0,79.91,65.99
2018,5,15,7,0,32.0,127.0,2.2,13.5,139.0,107.68,85.49
2018,5,15,7,15,62.5,152.0,2.2,13.75,179.5,133.66,104.9
2018,5,15,7,30,93.0,177.0,2.2,14.0,220.0,163.72,127.6
2018,5,15,7,45,94.5,197.5,2.15,14.3,245.5,188.48,147.49
2018,5,15,8,0,96.0,218.0,2.1,14.6,271.0,213.61,167.75
2018,5,15,8,15,75.5,234.0,2.1,14.85,278.0,228.45,180.2
2018,5,15,8,30,55.0,250.0,2.1,15.1,285.0,240.95,190.33
2018,5,15,8,45,61.0,272.0,2.1,15.4,313.5,267.64,211.0
2018,5,15,9,0,67.0,294.0,2.1,15.7,342.0,295.21,232.09
2018,5,15,9,15,66.0,307.5,2.15,15.9,356.5,312.53,245.15
2018,5,15,9,30,65.0,321.0,2.2,16.1,371.0,329.71,258.0
2018,5,15,9,45,106.5,358.0,2.25,16.35,444.5,394.31,307.41
2018,5,15,10,0,148.0,395.0,2.3,16.6,518.0,464.35,359.91
2018,5,15,10,15,312.0,353.0,2.4,16.75,623.5,557.36,432.11
2018,5,15,10,30,476.0,311.0,2.5,16.9,729.0,664.54,513.23
2018,5,15,10,45,651.5,235.5,2.55,17.05,822.0,759.23,584.44
2018,5,15,11,0,827.0,160.0,2.6,17.2,915.0,860.13,655.75
2018,5,15,11,15,666.0,238.5,2.65,17.3,852.0,826.55,630.56
2018,5,15,11,30,505.0,317.0,2.7,17.4,789.0,778.92,593.3
2018,5,15,11,45,587.5,277.5,2.8,17.45,829.5,835.07,635.85
2018,5,15,12,0,670.0,238.0,2.9,17.5,870.0,892.21,677.55
2018,5,15,12,15,765.0,193.5,2.95,17.45,914.0,950.31,717.22
2018,5,15,12,30,860.0,149.0,3.0,17.4,958.0,1004.38,753.8
2018,5,15,12,45,874.5,140.0,3.1,17.4,955.5,1021.09,765.57
2018,5,15,13,0,889.0,131.0,3.2,17.4,953.0,1034.48,775.58
2018,5,15,13,15,885.0,130.0,3.25,17.3,936.0,1033.9,776.29
2018,5,15,13,30,881.0,129.0,3.3,17.2,919.0,1029.85,774.91
2018,5,15,13,45,817.0,153.5,3.35,17.1,871.0,998.24,755.05
2018,5,15,14,0,753.0,178.0,3.4,17.0,823.0,955.11,727.41
2018,5,15,14,15,714.0,189.5,3.4,16.8,783.5,927.48,710.22
2018,5,15,14,30,675.0,201.0,3.4,16.6,744.0,892.19,687.46
2018,5,15,14,45,534.0,246.0,3.4,16.45,663.5,789.62,614.13
2018,5,15,15,0,393.0,291.0,3.4,16.3,583.0,695.86,544.21
2018,5,15,15,15,358.0,287.0,3.4,16.3,541.5,638.64,503.17
2018,5,15,15,30,323.0,283.0,3.4,16.3,500.0,594.35,470.64
2018,5,15,15,45,465.0,218.5,3.4,15.85,507.0,644.28,514.13
2018,5,15,16,0,607.0,154.0,3.4,15.4,514.0,675.69,542.93
2018,5,15,16,15,662.5,127.5,3.4,15.1,490.0,664.67,537.18
2018,5,15,16,30,718.0,101.0,3.4,14.8,466.0,646.41,525.76
2018,5,15,16,45,702.5,93.0,3.35,14.55,419.0,594.62,486.49
2018,5,15,17,0,687.0,85.0,3.3,14.3,372.0,542.45,445.95
2018,5,15,17,15,602.5,85.5,3.25,14.05,312.5,460.11,379.6
2018,5,15,17,30,518.0,86.0,3.2,13.8,253.0,384.48,317.03
2018,5,15,17,45,463.5,75.5,3.15,13.55,205.5,318.66,261.1
2018,5,15,18,0,409.0,65.0,3.1,13.3,158.0,255.17,205.71
2018,5,15,18,15,344.0,53.5,2.95,13.1,118.0,195.8,152.89
2018,5,15,18,30,279.0,42.0,2.8,12.9,78.0,143.62,105.82
2018,5,15,18,45,197.5,29.5,2.7,12.65,49.5,92.95,55.33
2018,5,15,19,0,116.0,17.0,2.6,12.4,21.0,38.57,0.0
2018,5,15,19,15,58.0,8.5,2.5,12.25,10.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.1,11.2,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.1,11.3,5.0,4.77,0.0
2018,5,16,5,15,97.0,17.5,2.2,11.6,24.5,16.68,0.0
2018,5,16,5,30,169.0,30.0,2.3,11.9,44.0,23.52,12.45
2018,5,16,5,45,225.5,44.0,2.35,12.2,76.5,33.86,23.88
2018,5,16,6,0,282.0,58.0,2.4,12.5,109.0,43.74,33.27
2018,5,16,6,15,422.5,63.0,2.4,12.8,166.5,46.67,36.23
2018,5,16,6,30,563.0,68.0,2.4,13.1,224.0,48.29,37.8
2018,5,16,6,45,617.0,73.5,2.45,13.4,276.5,50.14,39.42
2018,5,16,7,0,671.0,79.0,2.5,13.7,329.0,71.62,42.75
2018,5,16,7,15,647.0,95.0,2.45,13.95,365.0,124.04,73.36
2018,5,16,7,30,623.0,111.0,2.4,14.2,401.0,174.08,112.73
2018,5,16,7,45,581.0,136.0,2.35,14.5,430.5,225.38,158.22
2018,5,16,8,0,539.0,161.0,2.3,14.8,460.0,271.8,200.5
2018,5,16,8,15,446.0,201.5,2.3,15.05,463.5,309.32,236.07
2018,5,16,8,30,353.0,242.0,2.3,15.3,467.0,339.75,263.87
2018,5,16,8,45,309.5,268.0,2.3,15.55,475.0,365.73,285.89
2018,5,16,9,0,266.0,294.0,2.3,15.8,483.0,387.01,303.15
2018,5,16,9,15,467.0,247.0,2.35,16.0,601.0,471.7,369.74
2018,5,16,9,30,668.0,200.0,2.4,16.2,719.0,576.5,450.83
2018,5,16,9,45,647.0,222.0,2.45,16.4,742.5,618.62,482.01
2018,5,16,10,0,626.0,244.0,2.5,16.6,766.0,657.6,510.42
2018,5,16,10,15,742.0,195.0,2.55,16.7,833.5,728.62,564.41
2018,5,16,10,30,858.0,146.0,2.6,16.8,901.0,802.53,617.89
2018,5,16,10,45,866.0,145.0,2.65,16.9,922.0,842.38,644.62
2018,5,16,11,0,874.0,144.0,2.7,17.0,943.0,880.21,670.05
2018,5,16,11,15,634.5,257.0,2.65,17.05,841.5,816.37,622.92
2018,5,16,11,30,395.0,370.0,2.6,17.1,740.0,729.76,555.55
2018,5,16,11,45,299.0,412.0,2.55,17.1,693.0,690.46,525.29
2018,5,16,12,0,203.0,454.0,2.5,17.1,646.0,644.19,489.3
2018,5,16,12,15,182.5,447.0,2.5,17.1,619.5,624.77,475.34
2018,5,16,12,30,162.0,440.0,2.5,17.1,593.0,603.65,459.92
2018,5,16,12,45,122.0,430.5,2.55,17.05,545.0,559.02,427.05
2018,5,16,13,0,82.0,421.0,2.6,17.0,497.0,501.53,384.52
2018,5,16,13,15,52.0,368.5,2.65,16.95,416.5,419.23,323.49
2018,5,16,13,30,22.0,316.0,2.7,16.9,336.0,325.28,252.23
2018,5,16,13,45,25.0,317.0,2.8,16.85,339.0,341.34,265.36
2018,5,16,14,0,28.0,318.0,2.9,16.8,342.0,346.34,269.71
2018,5,16,14,15,28.0,307.5,2.95,16.65,331.0,336.18,262.5
2018,5,16,14,30,28.0,297.0,3.0,16.5,320.0,325.83,255.21
2018,5,16,14,45,32.0,294.0,3.05,16.4,319.0,327.1,256.98
2018,5,16,15,0,36.0,291.0,3.1,16.3,318.0,328.17,258.6
2018,5,16,15,15,30.5,270.0,3.1,16.3,292.0,301.03,237.85
2018,5,16,15,30,25.0,249.0,3.1,16.3,266.0,263.23,208.64
2018,5,16,15,45,97.0,239.0,3.1,15.9,298.0,335.17,268.92
2018,5,16,16,0,169.0,229.0,3.1,15.5,330.0,379.44,306.69
2018,5,16,16,15,350.5,188.5,3.1,15.25,374.5,477.68,388.77
2018,5,16,16,30,532.0,148.0,3.1,15.0,419.0,560.24,456.35
2018,5,16,16,45,563.0,126.5,3.05,14.8,386.5,538.22,439.84
2018,5,16,17,0,594.0,105.0,3.0,14.6,354.0,507.05,416.14
2018,5,16,17,15,582.0,93.5,3.0,14.35,310.5,457.45,376.46
2018,5,16,17,30,570.0,82.0,3.0,14.1,267.0,407.81,335.33
2018,5,16,17,45,526.5,72.5,2.95,13.8,220.5,345.6,282.39
2018,5,16,18,0,483.0,63.0,2.9,13.5,174.0,287.17,231.01
2018,5,16,18,15,400.5,53.5,2.8,13.2,130.0,218.62,170.69
2018,5,16,18,30,318.0,44.0,2.7,12.9,86.0,158.1,116.84
2018,5,16,18,45,207.0,30.5,2.55,12.55,53.5,97.11,59.49
2018,5,16,19,0,96.0,17.0,2.4,12.2,21.0,34.81,0.0
2018,5,16,19,15,48.0,8.5,2.35,12.05,10.5,8.1,0.0
2018,5,16,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,17,4,45,9.0,2.5,2.15,10.75,2.5,0.0,0.0
2018,5,17,5,0,18.0,5.0,2.2,10.9,5.0,4.77,0.0
2018,5,17,5,15,93.5,18.5,2.3,11.3,26.0,17.63,0.0
2018,5,17,5,30,169.0,32.0,2.4,11.7,47.0,25.11,14.03
2018,5,17,5,45,278.5,43.0,2.5,12.1,86.0,33.06,23.25
2018,5,17,6,0,388.0,54.0,2.6,12.5,125.0,41.5,31.3
2018,5,17,6,15,470.5,61.0,2.6,12.9,174.0,44.86,34.61
2018,5,17,6,30,553.0,68.0,2.6,13.3,223.0,48.14,37.64
2018,5,17,6,45,599.0,74.0,2.65,13.7,272.5,50.36,39.57
2018,5,17,7,0,645.0,80.0,2.7,14.1,322.0,72.41,43.39
2018,5,17,7,15,678.5,85.0,2.65,14.5,372.5,119.64,68.12
2018,5,17,7,30,712.0,90.0,2.6,14.9,423.0,170.88,105.94
2018,5,17,7,45,736.5,94.0,2.6,15.3,472.0,227.32,153.42
2018,5,17,8,0,761.0,98.0,2.6,15.7,521.0,281.95,201.39
2018,5,17,8,15,780.0,101.5,2.55,16.05,568.0,336.74,249.91
2018,5,17,8,30,799.0,105.0,2.5,16.4,615.0,393.02,298.78
2018,5,17,8,45,814.0,107.5,2.45,16.75,658.0,447.92,345.34
2018,5,17,9,0,829.0,110.0,2.4,17.1,701.0,503.35,390.8
2018,5,17,9,15,837.5,114.0,2.4,17.4,739.0,558.93,435.02
2018,5,17,9,30,846.0,118.0,2.4,17.7,777.0,611.13,475.37
2018,5,17,9,45,851.5,121.5,2.4,17.95,809.0,660.06,512.23
2018,5,17,10,0,857.0,125.0,2.4,18.2,841.0,707.59,547.05
2018,5,17,10,15,863.5,126.5,2.45,18.4,868.0,752.44,578.83
2018,5,17,10,30,870.0,128.0,2.5,18.6,895.0,795.55,607.93
2018,5,17,10,45,874.0,130.0,2.6,18.75,915.0,835.16,634.81
2018,5,17,11,0,878.0,132.0,2.7,18.9,935.0,872.5,659.99
2018,5,17,11,15,880.5,133.0,2.75,19.0,948.0,905.14,681.64
2018,5,17,11,30,883.0,134.0,2.8,19.1,961.0,935.11,701.43
2018,5,17,11,45,884.0,134.0,2.9,19.15,966.5,959.92,718.31
2018,5,17,12,0,885.0,134.0,3.0,19.2,972.0,981.74,733.27
2018,5,17,12,15,887.5,132.0,3.1,19.15,971.0,999.97,746.21
2018,5,17,12,30,890.0,130.0,3.2,19.1,970.0,1015.02,757.15
2018,5,17,12,45,891.5,127.5,3.35,19.1,961.5,1025.28,765.3
2018,5,17,13,0,893.0,125.0,3.5,19.1,953.0,1032.13,771.32
2018,5,17,13,15,890.0,123.5,3.55,18.95,936.5,1032.0,772.49
2018,5,17,13,30,887.0,122.0,3.6,18.8,920.0,1028.38,771.5
2018,5,17,13,45,882.0,121.0,3.7,18.7,897.0,1019.82,767.55
2018,5,17,14,0,877.0,120.0,3.8,18.6,874.0,1007.89,761.41
2018,5,17,14,15,870.0,118.5,3.85,18.45,844.0,990.16,751.21
2018,5,17,14,30,863.0,117.0,3.9,18.3,814.0,969.3,738.92
2018,5,17,14,45,853.5,114.5,3.95,18.2,778.0,941.97,722.03
2018,5,17,15,0,844.0,112.0,4.0,18.1,742.0,911.89,703.16
2018,5,17,15,15,831.0,109.5,4.0,18.1,701.0,883.16,684.63
2018,5,17,15,30,818.0,107.0,4.0,18.1,660.0,844.86,659.16
2018,5,17,15,45,801.5,103.5,4.05,17.7,614.5,800.52,630.32
2018,5,17,16,0,785.0,100.0,4.1,17.3,569.0,754.7,599.91
2018,5,17,16,15,764.0,96.5,4.05,17.1,521.0,704.24,564.69
2018,5,17,16,30,743.0,93.0,4.0,16.9,473.0,653.21,528.45
2018,5,17,16,45,714.0,88.5,4.0,16.65,423.0,597.56,486.84
2018,5,17,17,0,685.0,84.0,4.0,16.4,373.0,540.57,442.56
2018,5,17,17,15,645.5,79.5,3.95,16.05,323.0,478.67,393.01
2018,5,17,17,30,606.0,75.0,3.9,15.7,273.0,419.29,343.91
2018,5,17,17,45,550.0,68.5,3.9,15.4,224.5,352.69,287.42
2018,5,17,18,0,494.0,62.0,3.9,15.1,176.0,291.08,233.5
2018,5,17,18,15,412.5,52.5,3.8,14.75,132.0,222.3,173.07
2018,5,17,18,30,331.0,43.0,3.7,14.4,88.0,162.17,119.6
2018,5,17,18,45,216.5,30.5,3.55,14.0,55.0,99.73,62.07
2018,5,17,19,0,102.0,18.0,3.4,13.6,22.0,37.04,0.0
2018,5,17,19,15,51.0,9.0,3.4,13.4,11.0,15.79,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.55,11.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.6,11.4,1.0,0.95,0.0
2018,5,18,5,15,0.0,5.5,2.7,11.75,5.5,5.09,0.0
2018,5,18,5,30,0.0,10.0,2.8,12.1,10.0,9.26,1.7
2018,5,18,5,45,0.0,17.5,2.9,12.45,17.5,16.22,8.55
2018,5,18,6,0,0.0,25.0,3.0,12.8,25.0,23.18,15.02
2018,5,18,6,15,0.0,34.0,3.0,13.2,34.0,31.56,22.69
2018,5,18,6,30,0.0,43.0,3.0,13.6,43.0,39.94,30.26
2018,5,18,6,45,0.5,71.5,2.95,13.95,71.5,66.03,53.48
2018,5,18,7,0,1.0,100.0,2.9,14.3,100.0,90.48,71.37
2018,5,18,7,15,1.0,119.0,2.85,14.7,119.0,107.41,85.18
2018,5,18,7,30,1.0,138.0,2.8,15.1,138.0,124.52,98.94
2018,5,18,7,45,5.0,159.5,2.75,15.45,162.0,144.7,114.88
2018,5,18,8,0,9.0,181.0,2.7,15.8,186.0,165.53,131.18
2018,5,18,8,15,23.5,214.0,2.6,16.15,228.5,200.11,158.14
2018,5,18,8,30,38.0,247.0,2.5,16.5,271.0,232.18,182.87
2018,5,18,8,45,77.0,283.0,2.45,16.9,336.5,283.79,222.61
2018,5,18,9,0,116.0,319.0,2.4,17.3,402.0,337.53,263.62
2018,5,18,9,15,359.0,270.0,2.35,17.55,546.5,433.28,338.18
2018,5,18,9,30,602.0,221.0,2.3,17.8,691.0,556.4,432.5
2018,5,18,9,45,740.0,170.5,2.3,18.1,773.0,631.94,489.81
2018,5,18,10,0,878.0,120.0,2.3,18.4,855.0,717.67,553.69
2018,5,18,10,15,884.5,122.0,2.35,18.6,882.5,763.8,585.64
2018,5,18,10,30,891.0,124.0,2.4,18.8,910.0,808.15,615.4
2018,5,18,10,45,895.5,124.5,2.45,18.95,930.0,847.51,641.58
2018,5,18,11,0,900.0,125.0,2.5,19.1,950.0,884.54,666.01
2018,5,18,11,15,902.5,126.0,2.6,19.2,963.0,917.8,688.33
2018,5,18,11,30,905.0,127.0,2.7,19.3,976.0,948.31,708.78
2018,5,18,11,45,906.0,127.0,2.75,19.4,981.5,973.59,725.32
2018,5,18,12,0,907.0,127.0,2.8,19.5,987.0,995.8,739.89
2018,5,18,12,15,886.0,140.5,2.9,19.45,979.0,1006.64,747.89
2018,5,18,12,30,865.0,154.0,3.0,19.4,971.0,1013.68,753.6
2018,5,18,12,45,767.5,210.5,3.1,19.4,930.0,1000.31,745.73
2018,5,18,13,0,670.0,267.0,3.2,19.4,889.0,968.41,725.32
2018,5,18,13,15,577.0,309.5,3.25,19.3,838.5,921.02,691.88
2018,5,18,13,30,484.0,352.0,3.3,19.2,788.0,873.45,657.88
2018,5,18,13,45,501.0,335.0,3.35,19.1,776.0,873.37,660.1
2018,5,18,14,0,518.0,318.0,3.4,19.0,764.0,870.6,660.17
2018,5,18,14,15,543.5,292.5,3.45,18.9,746.0,864.41,658.37
2018,5,18,14,30,569.0,267.0,3.5,18.8,728.0,854.83,654.29
2018,5,18,14,45,636.0,223.5,3.55,18.65,717.0,866.41,666.33
2018,5,18,15,0,703.0,180.0,3.6,18.5,706.0,868.25,669.75
2018,5,18,15,15,766.0,144.0,3.6,18.5,688.0,862.78,667.33
2018,5,18,15,30,829.0,108.0,3.6,18.5,670.0,855.63,663.89
2018,5,18,15,45,813.0,104.5,3.8,18.05,624.5,811.39,636.09
2018,5,18,16,0,797.0,101.0,4.0,17.6,579.0,765.59,606.72
2018,5,18,16,15,768.0,98.5,4.05,17.3,527.5,709.74,568.24
2018,5,18,16,30,739.0,96.0,4.1,17.0,476.0,653.93,528.98
2018,5,18,16,45,713.0,92.0,4.15,16.65,427.5,601.24,489.86
2018,5,18,17,0,687.0,88.0,4.2,16.3,379.0,546.77,447.82
2018,5,18,17,15,650.0,82.5,4.2,15.9,329.0,485.05,398.62
2018,5,18,17,30,613.0,77.0,4.2,15.5,279.0,425.59,349.6
2018,5,18,17,45,551.5,71.0,4.2,15.1,229.0,356.52,291.16
2018,5,18,18,0,490.0,65.0,4.2,14.7,179.0,292.94,235.69
2018,5,18,18,15,398.5,56.0,4.1,14.35,134.0,221.09,172.8
2018,5,18,18,30,307.0,47.0,4.0,14.0,89.0,158.5,117.64
2018,5,18,18,45,198.5,33.0,3.9,13.65,56.0,98.25,62.65
2018,5,18,19,0,90.0,19.0,3.8,13.3,23.0,42.59,0.0
2018,5,18,19,15,45.0,9.5,3.75,13.1,11.5,15.46,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,3.9,11.25,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,3.9,11.3,7.0,6.67,0.0
2018,5,19,5,15,92.0,20.5,3.95,11.5,28.0,16.36,0.0
2018,5,19,5,30,165.0,34.0,4.0,11.7,49.0,26.66,15.78
2018,5,19,5,45,228.0,46.5,4.05,11.95,81.5,35.7,25.63
2018,5,19,6,0,291.0,59.0,4.1,12.2,114.0,44.35,33.9
2018,5,19,6,15,356.5,71.5,4.1,12.5,159.0,52.62,41.61
2018,5,19,6,30,422.0,84.0,4.1,12.8,204.0,60.51,48.78
2018,5,19,6,45,507.0,90.5,4.15,13.1,262.5,63.34,51.25
2018,5,19,7,0,592.0,97.0,4.2,13.4,321.0,85.65,55.06
2018,5,19,7,15,609.0,106.5,4.2,13.75,366.0,131.91,81.25
2018,5,19,7,30,626.0,116.0,4.2,14.1,411.0,180.37,118.1
2018,5,19,7,45,637.5,127.0,4.15,14.5,456.0,230.97,161.26
2018,5,19,8,0,649.0,138.0,4.1,14.9,501.0,282.83,207.0
2018,5,19,8,15,710.5,132.0,4.1,15.2,561.0,337.53,254.13
2018,5,19,8,30,772.0,126.0,4.1,15.5,621.0,402.1,309.06
2018,5,19,8,45,793.5,127.5,4.1,15.85,666.5,457.48,356.47
2018,5,19,9,0,815.0,129.0,4.1,16.2,712.0,514.14,403.62
2018,5,19,9,15,828.0,131.5,4.1,16.45,751.5,568.08,447.53
2018,5,19,9,30,841.0,134.0,4.1,16.7,791.0,621.88,490.08
2018,5,19,9,45,851.5,135.0,4.1,17.0,824.5,672.29,528.88
2018,5,19,10,0,862.0,136.0,4.1,17.3,858.0,721.12,565.53
2018,5,19,10,15,866.0,139.5,4.15,17.45,885.0,766.15,598.59
2018,5,19,10,30,870.0,143.0,4.2,17.6,912.0,809.25,628.53
2018,5,19,10,45,871.5,146.5,4.3,17.8,931.5,848.22,655.33
2018,5,19,11,0,873.0,150.0,4.4,18.0,951.0,884.76,680.56
2018,5,19,11,15,873.5,152.5,4.4,18.0,963.5,916.95,702.43
2018,5,19,11,30,874.0,155.0,4.4,18.0,976.0,946.39,722.35
2018,5,19,11,45,871.5,158.0,4.45,18.05,981.0,970.67,738.98
2018,5,19,12,0,869.0,161.0,4.5,18.1,986.0,991.9,753.59
2018,5,19,12,15,870.0,160.5,4.55,18.1,985.0,1010.1,766.36
2018,5,19,12,30,871.0,160.0,4.6,18.1,984.0,1025.19,777.12
2018,5,19,12,45,871.5,157.5,4.6,18.05,975.0,1034.62,783.84
2018,5,19,13,0,872.0,155.0,4.6,18.0,966.0,1040.71,788.44
2018,5,19,13,15,867.5,155.0,4.65,17.95,949.5,1040.86,789.61
2018,5,19,13,30,863.0,155.0,4.7,17.9,933.0,1047.42,795.35
2018,5,19,13,45,856.5,153.5,4.7,17.85,909.0,1037.25,789.25
2018,5,19,14,0,850.0,152.0,4.7,17.8,885.0,1023.72,781.08
2018,5,19,14,15,839.5,151.5,4.7,17.65,854.0,1004.07,769.09
2018,5,19,14,30,829.0,151.0,4.7,17.5,823.0,981.42,755.08
2018,5,19,14,45,814.5,150.0,4.7,17.4,786.0,951.57,735.9
2018,5,19,15,0,800.0,149.0,4.7,17.3,749.0,919.23,714.9
2018,5,19,15,15,785.0,145.5,4.7,17.3,707.0,881.49,689.67
2018,5,19,15,30,770.0,142.0,4.7,17.3,665.0,846.01,665.91
2018,5,19,15,45,739.0,138.0,4.75,16.95,612.0,790.54,628.39
2018,5,19,16,0,708.0,134.0,4.8,16.6,559.0,734.74,589.95
2018,5,19,16,15,680.0,132.0,4.75,16.25,512.5,683.5,553.55
2018,5,19,16,30,652.0,130.0,4.7,15.9,466.0,632.35,515.34
2018,5,19,16,45,617.5,126.5,4.7,15.6,418.5,575.59,471.89
2018,5,19,17,0,583.0,123.0,4.7,15.3,371.0,520.12,428.32
2018,5,19,17,15,537.5,115.0,4.65,14.9,320.5,452.04,373.58
2018,5,19,17,30,492.0,107.0,4.6,14.5,270.0,391.48,323.37
2018,5,19,17,45,430.5,96.5,4.6,14.1,221.5,324.31,266.46
2018,5,19,18,0,369.0,86.0,4.6,13.7,173.0,263.08,213.22
2018,5,19,18,15,289.5,72.5,4.5,13.4,130.5,198.24,156.46
2018,5,19,18,30,210.0,59.0,4.4,13.1,88.0,138.05,103.84
2018,5,19,18,45,128.5,40.0,4.3,12.8,55.5,85.0,55.76
2018,5,19,19,0,47.0,21.0,4.2,12.5,23.0,32.64,0.0
2018,5,19,19,15,23.5,10.5,4.15,12.4,11.5,13.37,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,3.9,11.15,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,3.9,11.2,6.0,5.72,0.0
2018,5,20,5,15,46.0,20.0,3.9,11.4,24.0,17.23,0.0
2018,5,20,5,30,85.0,34.0,3.9,11.6,42.0,27.79,16.93
2018,5,20,5,45,118.0,50.5,3.95,11.75,69.0,40.55,29.93
2018,5,20,6,0,151.0,67.0,4.0,11.9,96.0,52.92,41.58
2018,5,20,6,15,226.5,81.5,3.95,12.1,139.0,63.55,51.46
2018,5,20,6,30,302.0,96.0,3.9,12.3,182.0,69.12,56.57
2018,5,20,6,45,347.5,109.5,3.9,12.5,227.5,77.01,63.57
2018,5,20,7,0,393.0,123.0,3.9,12.7,273.0,99.76,71.14
2018,5,20,7,15,405.0,141.5,3.85,12.85,315.0,141.32,97.64
2018,5,20,7,30,417.0,160.0,3.8,13.0,357.0,184.64,131.26
2018,5,20,7,45,460.5,167.5,3.75,13.15,407.0,227.5,166.06
2018,5,20,8,0,504.0,175.0,3.7,13.3,457.0,275.25,206.42
2018,5,20,8,15,559.0,176.5,3.7,13.55,514.5,326.56,249.92
2018,5,20,8,30,614.0,178.0,3.7,13.8,572.0,383.33,297.87
2018,5,20,8,45,598.5,197.0,3.65,14.05,603.0,429.92,337.75
2018,5,20,9,0,583.0,216.0,3.6,14.3,634.0,474.28,374.54
2018,5,20,9,15,560.0,241.5,3.6,14.65,660.5,517.69,409.15
2018,5,20,9,30,537.0,267.0,3.6,15.0,687.0,558.38,440.46
2018,5,20,9,45,660.0,219.0,3.55,15.35,757.5,624.48,492.27
2018,5,20,10,0,783.0,171.0,3.5,15.7,828.0,699.7,549.91
2018,5,20,10,15,830.0,151.0,3.55,16.05,867.5,752.13,589.06
2018,5,20,10,30,877.0,131.0,3.6,16.4,907.0,803.78,624.89
2018,5,20,10,45,881.0,133.0,3.6,16.75,927.5,843.56,651.37
2018,5,20,11,0,885.0,135.0,3.6,17.1,948.0,881.04,676.03
2018,5,20,11,15,842.0,165.5,3.65,17.3,947.5,907.16,693.29
2018,5,20,11,30,799.0,196.0,3.7,17.5,947.0,924.15,704.3
2018,5,20,11,45,705.5,259.5,3.75,17.7,925.5,926.61,705.28
2018,5,20,12,0,612.0,323.0,3.8,17.9,904.0,917.45,695.62
2018,5,20,12,15,580.5,342.5,3.9,17.9,893.0,922.48,698.78
2018,5,20,12,30,549.0,362.0,4.0,17.9,882.0,923.41,699.03
2018,5,20,12,45,552.0,354.0,4.1,17.95,872.5,928.36,703.39
2018,5,20,13,0,555.0,346.0,4.2,18.0,863.0,930.78,706.05
2018,5,20,13,15,533.0,345.0,4.25,17.85,834.5,912.59,694.12
2018,5,20,13,30,511.0,344.0,4.3,17.7,806.0,891.94,680.58
2018,5,20,13,45,377.5,374.5,4.35,17.55,711.0,778.95,598.71
2018,5,20,14,0,244.0,405.0,4.4,17.4,616.0,677.78,523.32
2018,5,20,14,15,295.0,379.5,4.45,17.2,625.5,700.02,543.24
2018,5,20,14,30,346.0,354.0,4.5,17.0,635.0,719.27,560.38
2018,5,20,14,45,391.5,321.0,4.55,16.8,625.5,721.67,565.35
2018,5,20,15,0,437.0,288.0,4.6,16.6,616.0,732.59,576.42
2018,5,20,15,15,484.5,252.5,4.6,16.6,597.5,726.64,574.77
2018,5,20,15,30,532.0,217.0,4.6,16.6,579.0,715.64,569.43
2018,5,20,15,45,524.5,202.5,4.6,16.2,539.5,676.34,542.12
2018,5,20,16,0,517.0,188.0,4.6,15.8,500.0,635.73,513.44
2018,5,20,16,15,587.0,156.0,4.55,15.65,482.0,638.76,518.48
2018,5,20,16,30,657.0,124.0,4.5,15.5,464.0,629.55,513.64
2018,5,20,16,45,623.5,117.0,4.5,15.35,413.0,569.57,467.34
2018,5,20,17,0,590.0,110.0,4.5,15.2,362.0,510.97,421.16
2018,5,20,17,15,552.0,103.5,4.45,14.95,315.5,451.99,373.41
2018,5,20,17,30,514.0,97.0,4.4,14.7,269.0,395.45,326.29
2018,5,20,17,45,456.0,88.5,4.3,14.4,222.0,327.68,268.76
2018,5,20,18,0,398.0,80.0,4.2,14.1,175.0,268.82,217.33
2018,5,20,18,15,317.0,67.5,4.1,13.8,132.0,202.89,159.69
2018,5,20,18,30,236.0,55.0,4.0,13.5,89.0,145.86,109.62
2018,5,20,18,45,147.0,38.0,3.9,13.15,56.5,86.7,57.12
2018,5,20,19,0,58.0,21.0,3.8,12.8,24.0,36.76,0.0
2018,5,20,19,15,29.0,10.5,3.7,12.6,12.0,14.19,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,10.65,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.8,7.0,6.67,0.0
2018,5,21,5,15,100.5,22.5,1.9,11.2,31.0,17.97,0.0
2018,5,21,5,30,181.0,38.0,1.9,11.6,55.0,29.87,18.85
2018,5,21,5,45,275.5,50.5,1.85,12.05,94.5,38.87,28.5
2018,5,21,6,0,370.0,63.0,1.8,12.5,134.0,47.51,36.73
2018,5,21,6,15,438.5,72.5,1.7,12.95,181.0,53.44,42.31
2018,5,21,6,30,507.0,82.0,1.6,13.4,228.0,59.49,47.77
2018,5,21,6,45,555.5,89.5,1.5,13.8,278.0,62.38,50.25
2018,5,21,7,0,604.0,97.0,1.4,14.2,328.0,87.17,55.21
2018,5,21,7,15,639.5,103.0,1.4,14.7,378.5,132.91,80.09
2018,5,21,7,30,675.0,109.0,1.4,15.2,429.0,182.98,116.99
2018,5,21,7,45,701.5,114.0,1.4,15.7,478.5,234.47,159.75
2018,5,21,8,0,728.0,119.0,1.4,16.2,528.0,288.82,206.46
2018,5,21,8,15,748.5,122.5,1.45,16.7,574.5,342.6,253.03
2018,5,21,8,30,769.0,126.0,1.5,17.2,621.0,401.65,302.79
2018,5,21,8,45,784.5,129.5,1.55,17.65,664.5,455.92,347.75
2018,5,21,9,0,800.0,133.0,1.6,18.1,708.0,510.84,391.84
2018,5,21,9,15,816.0,134.0,1.65,18.45,747.5,564.21,433.6
2018,5,21,9,30,832.0,135.0,1.7,18.8,787.0,617.74,474.23
2018,5,21,9,45,846.0,134.0,1.8,19.15,821.5,668.04,511.78
2018,5,21,10,0,860.0,133.0,1.9,19.5,856.0,717.22,547.65
2018,5,21,10,15,866.5,135.0,2.0,19.75,883.0,762.52,579.63
2018,5,21,10,30,873.0,137.0,2.1,20.0,910.0,806.1,608.83
2018,5,21,10,45,877.5,138.0,2.2,20.2,930.0,845.22,634.89
2018,5,21,11,0,882.0,139.0,2.3,20.4,950.0,882.08,659.3
2018,5,21,11,15,884.5,140.0,2.45,20.5,963.0,914.78,681.53
2018,5,21,11,30,887.0,141.0,2.6,20.6,976.0,944.8,701.98
2018,5,21,11,45,888.0,141.0,2.7,20.7,981.5,969.69,718.61
2018,5,21,12,0,889.0,141.0,2.8,20.8,987.0,991.59,733.35
2018,5,21,12,15,887.0,142.0,2.95,20.8,984.5,1008.47,745.6
2018,5,21,12,30,885.0,143.0,3.1,20.8,982.0,1022.1,755.84
2018,5,21,12,45,881.0,143.5,3.2,20.8,972.0,1029.96,761.96
2018,5,21,13,0,877.0,144.0,3.3,20.8,962.0,1034.43,766.02
2018,5,21,13,15,873.5,142.5,3.4,20.65,945.0,1034.0,767.43
2018,5,21,13,30,870.0,141.0,3.5,20.5,928.0,1030.16,766.71
2018,5,21,13,45,865.5,138.5,3.65,20.4,904.5,1020.9,762.71
2018,5,21,14,0,861.0,136.0,3.8,20.3,881.0,1008.29,756.52
2018,5,21,14,15,853.0,134.0,3.85,20.05,850.5,989.5,745.96
2018,5,21,14,30,845.0,132.0,3.9,19.8,820.0,976.1,739.13
2018,5,21,14,45,835.5,129.0,4.0,19.6,784.0,948.56,722.72
2018,5,21,15,0,826.0,126.0,4.1,19.4,748.0,918.26,704.37
2018,5,21,15,15,812.0,123.5,4.1,19.4,707.0,881.92,680.56
2018,5,21,15,30,798.0,121.0,4.1,19.4,666.0,843.46,655.11
2018,5,21,15,45,781.0,117.0,4.15,18.85,620.5,798.97,626.59
2018,5,21,16,0,764.0,113.0,4.2,18.3,575.0,753.07,596.53
2018,5,21,16,15,741.0,109.0,4.2,17.9,526.5,704.23,563.19
2018,5,21,16,30,718.0,105.0,4.2,17.5,478.0,652.26,526.66
2018,5,21,16,45,688.0,100.0,4.2,17.15,428.0,594.38,483.18
2018,5,21,17,0,658.0,95.0,4.2,16.8,378.0,537.43,439.26
2018,5,21,17,15,617.5,89.5,4.2,16.35,328.0,475.08,389.77
2018,5,21,17,30,577.0,84.0,4.2,15.9,278.0,415.36,340.81
2018,5,21,17,45,493.0,75.0,4.15,15.45,221.0,334.0,272.79
2018,5,21,18,0,409.0,66.0,4.1,15.0,164.0,260.75,210.07
2018,5,21,18,15,237.5,42.5,4.05,14.6,96.5,144.07,112.1
2018,5,21,18,30,66.0,19.0,4.0,14.2,29.0,43.3,29.0
2018,5,21,18,45,45.5,14.0,3.9,13.8,19.5,29.08,15.81
2018,5,21,19,0,25.0,9.0,3.8,13.4,10.0,15.6,0.0
2018,5,21,19,15,12.5,4.5,3.75,13.2,5.0,6.1,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,4,45,5.0,2.0,2.6,11.05,2.0,0.0,0.0
2018,5,22,5,0,10.0,4.0,2.6,11.1,4.0,3.81,0.0
2018,5,22,5,15,37.5,11.0,2.6,11.35,14.0,9.43,0.0
2018,5,22,5,30,65.0,18.0,2.6,11.6,24.0,15.23,6.94
2018,5,22,5,45,44.0,19.5,2.6,11.85,24.5,16.37,8.78
2018,5,22,6,0,23.0,21.0,2.6,12.1,25.0,19.12,11.49
2018,5,22,6,15,11.5,28.5,2.55,12.35,30.5,26.84,18.56
2018,5,22,6,30,0.0,36.0,2.5,12.6,36.0,33.41,24.54
2018,5,22,6,45,0.0,52.0,2.5,12.9,52.0,48.32,37.88
2018,5,22,7,0,0.0,68.0,2.5,13.2,68.0,63.26,48.6
2018,5,22,7,15,0.0,82.5,2.5,13.45,82.5,76.58,59.66
2018,5,22,7,30,0.0,97.0,2.5,13.7,97.0,89.62,70.35
2018,5,22,7,45,0.0,105.0,2.5,13.95,105.0,97.03,76.2
2018,5,22,8,0,0.0,113.0,2.5,14.2,113.0,104.45,82.01
2018,5,22,8,15,1.0,136.5,2.5,14.45,137.0,125.97,99.36
2018,5,22,8,30,2.0,160.0,2.5,14.7,161.0,147.7,116.66
2018,5,22,8,45,4.0,176.5,2.5,14.95,179.0,163.9,129.31
2018,5,22,9,0,6.0,193.0,2.5,15.2,197.0,180.41,142.13
2018,5,22,9,15,9.0,216.0,2.55,15.45,222.5,203.6,160.21
2018,5,22,9,30,12.0,239.0,2.6,15.7,248.0,227.26,178.49
2018,5,22,9,45,16.5,268.0,2.65,15.95,281.5,257.76,202.0
2018,5,22,10,0,21.0,297.0,2.7,16.2,315.0,288.91,225.77
2018,5,22,10,15,40.0,341.0,2.75,16.35,376.0,345.33,269.14
2018,5,22,10,30,59.0,385.0,2.8,16.5,437.0,404.45,313.84
2018,5,22,10,45,286.5,339.5,2.85,16.7,602.0,556.29,433.06
2018,5,22,11,0,514.0,294.0,2.9,16.9,767.0,723.68,558.77
2018,5,22,11,15,687.5,222.0,2.95,17.0,864.5,828.37,636.08
2018,5,22,11,30,861.0,150.0,3.0,17.1,962.0,929.44,704.95
2018,5,22,11,45,875.5,144.0,3.05,17.25,973.5,960.67,725.06
2018,5,22,12,0,890.0,138.0,3.1,17.4,985.0,989.45,744.09
2018,5,22,12,15,888.0,138.5,3.1,17.4,982.5,1005.82,754.83
2018,5,22,12,30,886.0,139.0,3.1,17.4,980.0,1018.95,763.57
2018,5,22,12,45,882.0,140.0,3.15,17.4,970.5,1027.27,769.67
2018,5,22,13,0,878.0,141.0,3.2,17.4,961.0,1032.23,773.69
2018,5,22,13,15,762.5,180.0,3.2,17.35,883.0,969.95,732.33
2018,5,22,13,30,647.0,219.0,3.2,17.3,805.0,902.17,687.17
2018,5,22,13,45,585.0,240.5,3.2,17.25,760.0,861.71,659.62
2018,5,22,14,0,523.0,262.0,3.2,17.2,715.0,815.61,626.77
2018,5,22,14,15,686.5,195.5,3.25,17.1,768.5,905.8,694.18
2018,5,22,14,30,850.0,129.0,3.3,17.0,822.0,969.25,738.87
2018,5,22,14,45,550.0,200.0,3.3,16.85,641.0,759.59,591.91
2018,5,22,15,0,250.0,271.0,3.3,16.7,460.0,528.28,416.37
2018,5,22,15,15,143.5,268.0,3.3,16.7,375.0,411.6,326.51
2018,5,22,15,30,37.0,265.0,3.3,16.7,290.0,300.93,237.96
2018,5,22,15,45,32.5,244.5,3.3,16.35,265.5,275.16,218.78
2018,5,22,16,0,28.0,224.0,3.3,16.0,241.0,249.53,199.23
2018,5,22,16,15,41.5,213.5,3.3,15.75,236.5,248.79,199.92
2018,5,22,16,30,55.0,203.0,3.3,15.5,232.0,246.96,199.6
2018,5,22,16,45,110.0,185.5,3.3,15.2,235.5,273.33,223.04
2018,5,22,17,0,165.0,168.0,3.3,14.9,239.0,284.74,233.9
2018,5,22,17,15,224.5,143.5,3.3,14.55,227.0,293.38,242.01
2018,5,22,17,30,284.0,119.0,3.3,14.2,215.0,286.63,236.67
2018,5,22,17,45,285.5,99.5,3.3,13.85,182.5,251.1,206.22
2018,5,22,18,0,287.0,80.0,3.3,13.5,150.0,222.05,179.96
2018,5,22,18,15,236.5,65.0,3.2,13.2,113.5,170.56,134.61
2018,5,22,18,30,186.0,50.0,3.1,12.9,77.0,118.95,89.23
2018,5,22,18,45,119.5,35.0,3.05,12.6,50.0,75.25,50.2
2018,5,22,19,0,53.0,20.0,3.0,12.3,23.0,34.71,0.0
2018,5,22,19,15,26.5,10.0,2.95,12.15,11.5,13.4,0.0
2018,5,22,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.1,11.55,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.1,11.6,2.0,1.91,0.0
2018,5,23,5,15,0.5,6.0,2.15,11.8,6.0,5.55,0.0
2018,5,23,5,30,0.0,10.0,2.2,12.0,10.0,9.26,2.04
2018,5,23,5,45,0.0,16.0,2.25,12.15,16.0,14.82,7.42
2018,5,23,6,0,0.0,22.0,2.3,12.3,22.0,20.39,12.63
2018,5,23,6,15,0.0,31.0,2.35,12.5,31.0,28.76,20.29
2018,5,23,6,30,0.0,40.0,2.4,12.7,40.0,37.14,27.88
2018,5,23,6,45,0.0,55.0,2.4,12.9,55.0,51.12,40.39
2018,5,23,7,0,0.0,70.0,2.4,13.1,70.0,65.13,50.2
2018,5,23,7,15,0.0,87.0,2.45,13.25,87.0,80.5,63.01
2018,5,23,7,30,0.0,104.0,2.5,13.4,104.0,95.72,75.53
2018,5,23,7,45,2.0,132.5,2.55,13.55,133.5,121.36,96.48
2018,5,23,8,0,4.0,161.0,2.6,13.7,163.0,147.34,117.44
2018,5,23,8,15,3.5,160.0,2.65,13.9,162.0,147.43,117.06
2018,5,23,8,30,3.0,159.0,2.7,14.1,161.0,147.21,116.49
2018,5,23,8,45,11.0,198.0,2.75,14.35,206.0,185.99,147.47
