Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,0,19.0,237.0,2.8,14.6,251.0,225.82,178.85
2018,5,23,9,15,19.5,253.5,2.9,14.8,268.5,242.76,191.8
2018,5,23,9,30,20.0,270.0,3.0,15.0,286.0,259.83,204.83
2018,5,23,9,45,17.5,264.0,3.05,15.2,278.5,254.77,200.38
2018,5,23,10,0,15.0,258.0,3.1,15.4,271.0,249.21,195.62
2018,5,23,10,15,20.5,288.0,3.15,15.5,306.0,282.17,221.23
2018,5,23,10,30,26.0,318.0,3.2,15.6,341.0,317.07,248.03
2018,5,23,10,45,26.5,333.5,3.25,15.7,357.5,334.84,261.33
2018,5,23,11,0,27.0,349.0,3.3,15.8,374.0,352.81,274.8
2018,5,23,11,15,30.0,361.5,3.3,15.85,389.5,370.32,287.98
2018,5,23,11,30,33.0,374.0,3.3,15.9,405.0,388.1,301.33
2018,5,23,11,45,27.0,351.0,3.3,15.95,376.5,363.12,282.04
2018,5,23,12,0,21.0,328.0,3.3,16.0,348.0,330.52,257.01
2018,5,23,12,15,19.5,318.0,3.25,16.05,336.5,320.56,249.38
2018,5,23,12,30,18.0,308.0,3.2,16.1,325.0,310.35,241.49
2018,5,23,12,45,15.0,274.5,3.2,16.1,288.5,275.64,214.77
2018,5,23,13,0,12.0,241.0,3.2,16.1,252.0,240.68,187.69
2018,5,23,13,15,11.0,230.0,3.25,16.1,240.0,229.32,179.0
2018,5,23,13,30,10.0,219.0,3.3,16.1,228.0,217.87,170.15
2018,5,23,13,45,10.5,225.5,3.3,16.05,235.0,224.85,175.89
2018,5,23,14,0,11.0,232.0,3.3,16.0,242.0,231.85,181.63
2018,5,23,14,15,11.0,228.5,3.35,15.9,238.0,228.56,179.35
2018,5,23,14,30,11.0,225.0,3.4,15.8,234.0,225.24,177.1
2018,5,23,14,45,12.5,226.5,3.45,15.65,236.5,228.28,180.0
2018,5,23,15,0,14.0,228.0,3.5,15.5,239.0,231.3,182.92
2018,5,23,15,15,25.0,239.5,3.5,15.5,257.5,262.72,208.66
2018,5,23,15,30,36.0,251.0,3.5,15.5,276.0,284.86,226.95
2018,5,23,15,45,191.0,229.0,3.55,15.1,346.5,402.05,325.46
2018,5,23,16,0,346.0,207.0,3.6,14.7,417.0,507.33,412.11
2018,5,23,16,15,302.5,210.0,3.6,14.4,382.5,464.86,378.55
2018,5,23,16,30,259.0,213.0,3.6,14.1,348.0,425.17,347.4
2018,5,23,16,45,268.0,189.0,3.55,13.85,316.5,393.83,323.79
2018,5,23,17,0,277.0,165.0,3.5,13.6,285.0,360.89,298.22
2018,5,23,17,15,302.0,140.0,3.45,13.25,255.5,334.55,277.53
2018,5,23,17,30,327.0,115.0,3.4,12.9,226.0,313.49,260.02
2018,5,23,17,45,325.0,96.5,3.3,12.6,191.5,274.55,226.5
2018,5,23,18,0,323.0,78.0,3.2,12.3,157.0,235.25,191.5
2018,5,23,18,15,270.0,64.0,3.1,12.0,119.5,181.93,144.29
2018,5,23,18,30,217.0,50.0,3.0,11.7,82.0,134.35,101.78
2018,5,23,18,45,145.5,35.5,2.85,11.4,53.5,87.46,59.72
2018,5,23,19,0,74.0,21.0,2.7,11.1,25.0,40.3,0.04
2018,5,23,19,15,37.0,10.5,2.7,11.05,12.5,15.45,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.8,10.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.8,10.1,2.0,1.91,0.0
2018,5,24,5,15,0.0,6.5,1.85,10.45,6.5,6.01,0.0
2018,5,24,5,30,0.0,11.0,1.9,10.8,11.0,10.18,2.9
2018,5,24,5,45,0.0,17.5,1.95,11.1,17.5,16.22,8.72
2018,5,24,6,0,0.0,24.0,2.0,11.4,24.0,22.25,14.37
2018,5,24,6,15,0.0,36.0,2.0,11.65,36.0,33.42,24.58
2018,5,24,6,30,0.0,48.0,2.0,11.9,48.0,44.6,34.7
2018,5,24,6,45,1.0,79.5,1.95,12.15,80.0,72.84,59.94
2018,5,24,7,0,2.0,111.0,1.9,12.4,112.0,99.61,79.52
2018,5,24,7,15,12.5,137.5,1.95,12.65,143.5,123.69,98.89
2018,5,24,7,30,23.0,164.0,2.0,12.9,175.0,149.28,119.17
2018,5,24,7,45,26.0,178.0,2.0,13.2,191.5,160.02,127.39
2018,5,24,8,0,29.0,192.0,2.0,13.5,208.0,175.9,139.88
2018,5,24,8,15,21.5,198.5,2.05,13.8,211.0,186.49,148.28
2018,5,24,8,30,14.0,205.0,2.1,14.1,214.0,191.67,152.13
2018,5,24,8,45,11.0,206.0,2.1,14.4,213.5,193.03,152.76
2018,5,24,9,0,8.0,207.0,2.1,14.7,213.0,193.87,152.95
2018,5,24,9,15,9.0,214.5,2.15,15.0,221.5,202.25,159.19
2018,5,24,9,30,10.0,222.0,2.2,15.3,230.0,210.72,165.46
2018,5,24,9,45,13.0,247.5,2.2,15.55,258.0,236.91,185.69
2018,5,24,10,0,16.0,273.0,2.2,15.8,286.0,263.57,206.02
2018,5,24,10,15,24.0,312.0,2.25,16.0,332.5,307.02,239.29
2018,5,24,10,30,32.0,351.0,2.3,16.2,379.0,352.09,273.3
2018,5,24,10,45,29.5,341.5,2.35,16.45,368.0,344.66,267.05
2018,5,24,11,0,27.0,332.0,2.4,16.7,357.0,336.67,260.63
2018,5,24,11,15,25.5,334.5,2.5,16.8,358.5,340.51,263.42
2018,5,24,11,30,24.0,337.0,2.6,16.9,360.0,344.17,266.04
2018,5,24,11,45,24.5,343.5,2.65,17.0,367.0,353.4,272.92
2018,5,24,12,0,25.0,350.0,2.7,17.1,374.0,362.62,279.78
2018,5,24,12,15,22.0,324.5,2.8,17.05,345.5,336.72,260.29
2018,5,24,12,30,19.0,299.0,2.9,17.0,317.0,302.6,234.51
2018,5,24,12,45,39.0,339.0,3.0,16.95,375.5,371.68,288.21
2018,5,24,13,0,59.0,379.0,3.1,16.9,434.0,434.13,335.91
2018,5,24,13,15,66.0,392.0,3.15,16.7,452.5,456.44,353.05
2018,5,24,13,30,73.0,405.0,3.2,16.5,471.0,478.74,370.38
2018,5,24,13,45,94.0,412.0,3.25,16.3,495.0,508.72,394.07
2018,5,24,14,0,115.0,419.0,3.3,16.1,519.0,550.87,426.55
2018,5,24,14,15,108.0,400.0,3.3,15.85,491.5,511.79,398.3
2018,5,24,14,30,101.0,381.0,3.3,15.6,464.0,484.89,379.18
2018,5,24,14,45,77.0,351.5,3.35,15.3,413.0,430.23,338.34
2018,5,24,15,0,53.0,322.0,3.4,15.0,362.0,376.11,297.28
2018,5,24,15,15,37.5,286.0,3.4,15.0,313.5,323.47,256.69
2018,5,24,15,30,22.0,250.0,3.4,15.0,265.0,261.03,207.71
2018,5,24,15,45,23.5,230.5,3.35,14.5,245.5,242.56,194.11
2018,5,24,16,0,25.0,211.0,3.3,14.0,226.0,232.84,187.27
2018,5,24,16,15,61.5,209.0,3.25,13.8,242.0,258.91,210.21
2018,5,24,16,30,98.0,207.0,3.2,13.6,258.0,282.21,230.64
2018,5,24,16,45,145.0,187.0,3.2,13.4,254.5,298.55,245.57
2018,5,24,17,0,192.0,167.0,3.2,13.2,251.0,300.54,248.56
2018,5,24,17,15,273.5,141.5,3.15,13.05,244.0,319.67,265.24
2018,5,24,17,30,355.0,116.0,3.1,12.9,237.0,329.65,273.16
2018,5,24,17,45,319.5,100.0,3.05,12.7,195.5,275.95,227.36
2018,5,24,18,0,284.0,84.0,3.0,12.5,154.0,225.52,183.47
2018,5,24,18,15,231.5,68.5,2.9,12.35,117.0,166.64,132.0
2018,5,24,18,30,179.0,53.0,2.8,12.2,80.0,120.42,91.08
2018,5,24,18,45,113.0,37.0,2.65,12.0,52.0,75.89,51.76
2018,5,24,19,0,47.0,21.0,2.5,11.8,24.0,32.67,2.17
2018,5,24,19,15,23.5,10.5,2.45,11.65,12.0,13.49,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.8,11.45,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.8,11.5,2.0,1.91,0.0
2018,5,25,5,15,0.0,6.0,1.85,11.65,6.0,5.55,0.0
2018,5,25,5,30,0.0,10.0,1.9,11.8,10.0,9.26,2.12
2018,5,25,5,45,0.0,15.5,1.95,11.95,15.5,14.36,7.05
2018,5,25,6,0,0.0,21.0,2.0,12.1,21.0,19.46,11.83
2018,5,25,6,15,0.0,33.0,2.0,12.25,33.0,30.62,22.0
2018,5,25,6,30,0.0,45.0,2.0,12.4,45.0,41.8,32.12
2018,5,25,6,45,0.0,63.5,2.0,12.55,63.5,59.06,47.55
2018,5,25,7,0,0.0,82.0,2.0,12.7,82.0,75.69,59.25
2018,5,25,7,15,0.0,73.0,2.0,12.85,73.0,67.94,52.45
2018,5,25,7,30,0.0,64.0,2.0,13.0,64.0,59.54,45.14
2018,5,25,7,45,0.0,69.5,1.95,13.2,69.5,64.69,49.29
2018,5,25,8,0,0.0,75.0,1.9,13.4,75.0,69.84,53.39
2018,5,25,8,15,1.0,107.5,1.9,13.6,108.0,100.11,78.31
2018,5,25,8,30,2.0,140.0,1.9,13.8,141.0,129.94,102.48
2018,5,25,8,45,2.0,132.5,1.9,14.0,133.5,123.6,96.91
2018,5,25,9,0,2.0,125.0,1.9,14.2,126.0,117.09,91.31
2018,5,25,9,15,3.0,144.5,1.9,14.3,146.5,135.69,106.2
2018,5,25,9,30,4.0,164.0,1.9,14.4,167.0,154.47,121.08
2018,5,25,9,45,10.0,213.5,1.95,14.55,222.0,204.06,160.44
2018,5,25,10,0,16.0,263.0,2.0,14.7,277.0,254.43,199.7
2018,5,25,10,15,11.5,227.0,2.0,14.8,237.0,219.43,171.77
2018,5,25,10,30,7.0,191.0,2.0,14.9,197.0,183.51,143.21
2018,5,25,10,45,5.0,169.0,2.0,15.05,173.5,161.94,125.93
2018,5,25,11,0,3.0,147.0,2.0,15.2,150.0,140.06,108.31
2018,5,25,11,15,4.0,158.5,2.05,15.3,162.5,151.97,117.8
2018,5,25,11,30,5.0,170.0,2.1,15.4,175.0,163.99,127.28
2018,5,25,11,45,7.0,188.5,2.1,15.5,195.5,183.66,142.8
2018,5,25,12,0,9.0,207.0,2.1,15.6,216.0,203.51,158.36
2018,5,25,12,15,15.5,262.0,2.15,15.6,277.0,262.8,204.75
2018,5,25,12,30,22.0,317.0,2.2,15.6,338.0,330.98,257.11
2018,5,25,12,45,25.5,338.5,2.25,15.6,362.5,357.62,277.28
2018,5,25,13,0,29.0,360.0,2.3,15.6,387.0,384.54,297.77
2018,5,25,13,15,33.0,367.5,2.35,15.6,398.0,397.87,308.09
2018,5,25,13,30,37.0,375.0,2.4,15.6,409.0,411.17,318.48
2018,5,25,13,45,48.5,378.5,2.4,15.55,421.5,427.78,331.71
2018,5,25,14,0,60.0,382.0,2.4,15.5,434.0,444.16,344.77
2018,5,25,14,15,75.5,381.0,2.4,15.4,444.5,459.36,357.24
2018,5,25,14,30,91.0,380.0,2.4,15.3,455.0,473.96,369.3
2018,5,25,14,45,112.0,368.0,2.45,15.25,456.0,493.75,385.55
2018,5,25,15,0,133.0,356.0,2.5,15.2,457.0,499.44,391.39
2018,5,25,15,15,102.0,327.5,2.5,15.2,402.5,426.45,336.3
2018,5,25,15,30,71.0,299.0,2.5,15.2,348.0,367.13,290.95
2018,5,25,15,45,66.5,276.0,2.5,14.9,319.5,337.65,269.24
2018,5,25,16,0,62.0,253.0,2.5,14.6,291.0,308.18,247.12
2018,5,25,16,15,120.0,233.0,2.5,14.45,299.0,340.22,275.13
2018,5,25,16,30,178.0,213.0,2.5,14.3,307.0,356.35,290.1
2018,5,25,16,45,348.0,165.5,2.5,14.1,325.5,421.67,346.0
2018,5,25,17,0,518.0,118.0,2.5,13.9,344.0,470.63,387.02
2018,5,25,17,15,550.0,100.0,2.45,13.7,313.0,448.57,368.98
2018,5,25,17,30,582.0,82.0,2.4,13.5,282.0,417.26,342.88
2018,5,25,17,45,518.0,75.5,2.4,13.3,232.0,347.96,284.69
2018,5,25,18,0,454.0,69.0,2.4,13.1,182.0,284.45,229.93
2018,5,25,18,15,305.5,60.5,2.35,12.95,129.0,191.4,151.02
2018,5,25,18,30,157.0,52.0,2.3,12.8,76.0,112.18,84.59
2018,5,25,18,45,94.0,34.5,2.2,12.65,47.5,67.56,45.84
2018,5,25,19,0,31.0,17.0,2.1,12.5,19.0,24.58,2.23
2018,5,25,19,15,17.5,9.0,2.1,12.4,10.0,11.19,0.0
2018,5,25,19,30,4.0,1.0,2.1,12.3,1.0,0.0,0.0
2018,5,25,19,45,2.0,0.5,2.1,12.2,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,26,4,45,14.5,3.5,2.65,11.05,3.5,0.0,0.0
2018,5,26,5,0,29.0,7.0,2.7,11.1,7.0,6.67,0.0
2018,5,26,5,15,42.5,14.0,2.75,11.4,17.0,11.9,0.0
2018,5,26,5,30,56.0,21.0,2.8,11.7,27.0,17.65,9.22
2018,5,26,5,45,208.0,35.0,2.8,11.95,74.0,26.35,17.63
2018,5,26,6,0,360.0,49.0,2.8,12.2,121.0,36.0,26.59
2018,5,26,6,15,189.0,54.0,2.75,12.6,92.5,38.78,29.27
2018,5,26,6,30,18.0,59.0,2.7,13.0,64.0,53.64,42.63
2018,5,26,6,45,17.0,91.0,2.65,13.35,96.5,82.31,68.05
2018,5,26,7,0,16.0,123.0,2.6,13.7,129.0,109.68,87.25
2018,5,26,7,15,54.0,159.5,2.5,14.15,184.5,139.62,109.85
2018,5,26,7,30,92.0,196.0,2.4,14.6,240.0,178.88,139.66
2018,5,26,7,45,66.0,203.5,2.35,15.05,237.0,188.17,147.85
2018,5,26,8,0,40.0,211.0,2.3,15.5,234.0,193.97,153.08
2018,5,26,8,15,31.0,219.0,2.25,15.95,237.5,202.42,159.64
2018,5,26,8,30,22.0,227.0,2.2,16.4,241.0,213.68,168.2
2018,5,26,8,45,16.5,225.0,2.15,16.8,236.0,212.07,166.38
2018,5,26,9,0,11.0,223.0,2.1,17.2,231.0,209.53,163.8
2018,5,26,9,15,19.0,256.0,2.05,17.5,270.5,244.69,190.87
2018,5,26,9,30,27.0,289.0,2.0,17.8,310.0,278.76,216.65
2018,5,26,9,45,40.5,327.0,1.9,18.05,360.5,324.49,251.04
2018,5,26,10,0,54.0,365.0,1.8,18.3,411.0,372.05,286.15
2018,5,26,10,15,84.5,396.0,1.8,18.55,470.0,427.46,327.14
2018,5,26,10,30,115.0,427.0,1.8,18.8,529.0,487.22,370.59
2018,5,26,10,45,106.0,434.5,1.8,19.05,530.5,493.05,373.63
2018,5,26,11,0,97.0,442.0,1.8,19.3,532.0,499.36,377.35
2018,5,26,11,15,314.5,373.5,1.85,19.4,670.0,639.43,483.79
2018,5,26,11,30,532.0,305.0,1.9,19.5,808.0,789.17,592.2
2018,5,26,11,45,715.5,221.0,1.95,19.6,902.0,896.7,667.32
2018,5,26,12,0,899.0,137.0,2.0,19.7,996.0,996.02,731.66
2018,5,26,12,15,900.0,136.0,2.15,19.75,995.0,1014.01,743.86
2018,5,26,12,30,901.0,135.0,2.3,19.8,994.0,1028.8,754.97
2018,5,26,12,45,901.0,133.5,2.45,19.85,985.5,1038.8,763.06
2018,5,26,13,0,901.0,132.0,2.6,19.9,977.0,1045.4,769.06
2018,5,26,13,15,896.0,132.5,2.75,19.85,960.5,1045.54,771.25
2018,5,26,13,30,891.0,133.0,2.9,19.8,944.0,1042.23,771.29
2018,5,26,13,45,883.5,133.0,3.05,19.75,920.0,1032.5,767.16
2018,5,26,14,0,876.0,133.0,3.2,19.7,896.0,1019.46,760.89
2018,5,26,14,15,868.0,131.5,3.3,19.55,866.0,1001.15,750.98
2018,5,26,14,30,860.0,130.0,3.4,19.4,836.0,979.76,738.99
2018,5,26,14,45,829.0,136.5,3.5,19.25,792.5,950.44,721.54
2018,5,26,15,0,798.0,143.0,3.6,19.1,749.0,910.91,696.89
2018,5,26,15,15,787.0,138.0,3.6,19.1,709.0,875.51,673.92
2018,5,26,15,30,776.0,133.0,3.6,19.1,669.0,837.89,649.17
2018,5,26,15,45,776.5,124.0,3.7,18.75,630.0,803.59,627.89
2018,5,26,16,0,777.0,115.0,3.8,18.4,591.0,766.65,604.33
2018,5,26,16,15,755.0,111.5,3.85,18.1,543.0,716.05,569.94
2018,5,26,16,30,733.0,108.0,3.9,17.8,495.0,667.8,536.6
2018,5,26,16,45,703.5,103.0,3.9,17.55,444.5,609.76,493.26
2018,5,26,17,0,674.0,98.0,3.9,17.3,394.0,552.55,449.37
2018,5,26,17,15,634.5,92.5,3.85,16.9,343.5,490.09,400.12
2018,5,26,17,30,595.0,87.0,3.8,16.5,293.0,430.1,351.31
2018,5,26,17,45,540.0,79.5,3.8,16.1,243.5,363.27,295.55
2018,5,26,18,0,485.0,72.0,3.8,15.7,194.0,301.25,242.17
2018,5,26,18,15,408.5,62.5,3.65,15.25,149.5,232.44,182.39
2018,5,26,18,30,332.0,53.0,3.5,14.8,105.0,174.67,131.41
2018,5,26,18,45,224.0,39.5,3.4,14.35,69.0,112.7,77.75
2018,5,26,19,0,116.0,26.0,3.3,13.9,33.0,58.43,15.94
2018,5,26,19,15,59.5,14.0,3.25,13.65,17.5,22.28,0.0
2018,5,26,19,30,3.0,2.0,3.2,13.4,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.1,13.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.0,1.55,11.75,5.5,0.0,0.0
2018,5,27,5,0,49.0,10.0,1.5,12.0,11.0,9.53,0.0
2018,5,27,5,15,158.5,23.0,1.55,12.6,38.0,18.22,0.3
2018,5,27,5,30,268.0,36.0,1.6,13.2,65.0,28.07,17.95
2018,5,27,5,45,368.0,45.5,1.65,13.8,107.0,35.48,25.49
2018,5,27,6,0,468.0,55.0,1.7,14.4,149.0,41.43,31.17
2018,5,27,6,15,533.0,61.5,1.7,14.9,197.0,44.43,34.03
2018,5,27,6,30,598.0,68.0,1.7,15.4,245.0,47.33,36.62
2018,5,27,6,45,643.5,72.5,1.75,15.9,295.5,48.47,37.53
2018,5,27,7,0,689.0,77.0,1.8,16.4,346.0,77.21,43.0
2018,5,27,7,15,721.0,81.0,1.8,16.95,397.0,130.14,73.4
2018,5,27,7,30,753.0,85.0,1.8,17.5,448.0,182.07,112.02
2018,5,27,7,45,776.5,88.5,1.8,18.05,497.5,235.41,156.71
2018,5,27,8,0,800.0,92.0,1.8,18.6,547.0,291.16,204.99
2018,5,27,8,15,818.0,94.0,1.8,19.05,593.5,346.03,252.8
2018,5,27,8,30,836.0,96.0,1.8,19.5,640.0,406.34,303.77
2018,5,27,8,45,849.5,99.0,1.8,19.9,683.5,461.95,349.87
2018,5,27,9,0,863.0,102.0,1.8,20.3,727.0,517.82,394.63
2018,5,27,9,15,834.0,123.0,1.85,20.65,753.5,564.36,431.13
2018,5,27,9,30,805.0,144.0,1.9,21.0,780.0,609.78,465.31
2018,5,27,9,45,853.5,125.5,1.95,21.35,825.0,665.37,506.71
2018,5,27,10,0,902.0,107.0,2.0,21.7,870.0,722.33,548.1
2018,5,27,10,15,907.5,108.0,2.0,21.95,896.5,767.38,577.9
2018,5,27,10,30,913.0,109.0,2.0,22.2,923.0,810.53,605.7
2018,5,27,10,45,917.0,110.0,2.05,22.5,943.0,850.35,631.26
2018,5,27,11,0,921.0,111.0,2.1,22.8,963.0,887.79,655.02
2018,5,27,11,15,923.5,111.5,2.2,22.9,976.0,920.9,676.79
2018,5,27,11,30,926.0,112.0,2.3,23.0,989.0,951.22,696.72
2018,5,27,11,45,926.5,112.5,2.35,23.15,994.5,976.76,712.93
2018,5,27,12,0,927.0,113.0,2.4,23.3,1000.0,999.2,727.18
2018,5,27,12,15,926.5,113.0,2.45,23.35,998.0,1016.97,738.78
2018,5,27,12,30,926.0,113.0,2.5,23.4,996.0,1031.42,748.36
2018,5,27,12,45,924.5,112.5,2.55,23.45,987.0,1040.96,754.94
2018,5,27,13,0,923.0,112.0,2.6,23.5,978.0,1047.01,759.43
2018,5,27,13,15,919.5,111.0,2.65,23.5,961.5,1047.01,760.35
2018,5,27,13,30,916.0,110.0,2.7,23.5,945.0,1043.47,759.16
2018,5,27,13,45,911.5,108.5,2.7,23.45,921.5,1034.88,754.51
2018,5,27,14,0,907.0,107.0,2.7,23.4,898.0,1022.83,747.78
2018,5,27,14,15,900.5,106.0,2.7,23.35,868.5,1005.97,738.03
2018,5,27,14,30,894.0,105.0,2.7,23.3,839.0,985.89,726.27
2018,5,27,14,45,885.5,102.5,2.7,23.25,803.5,959.19,710.18
2018,5,27,15,0,877.0,100.0,2.7,23.2,768.0,929.6,692.19
2018,5,27,15,15,865.5,97.5,2.7,23.2,727.0,894.61,670.35
2018,5,27,15,30,854.0,95.0,2.7,23.2,686.0,857.28,646.78
2018,5,27,15,45,839.0,93.0,2.65,22.95,641.5,815.46,620.15
2018,5,27,16,0,824.0,91.0,2.6,22.7,597.0,777.62,596.03
2018,5,27,16,15,805.0,87.5,2.55,22.45,549.0,727.65,562.93
2018,5,27,16,30,786.0,84.0,2.5,22.2,501.0,676.86,528.73
2018,5,27,16,45,760.5,81.0,2.5,21.95,451.5,621.69,490.36
2018,5,27,17,0,735.0,78.0,2.5,21.7,402.0,566.86,449.75
2018,5,27,17,15,700.5,73.5,2.45,21.15,351.5,505.72,403.3
2018,5,27,17,30,666.0,69.0,2.4,20.6,301.0,448.15,357.9
2018,5,27,17,45,617.5,63.5,2.4,20.05,251.5,383.33,305.28
2018,5,27,18,0,569.0,58.0,2.4,19.5,202.0,322.6,254.1
2018,5,27,18,15,496.0,51.0,2.35,18.8,156.5,255.42,196.65
2018,5,27,18,30,423.0,44.0,2.3,18.1,111.0,195.7,144.49
2018,5,27,18,45,313.0,34.5,2.2,17.4,74.5,131.5,89.17
2018,5,27,19,0,203.0,25.0,2.1,16.7,38.0,75.61,24.72
2018,5,27,19,15,106.5,13.5,2.1,16.4,20.0,28.98,0.0
2018,5,27,19,30,10.0,2.0,2.1,16.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,15.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,1.1,13.95,6.0,0.0,0.0
2018,5,28,5,0,70.0,11.0,1.1,14.0,12.0,10.48,0.0
2018,5,28,5,15,181.0,23.0,1.1,14.5,39.0,18.21,1.17
2018,5,28,5,30,292.0,35.0,1.1,15.0,66.0,28.19,17.99
2018,5,28,5,45,395.0,42.5,1.15,15.55,108.5,32.65,22.87
2018,5,28,6,0,498.0,50.0,1.2,16.1,151.0,36.99,27.06
2018,5,28,6,15,562.5,56.0,1.15,16.65,199.5,39.84,29.74
2018,5,28,6,30,627.0,62.0,1.1,17.2,248.0,42.57,32.16
2018,5,28,6,45,669.0,66.5,1.1,17.75,298.5,43.96,33.29
2018,5,28,7,0,711.0,71.0,1.1,18.3,349.0,78.22,42.81
2018,5,28,7,15,741.5,74.5,1.1,18.95,400.0,127.0,69.27
2018,5,28,7,30,772.0,78.0,1.1,19.6,451.0,179.42,107.9
2018,5,28,7,45,794.5,81.0,1.1,20.25,500.5,233.13,152.41
2018,5,28,8,0,817.0,84.0,1.1,20.9,550.0,289.12,200.23
2018,5,28,8,15,834.0,86.5,1.15,21.5,596.5,349.65,251.57
2018,5,28,8,30,851.0,89.0,1.2,22.1,643.0,406.19,298.82
2018,5,28,8,45,864.5,91.0,1.2,22.7,686.5,461.63,343.69
2018,5,28,9,0,878.0,93.0,1.2,23.3,730.0,517.3,387.08
2018,5,28,9,15,885.5,96.5,1.25,23.75,768.0,571.03,427.99
2018,5,28,9,30,893.0,100.0,1.3,24.2,806.0,623.92,466.93
2018,5,28,9,45,898.0,103.5,1.35,24.65,838.5,674.14,502.77
2018,5,28,10,0,903.0,107.0,1.4,25.1,871.0,722.85,536.53
2018,5,28,10,15,909.0,108.0,1.45,25.4,898.0,768.28,566.11
2018,5,28,10,30,915.0,109.0,1.5,25.7,925.0,811.84,593.73
2018,5,28,10,45,919.5,110.0,1.6,26.0,945.5,852.12,619.47
2018,5,28,11,0,924.0,111.0,1.7,26.3,966.0,890.06,643.52
2018,5,28,11,15,926.5,111.0,1.75,26.45,979.0,922.77,663.93
2018,5,28,11,30,929.0,111.0,1.8,26.6,992.0,952.68,682.52
2018,5,28,11,45,930.5,111.5,1.9,26.75,998.0,979.22,699.58
2018,5,28,12,0,932.0,112.0,2.0,26.9,1004.0,1002.69,714.75
2018,5,28,12,15,930.5,112.5,2.1,26.9,1002.0,1020.08,726.6
2018,5,28,12,30,929.0,113.0,2.2,26.9,1000.0,1034.1,736.49
2018,5,28,12,45,925.5,113.5,2.3,26.95,990.0,1042.71,742.97
2018,5,28,13,0,922.0,114.0,2.4,27.0,980.0,1047.82,747.39
2018,5,28,13,15,918.0,113.5,2.45,26.9,963.5,1047.87,748.67
2018,5,28,13,30,914.0,113.0,2.5,26.8,947.0,1044.41,747.89
2018,5,28,13,45,909.0,112.0,2.6,26.7,923.5,1035.92,744.57
2018,5,28,14,0,904.0,111.0,2.7,26.6,900.0,1023.99,739.15
2018,5,28,14,15,897.0,110.0,2.7,26.5,870.5,1006.75,729.43
2018,5,28,14,30,890.0,109.0,2.7,26.4,841.0,986.32,717.73
2018,5,28,14,45,881.0,106.5,2.7,26.3,805.0,959.3,701.78
2018,5,28,15,0,872.0,104.0,2.7,26.2,769.0,929.44,683.96
2018,5,28,15,15,860.0,102.0,2.7,26.2,728.5,894.76,662.58
2018,5,28,15,30,848.0,100.0,2.7,26.2,688.0,857.79,639.53
2018,5,28,15,45,833.0,97.5,2.7,25.75,643.0,821.73,618.0
2018,5,28,16,0,818.0,95.0,2.7,25.3,598.0,777.64,590.55
2018,5,28,16,15,799.0,91.5,2.7,24.95,550.5,727.94,558.47
2018,5,28,16,30,780.0,88.0,2.7,24.6,503.0,677.43,525.17
2018,5,28,16,45,754.0,84.5,2.7,24.25,453.0,621.63,486.61
2018,5,28,17,0,728.0,81.0,2.7,23.9,403.0,566.22,446.02
2018,5,28,17,15,693.5,76.5,2.65,23.3,352.5,507.17,401.49
2018,5,28,17,30,659.0,72.0,2.6,22.7,302.0,448.34,355.57
2018,5,28,17,45,610.5,66.0,2.55,22.1,252.5,383.28,303.14
2018,5,28,18,0,562.0,60.0,2.5,21.5,203.0,322.3,252.17
2018,5,28,18,15,490.5,53.0,2.45,20.8,158.0,255.98,195.88
2018,5,28,18,30,419.0,46.0,2.4,20.1,113.0,196.91,144.65
2018,5,28,18,45,308.5,36.0,2.35,19.4,76.0,132.1,89.45
2018,5,28,19,0,198.0,26.0,2.3,18.7,39.0,76.18,28.04
2018,5,28,19,15,104.0,14.0,2.3,18.35,20.5,29.19,0.0
2018,5,28,19,30,10.0,2.0,2.3,18.0,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,17.65,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,29,4,45,41.5,5.5,2.15,15.0,6.5,0.0,0.0
2018,5,29,5,0,83.0,11.0,2.2,15.1,13.0,10.48,0.0
2018,5,29,5,15,198.0,23.0,2.25,15.5,41.0,18.93,2.21
2018,5,29,5,30,313.0,35.0,2.3,15.9,69.0,28.14,17.89
2018,5,29,5,45,401.0,44.0,2.35,16.35,110.5,33.97,23.92
2018,5,29,6,0,489.0,53.0,2.4,16.8,152.0,39.54,29.2
2018,5,29,6,15,559.5,58.5,2.4,17.2,202.0,41.84,31.41
2018,5,29,6,30,630.0,64.0,2.4,17.6,252.0,44.1,33.43
2018,5,29,6,45,671.0,69.0,2.45,18.05,302.5,45.79,34.83
2018,5,29,7,0,712.0,74.0,2.5,18.5,353.0,81.03,44.95
2018,5,29,7,15,742.0,78.0,2.5,19.05,404.0,130.19,71.93
2018,5,29,7,30,772.0,82.0,2.5,19.6,455.0,182.94,111.17
2018,5,29,7,45,794.5,85.0,2.5,20.15,504.5,236.64,156.12
2018,5,29,8,0,817.0,88.0,2.5,20.7,554.0,292.62,204.62
2018,5,29,8,15,833.5,91.0,2.5,21.15,601.0,348.69,253.43
2018,5,29,8,30,850.0,94.0,2.5,21.6,648.0,410.1,305.32
2018,5,29,8,45,863.0,96.5,2.5,22.0,691.5,465.71,351.53
2018,5,29,9,0,876.0,99.0,2.5,22.4,735.0,521.51,396.4
2018,5,29,9,15,889.0,99.5,2.55,22.75,774.5,575.49,438.74
2018,5,29,9,30,902.0,100.0,2.6,23.1,814.0,629.12,479.53
2018,5,29,9,45,913.5,99.5,2.6,23.45,848.5,680.29,517.19
2018,5,29,10,0,925.0,99.0,2.6,23.8,883.0,730.46,553.05
2018,5,29,10,15,930.5,100.5,2.7,24.05,910.0,776.85,584.21
2018,5,29,10,30,936.0,102.0,2.8,24.3,937.0,821.28,613.66
2018,5,29,10,45,940.0,102.5,2.85,24.55,957.5,861.42,639.63
2018,5,29,11,0,944.0,103.0,2.9,24.8,978.0,899.09,663.76
2018,5,29,11,15,947.5,103.5,3.05,24.85,992.0,933.72,686.98
2018,5,29,11,30,951.0,104.0,3.2,24.9,1006.0,965.55,708.35
2018,5,29,11,45,952.0,105.0,3.3,24.95,1012.5,992.6,726.23
2018,5,29,12,0,953.0,106.0,3.4,25.0,1019.0,1016.5,742.12
2018,5,29,12,15,951.0,107.0,3.5,24.95,1017.0,1034.23,754.37
2018,5,29,12,30,949.0,108.0,3.6,24.9,1015.0,1048.52,764.53
2018,5,29,12,45,945.0,109.5,3.7,24.85,1005.5,1057.84,771.58
2018,5,29,13,0,941.0,111.0,3.8,24.8,996.0,1063.59,776.48
2018,5,29,13,15,939.0,110.5,3.95,24.6,980.5,1065.72,779.99
2018,5,29,13,30,937.0,110.0,4.1,24.4,965.0,1064.26,781.26
2018,5,29,13,45,933.0,109.0,4.2,24.2,942.5,1056.69,778.29
2018,5,29,14,0,929.0,108.0,4.3,24.0,920.0,1045.58,773.11
2018,5,29,14,15,923.5,106.5,4.35,23.75,890.5,1029.0,764.2
2018,5,29,14,30,918.0,105.0,4.4,23.5,861.0,1009.09,753.13
2018,5,29,14,45,910.0,103.0,4.5,23.25,825.5,983.05,738.2
2018,5,29,15,0,902.0,101.0,4.6,23.0,790.0,954.03,721.51
2018,5,29,15,15,891.0,99.0,4.6,23.0,749.0,919.5,699.36
2018,5,29,15,30,880.0,97.0,4.6,23.0,708.0,882.53,675.39
2018,5,29,15,45,866.0,94.5,4.6,22.4,663.0,840.26,649.02
2018,5,29,16,0,852.0,92.0,4.6,21.8,618.0,796.19,620.94
2018,5,29,16,15,833.0,89.5,4.65,21.4,569.5,752.01,592.06
2018,5,29,16,30,814.0,87.0,4.7,21.0,521.0,701.3,557.73
2018,5,29,16,45,788.5,83.5,4.7,20.6,470.0,644.41,517.32
2018,5,29,17,0,763.0,80.0,4.7,20.2,419.0,587.78,474.48
2018,5,29,17,15,727.0,76.0,4.7,19.65,367.0,525.0,425.67
2018,5,29,17,30,691.0,72.0,4.7,19.1,315.0,466.0,378.1
2018,5,29,17,45,640.0,67.5,4.65,18.55,264.5,399.78,323.04
2018,5,29,18,0,589.0,63.0,4.6,18.0,214.0,337.78,269.72
2018,5,29,18,15,498.0,56.5,4.55,17.35,165.0,263.03,205.31
2018,5,29,18,30,407.0,50.0,4.5,16.7,116.0,197.51,148.07
2018,5,29,18,45,292.5,38.5,4.45,16.05,77.5,130.57,90.45
2018,5,29,19,0,178.0,27.0,4.4,15.4,39.0,73.63,30.37
2018,5,29,19,15,95.0,14.5,4.35,15.05,20.5,28.4,0.0
2018,5,29,19,30,12.0,2.0,4.3,14.7,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.3,14.35,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.0,4.75,11.65,4.0,0.0,0.0
2018,5,30,5,0,4.0,8.0,4.8,11.7,8.0,7.63,0.0
2018,5,30,5,15,16.0,22.5,4.85,11.85,24.0,20.15,3.59
2018,5,30,5,30,28.0,37.0,4.9,12.0,40.0,32.62,22.05
2018,5,30,5,45,40.5,54.0,4.95,12.15,61.0,46.83,35.67
2018,5,30,6,0,53.0,71.0,5.0,12.3,82.0,60.88,48.74
2018,5,30,6,15,39.0,83.5,5.05,12.5,92.5,71.53,58.57
2018,5,30,6,30,25.0,96.0,5.1,12.7,103.0,81.99,67.98
2018,5,30,6,45,179.0,115.5,5.15,12.9,184.5,86.44,71.85
2018,5,30,7,0,333.0,135.0,5.2,13.1,266.0,115.06,84.14
2018,5,30,7,15,352.5,153.5,5.2,13.35,309.0,153.31,109.35
2018,5,30,7,30,372.0,172.0,5.2,13.6,352.0,188.72,136.51
2018,5,30,7,45,368.0,193.0,5.25,13.8,387.0,234.36,175.4
2018,5,30,8,0,364.0,214.0,5.3,14.0,422.0,274.34,210.24
2018,5,30,8,15,453.5,207.0,5.25,14.3,488.0,317.98,245.8
2018,5,30,8,30,543.0,200.0,5.2,14.6,554.0,375.39,293.23
2018,5,30,8,45,536.0,219.0,5.2,14.85,588.0,421.34,332.42
2018,5,30,9,0,529.0,238.0,5.2,15.1,622.0,466.16,369.65
2018,5,30,9,15,438.0,287.5,5.2,15.45,617.0,490.21,388.9
2018,5,30,9,30,347.0,337.0,5.2,15.8,612.0,506.43,400.68
2018,5,30,9,45,352.0,350.5,5.2,16.15,639.5,542.28,428.05
2018,5,30,10,0,357.0,364.0,5.2,16.5,667.0,578.05,454.81
2018,5,30,10,15,394.5,360.0,5.25,16.8,704.5,622.02,488.35
2018,5,30,10,30,432.0,356.0,5.3,17.1,742.0,668.48,523.35
2018,5,30,10,45,463.0,359.0,5.3,17.35,781.0,717.69,559.64
2018,5,30,11,0,494.0,362.0,5.3,17.6,820.0,767.85,596.13
2018,5,30,11,15,529.5,343.5,5.35,17.7,840.5,802.46,622.16
2018,5,30,11,30,565.0,325.0,5.4,17.8,861.0,836.92,648.02
2018,5,30,11,45,651.5,275.5,5.45,17.85,897.5,888.4,687.74
2018,5,30,12,0,738.0,226.0,5.5,17.9,934.0,940.87,726.18
2018,5,30,12,15,822.0,184.0,5.5,17.9,971.0,992.39,762.17
2018,5,30,12,30,906.0,142.0,5.5,17.9,1008.0,1039.38,794.74
2018,5,30,12,45,904.0,142.0,5.55,17.9,999.5,1049.07,801.79
2018,5,30,13,0,902.0,142.0,5.6,17.9,991.0,1055.37,806.83
2018,5,30,13,15,900.0,141.0,5.65,17.8,976.0,1057.24,809.27
2018,5,30,13,30,898.0,140.0,5.7,17.7,961.0,1055.63,809.45
2018,5,30,13,45,894.0,138.5,5.7,17.6,938.5,1048.05,805.23
2018,5,30,14,0,890.0,137.0,5.7,17.5,916.0,1037.05,798.78
2018,5,30,14,15,882.5,136.0,5.7,17.35,886.5,1019.79,788.19
2018,5,30,14,30,875.0,135.0,5.7,17.2,857.0,999.39,775.48
2018,5,30,14,45,865.0,133.5,5.75,17.0,821.5,981.32,764.95
2018,5,30,15,0,855.0,132.0,5.8,16.8,786.0,951.96,746.3
2018,5,30,15,15,841.5,129.5,5.8,16.8,744.5,915.72,721.75
2018,5,30,15,30,828.0,127.0,5.8,16.8,703.0,877.25,695.44
2018,5,30,15,45,808.5,125.5,5.8,16.3,657.5,832.82,665.8
2018,5,30,16,0,789.0,124.0,5.8,15.8,612.0,787.02,634.71
2018,5,30,16,15,760.5,123.0,5.8,15.45,562.5,737.21,599.69
2018,5,30,16,30,732.0,122.0,5.8,15.1,513.0,684.07,560.92
2018,5,30,16,45,696.5,118.0,5.75,14.8,461.0,623.1,513.87
2018,5,30,17,0,661.0,114.0,5.7,14.5,409.0,563.42,466.71
2018,5,30,17,15,615.5,109.0,5.65,14.1,357.0,498.41,414.14
2018,5,30,17,30,570.0,104.0,5.6,13.7,305.0,436.31,362.53
2018,5,30,17,45,507.0,96.5,5.5,13.35,254.5,364.22,301.3
2018,5,30,18,0,444.0,89.0,5.4,13.0,204.0,301.27,246.32
2018,5,30,18,15,363.0,77.5,5.3,12.7,158.0,233.33,186.6
2018,5,30,18,30,282.0,66.0,5.2,12.4,112.0,174.03,134.13
2018,5,30,18,45,185.0,49.5,5.1,12.1,75.5,110.44,79.08
2018,5,30,19,0,88.0,33.0,5.0,11.8,39.0,59.53,27.27
2018,5,30,19,15,45.0,17.5,4.95,11.65,20.5,23.64,0.0
2018,5,30,19,30,2.0,2.0,4.9,11.5,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.9,11.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.15,10.75,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.2,10.8,12.0,10.48,0.0
2018,5,31,5,15,113.5,28.0,4.2,11.05,39.5,22.95,5.63
2018,5,31,5,30,199.0,45.0,4.2,11.3,67.0,35.25,24.42
2018,5,31,5,45,293.0,57.0,4.25,11.5,107.5,43.68,33.01
2018,5,31,6,0,387.0,69.0,4.3,11.7,148.0,51.78,40.77
2018,5,31,6,15,454.5,77.0,4.3,12.05,195.0,56.45,45.19
2018,5,31,6,30,522.0,85.0,4.3,12.4,242.0,61.14,49.44
2018,5,31,6,45,571.5,91.5,4.3,12.75,292.5,63.15,51.13
2018,5,31,7,0,621.0,98.0,4.3,13.1,343.0,91.89,57.23
2018,5,31,7,15,658.5,102.5,4.2,13.5,394.0,137.33,83.03
2018,5,31,7,30,696.0,107.0,4.1,13.9,445.0,187.27,120.79
2018,5,31,7,45,725.5,110.0,4.05,14.25,495.0,238.57,164.41
2018,5,31,8,0,755.0,113.0,4.0,14.6,545.0,293.01,212.42
2018,5,31,8,15,776.5,116.0,3.95,14.95,592.5,351.57,264.15
2018,5,31,8,30,798.0,119.0,3.9,15.3,640.0,407.6,313.12
2018,5,31,8,45,816.0,120.0,3.85,15.65,683.5,461.86,359.65
2018,5,31,9,0,834.0,121.0,3.8,16.0,727.0,516.98,405.5
2018,5,31,9,15,847.0,122.0,3.85,16.25,766.0,569.97,448.74
2018,5,31,9,30,860.0,123.0,3.9,16.5,805.0,624.15,491.63
2018,5,31,9,45,871.0,124.5,3.9,16.8,839.5,674.94,530.67
2018,5,31,10,0,882.0,126.0,3.9,17.1,874.0,724.81,568.0
2018,5,31,10,15,888.5,127.0,3.95,17.25,901.0,769.78,600.56
2018,5,31,10,30,895.0,128.0,4.0,17.4,928.0,812.98,630.49
2018,5,31,10,45,900.0,128.5,4.05,17.6,948.5,852.55,657.46
2018,5,31,11,0,905.0,129.0,4.1,17.8,969.0,889.86,682.67
2018,5,31,11,15,907.5,130.5,4.15,17.9,982.5,923.5,705.44
2018,5,31,11,30,910.0,132.0,4.2,18.0,996.0,954.44,726.29
2018,5,31,11,45,911.5,132.5,4.2,18.05,1002.5,980.68,743.74
2018,5,31,12,0,913.0,133.0,4.2,18.1,1009.0,1003.95,759.18
2018,5,31,12,15,909.5,135.5,4.2,18.15,1007.0,1021.21,770.59
2018,5,31,12,30,906.0,138.0,4.2,18.2,1005.0,1035.19,779.88
2018,5,31,12,45,899.5,141.0,4.2,18.25,995.0,1043.33,785.35
2018,5,31,13,0,893.0,144.0,4.2,18.3,985.0,1048.06,788.68
2018,5,31,13,15,890.5,142.0,4.2,18.3,968.5,1048.45,789.37
2018,5,31,13,30,888.0,140.0,4.2,18.3,952.0,1045.37,787.88
2018,5,31,13,45,884.5,137.5,4.2,18.25,929.5,1037.35,783.35
2018,5,31,14,0,881.0,135.0,4.2,18.2,907.0,1025.92,776.65
2018,5,31,14,15,874.5,133.0,4.2,18.15,877.5,1008.73,766.14
2018,5,31,14,30,868.0,131.0,4.2,18.1,848.0,988.39,753.56
2018,5,31,14,45,859.0,128.5,4.2,18.0,812.5,962.12,737.07
2018,5,31,15,0,850.0,126.0,4.2,17.9,777.0,940.79,724.04
2018,5,31,15,15,837.0,123.5,4.2,17.9,736.0,905.18,700.65
2018,5,31,15,30,824.0,121.0,4.2,17.9,695.0,867.33,675.6
2018,5,31,15,45,808.5,117.5,4.2,17.55,650.5,824.28,647.45
2018,5,31,16,0,793.0,114.0,4.2,17.2,606.0,779.63,617.75
2018,5,31,16,15,773.5,110.0,4.2,16.95,558.0,730.02,583.66
2018,5,31,16,30,754.0,106.0,4.2,16.7,510.0,682.26,550.39
2018,5,31,16,45,727.5,100.5,4.15,16.5,459.5,624.97,507.54
2018,5,31,17,0,701.0,95.0,4.1,16.3,409.0,568.2,463.73
2018,5,31,17,15,663.5,90.0,4.1,15.9,358.0,506.33,414.98
2018,5,31,17,30,626.0,85.0,4.1,15.5,307.0,446.68,366.43
2018,5,31,17,45,574.0,78.5,4.1,15.15,257.5,380.85,311.28
2018,5,31,18,0,522.0,72.0,4.1,14.8,208.0,319.41,258.18
2018,5,31,18,15,447.0,63.0,3.95,14.35,162.0,251.37,198.75
2018,5,31,18,30,372.0,54.0,3.8,13.9,116.0,189.92,144.37
2018,5,31,18,45,266.5,42.0,3.7,13.45,79.0,127.47,90.16
2018,5,31,19,0,161.0,30.0,3.6,13.0,42.0,74.39,35.83
2018,5,31,19,15,83.5,16.0,3.55,12.75,22.0,28.26,0.0
2018,5,31,19,30,6.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.4,12.25,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,2.25,10.6,7.0,0.0,0.0
2018,6,1,5,0,60.0,13.0,2.2,10.8,14.0,12.39,0.0
2018,6,1,5,15,171.0,26.0,2.25,11.35,42.5,20.6,5.02
2018,6,1,5,30,282.0,39.0,2.3,11.9,71.0,30.39,20.29
2018,6,1,5,45,374.0,48.5,2.3,12.45,112.5,37.95,27.89
2018,6,1,6,0,466.0,58.0,2.3,13.0,154.0,43.79,33.48
2018,6,1,6,15,529.0,65.0,2.2,13.55,202.0,47.11,36.62
2018,6,1,6,30,592.0,72.0,2.1,14.1,250.0,50.29,39.45
2018,6,1,6,45,636.5,77.0,2.0,14.65,300.5,51.66,40.56
2018,6,1,7,0,681.0,82.0,1.9,15.2,351.0,81.84,46.69
2018,6,1,7,15,713.0,86.0,1.85,15.75,401.5,129.75,73.57
2018,6,1,7,30,745.0,90.0,1.8,16.3,452.0,185.78,115.89
2018,6,1,7,45,769.5,93.0,1.8,16.85,501.5,238.24,159.97
2018,6,1,8,0,794.0,96.0,1.8,17.4,551.0,293.24,207.73
2018,6,1,8,15,813.0,99.0,1.7,17.95,598.5,348.76,255.84
2018,6,1,8,30,832.0,102.0,1.6,18.5,646.0,405.72,303.93
2018,6,1,8,45,847.0,104.0,1.55,19.05,689.5,464.85,352.19
2018,6,1,9,0,862.0,106.0,1.5,19.6,733.0,520.3,396.03
2018,6,1,9,15,874.5,107.0,1.5,20.0,772.0,573.69,437.27
2018,6,1,9,30,887.0,108.0,1.5,20.4,811.0,626.73,476.86
2018,6,1,9,45,898.5,107.5,1.45,20.75,845.0,677.18,513.07
2018,6,1,10,0,910.0,107.0,1.4,21.1,879.0,726.67,547.39
2018,6,1,10,15,916.0,108.0,1.45,21.4,906.0,772.3,577.55
2018,6,1,10,30,922.0,109.0,1.5,21.7,933.0,816.07,605.72
2018,6,1,10,45,926.5,109.5,1.6,21.95,953.5,856.09,631.79
2018,6,1,11,0,931.0,110.0,1.7,22.2,974.0,893.74,656.16
2018,6,1,11,15,933.5,110.0,1.8,22.35,987.0,926.64,677.59
2018,6,1,11,30,936.0,110.0,1.9,22.5,1000.0,956.74,697.2
2018,6,1,11,45,937.5,109.5,1.95,22.7,1005.5,982.49,713.29
2018,6,1,12,0,939.0,109.0,2.0,22.9,1011.0,1005.14,727.45
2018,6,1,12,15,938.5,109.5,2.15,22.95,1009.5,1023.64,740.66
2018,6,1,12,30,938.0,110.0,2.3,23.0,1008.0,1038.81,751.85
2018,6,1,12,45,935.5,110.0,2.45,23.1,999.0,1048.07,759.21
2018,6,1,13,0,933.0,110.0,2.6,23.2,990.0,1053.81,764.45
2018,6,1,13,15,930.0,109.0,2.7,23.15,973.5,1054.48,766.46
2018,6,1,13,30,927.0,108.0,2.8,23.1,957.0,1051.59,766.32
2018,6,1,13,45,922.0,107.5,2.95,23.1,934.0,1043.67,763.36
2018,6,1,14,0,917.0,107.0,3.1,23.1,911.0,1032.3,758.2
2018,6,1,14,15,910.5,105.5,3.15,23.0,881.5,1015.0,748.63
2018,6,1,14,30,904.0,104.0,3.2,22.9,852.0,994.45,736.98
2018,6,1,14,45,895.5,102.0,3.3,22.75,816.5,968.33,722.13
2018,6,1,15,0,887.0,100.0,3.4,22.6,781.0,939.31,705.22
2018,6,1,15,15,875.5,98.5,3.4,22.6,740.5,905.41,683.79
2018,6,1,15,30,864.0,97.0,3.4,22.6,700.0,869.16,660.63
2018,6,1,15,45,849.5,94.0,3.5,22.25,655.0,826.56,634.22
2018,6,1,16,0,835.0,91.0,3.6,21.9,610.0,782.26,606.11
2018,6,1,16,15,816.5,88.0,3.6,21.55,562.0,738.63,577.52
2018,6,1,16,30,798.0,85.0,3.6,21.2,514.0,688.53,543.65
2018,6,1,16,45,773.0,81.5,3.65,20.9,464.0,632.81,504.61
2018,6,1,17,0,748.0,78.0,3.7,20.6,414.0,577.35,463.11
2018,6,1,17,15,715.0,74.0,3.65,20.05,363.5,517.18,416.74
2018,6,1,17,30,682.0,70.0,3.6,19.5,313.0,460.29,371.31
2018,6,1,17,45,635.0,65.0,3.55,19.0,263.5,395.96,318.35
2018,6,1,18,0,588.0,60.0,3.5,18.5,214.0,335.49,266.79
2018,6,1,18,15,519.5,53.0,3.4,17.85,168.0,268.79,209.15
2018,6,1,18,30,451.0,46.0,3.3,17.2,122.0,208.99,156.34
2018,6,1,18,45,345.0,37.0,3.2,16.55,84.0,144.25,100.36
2018,6,1,19,0,239.0,28.0,3.1,15.9,46.0,89.07,44.04
2018,6,1,19,15,131.5,16.0,3.05,15.6,25.0,35.87,0.0
2018,6,1,19,30,24.0,4.0,3.0,15.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.95,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
