Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,12,4,45,61.5,6.5,1.95,14.5,8.5,0.0,0.0
2018,6,12,5,0,123.0,13.0,1.9,14.8,17.0,12.39,0.0
2018,6,12,5,15,261.5,23.5,1.95,15.45,49.0,18.98,6.15
2018,6,12,5,30,400.0,34.0,2.0,16.1,81.0,26.78,17.05
2018,6,12,5,45,484.5,40.5,2.0,16.8,124.0,30.52,20.98
2018,6,12,6,0,569.0,47.0,2.0,17.5,167.0,34.16,24.45
2018,6,12,6,15,623.5,52.0,2.0,18.0,215.5,39.85,29.58
2018,6,12,6,30,678.0,57.0,2.0,18.5,264.0,42.25,31.68
2018,6,12,6,45,715.5,61.0,2.0,19.05,314.5,43.69,32.83
2018,6,12,7,0,753.0,65.0,2.0,19.6,365.0,74.63,38.6
2018,6,12,7,15,780.0,68.5,2.05,20.2,415.5,124.87,65.77
2018,6,12,7,30,807.0,72.0,2.1,20.8,466.0,178.3,105.25
2018,6,12,7,45,827.5,74.5,2.1,21.4,515.5,238.17,154.87
2018,6,12,8,0,848.0,77.0,2.1,22.0,565.0,294.12,203.07
2018,6,12,8,15,863.0,79.5,2.15,22.5,611.5,350.02,251.55
2018,6,12,8,30,878.0,82.0,2.2,23.0,658.0,406.8,299.8
2018,6,12,8,45,889.0,84.5,2.3,23.5,701.0,462.51,346.05
2018,6,12,9,0,900.0,87.0,2.4,24.0,744.0,518.21,390.83
2018,6,12,9,15,909.5,89.0,2.45,24.25,783.0,572.4,433.33
2018,6,12,9,30,919.0,91.0,2.5,24.5,822.0,625.94,474.05
2018,6,12,9,45,926.5,93.0,2.55,24.8,856.0,677.32,511.95
2018,6,12,10,0,934.0,95.0,2.6,25.1,890.0,727.39,547.9
2018,6,12,10,15,939.5,95.5,2.7,25.25,917.0,773.09,578.79
2018,6,12,10,30,945.0,96.0,2.8,25.4,944.0,816.86,607.91
2018,6,12,10,45,948.5,97.5,2.85,25.55,965.0,857.82,634.59
2018,6,12,11,0,952.0,99.0,2.9,25.7,986.0,896.33,659.45
2018,6,12,11,15,954.5,99.5,3.0,25.75,999.5,930.41,681.86
2018,6,12,11,30,957.0,100.0,3.1,25.8,1013.0,961.66,702.4
2018,6,12,11,45,957.5,101.0,3.15,25.85,1019.5,988.6,719.74
2018,6,12,12,0,958.0,102.0,3.2,25.9,1026.0,1012.38,735.08
2018,6,12,12,15,957.5,102.0,3.3,25.85,1025.0,1030.98,747.83
2018,6,12,12,30,957.0,102.0,3.4,25.8,1024.0,1046.21,758.53
2018,6,12,12,45,955.0,102.5,3.5,25.75,1016.0,1057.0,766.5
2018,6,12,13,0,953.0,103.0,3.6,25.7,1008.0,1064.26,772.34
2018,6,12,13,15,951.0,102.5,3.65,25.55,993.0,1066.92,775.28
2018,6,12,13,30,949.0,102.0,3.7,25.4,978.0,1065.97,776.04
2018,6,12,13,45,945.0,101.0,3.8,25.3,955.5,1058.91,773.19
2018,6,12,14,0,941.0,100.0,3.9,25.2,933.0,1048.3,768.14
2018,6,12,14,15,936.0,98.5,3.9,25.05,904.5,1032.69,759.36
2018,6,12,14,30,931.0,97.0,3.9,24.9,876.0,1013.72,748.45
2018,6,12,14,45,924.0,95.5,3.95,24.75,841.5,989.58,734.48
2018,6,12,15,0,917.0,94.0,4.0,24.6,807.0,962.4,718.43
2018,6,12,15,15,907.0,92.0,4.0,24.6,767.0,929.06,697.44
2018,6,12,15,30,897.0,90.0,4.0,24.6,727.0,893.17,674.62
2018,6,12,15,45,885.0,87.5,4.0,24.15,683.0,852.69,649.56
2018,6,12,16,0,873.0,85.0,4.0,23.7,639.0,810.2,622.76
2018,6,12,16,15,856.5,83.0,3.95,23.4,591.5,763.06,591.64
2018,6,12,16,30,840.0,81.0,3.9,23.1,544.0,719.48,562.65
2018,6,12,16,45,817.5,77.5,3.9,22.8,493.5,664.08,524.55
2018,6,12,17,0,795.0,74.0,3.9,22.5,443.0,608.6,483.88
2018,6,12,17,15,764.5,71.0,3.85,22.0,392.0,549.12,438.67
2018,6,12,17,30,734.0,68.0,3.8,21.5,341.0,490.92,392.89
2018,6,12,17,45,691.0,63.0,3.75,21.0,290.0,425.87,340.14
2018,6,12,18,0,648.0,58.0,3.7,20.5,239.0,365.55,289.34
2018,6,12,18,15,584.0,53.0,3.6,19.75,191.5,299.31,232.66
2018,6,12,18,30,520.0,48.0,3.5,19.0,144.0,239.26,179.88
2018,6,12,18,45,420.5,40.0,3.45,18.25,103.0,172.53,122.36
2018,6,12,19,0,321.0,32.0,3.4,17.5,62.0,116.66,71.36
2018,6,12,19,15,190.0,20.5,3.4,17.1,35.5,57.61,0.0
2018,6,12,19,30,59.0,9.0,3.4,16.7,9.0,15.4,0.0
2018,6,12,19,45,29.5,4.5,3.4,16.3,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.0,3.3,13.35,8.5,0.0,0.0
2018,6,13,5,0,108.0,14.0,3.3,13.6,17.0,13.34,0.0
2018,6,13,5,15,243.5,25.0,3.3,14.15,49.0,20.44,7.11
2018,6,13,5,30,379.0,36.0,3.3,14.7,81.0,28.65,18.74
2018,6,13,5,45,467.0,43.5,3.35,15.25,124.5,33.17,23.43
2018,6,13,6,0,555.0,51.0,3.4,15.8,168.0,37.53,27.59
2018,6,13,6,15,612.5,56.0,3.35,16.35,216.5,39.58,29.53
2018,6,13,6,30,670.0,61.0,3.3,16.9,265.0,45.67,34.91
2018,6,13,6,45,709.0,65.0,3.3,17.5,316.0,46.95,35.91
2018,6,13,7,0,748.0,69.0,3.3,18.1,367.0,77.28,41.36
2018,6,13,7,15,775.0,72.5,3.3,18.8,417.5,127.22,68.41
2018,6,13,7,30,802.0,76.0,3.3,19.5,468.0,180.36,107.88
2018,6,13,7,45,823.0,79.0,3.3,20.25,517.5,234.84,153.52
2018,6,13,8,0,844.0,82.0,3.3,21.0,567.0,296.7,206.77
2018,6,13,8,15,859.5,84.5,3.3,21.6,614.0,352.59,255.6
2018,6,13,8,30,875.0,87.0,3.3,22.2,661.0,409.41,304.27
2018,6,13,8,45,886.5,89.0,3.3,22.85,703.5,464.79,350.46
2018,6,13,9,0,898.0,91.0,3.3,23.5,746.0,520.19,395.12
2018,6,13,9,15,905.0,94.0,3.3,23.85,784.0,573.85,437.43
2018,6,13,9,30,912.0,97.0,3.3,24.2,822.0,626.64,477.73
2018,6,13,9,45,915.0,101.0,3.3,24.6,854.0,676.67,514.68
2018,6,13,10,0,918.0,105.0,3.3,25.0,886.0,725.03,549.35
2018,6,13,10,15,923.5,106.0,3.35,25.25,913.0,770.59,580.38
2018,6,13,10,30,929.0,107.0,3.4,25.5,940.0,814.27,609.21
2018,6,13,10,45,933.0,107.5,3.45,25.75,960.5,854.19,635.21
2018,6,13,11,0,937.0,108.0,3.5,26.0,981.0,891.73,659.4
2018,6,13,11,15,939.0,109.0,3.55,26.1,994.5,925.46,681.3
2018,6,13,11,30,941.0,110.0,3.6,26.2,1008.0,956.4,701.28
2018,6,13,11,45,942.0,110.0,3.7,26.25,1014.0,982.54,718.55
2018,6,13,12,0,943.0,110.0,3.8,26.3,1020.0,1005.6,733.86
2018,6,13,12,15,939.5,112.0,3.9,26.25,1018.0,1023.1,745.91
2018,6,13,12,30,936.0,114.0,4.0,26.2,1016.0,1037.23,755.89
2018,6,13,12,45,929.5,116.5,4.1,26.1,1006.0,1045.48,762.31
2018,6,13,13,0,923.0,119.0,4.2,26.0,996.0,1050.24,766.62
2018,6,13,13,15,920.5,118.5,4.3,25.85,981.0,1052.5,769.58
2018,6,13,13,30,918.0,118.0,4.4,25.7,966.0,1051.27,770.39
2018,6,13,13,45,913.5,117.0,4.5,25.55,943.5,1044.03,767.36
2018,6,13,14,0,909.0,116.0,4.6,25.4,921.0,1033.36,762.32
2018,6,13,14,15,904.0,114.0,4.65,25.1,893.0,1017.79,754.33
2018,6,13,14,30,899.0,112.0,4.7,24.8,865.0,998.94,744.19
2018,6,13,14,45,891.0,109.5,4.8,24.55,830.0,973.53,729.86
2018,6,13,15,0,883.0,107.0,4.9,24.3,795.0,945.21,713.42
2018,6,13,15,15,872.0,105.0,4.9,24.3,755.0,911.96,692.03
2018,6,13,15,30,861.0,103.0,4.9,24.3,715.0,876.32,668.87
2018,6,13,15,45,848.0,100.5,4.95,23.6,671.5,836.26,644.49
2018,6,13,16,0,835.0,98.0,5.0,22.9,628.0,800.06,622.47
2018,6,13,16,15,817.5,95.0,4.95,22.45,581.0,752.14,590.36
2018,6,13,16,30,800.0,92.0,4.9,22.0,534.0,703.2,557.02
2018,6,13,16,45,776.5,88.0,4.9,21.6,484.0,648.23,518.37
2018,6,13,17,0,753.0,84.0,4.9,21.2,434.0,593.34,477.19
2018,6,13,17,15,720.5,79.5,4.85,20.6,383.0,532.87,430.58
2018,6,13,17,30,688.0,75.0,4.8,20.0,332.0,475.65,384.97
2018,6,13,17,45,643.0,70.0,4.75,19.45,282.0,411.93,332.6
2018,6,13,18,0,598.0,65.0,4.7,18.9,232.0,351.75,281.46
2018,6,13,18,15,533.0,58.5,4.55,18.3,185.5,285.93,224.53
2018,6,13,18,30,468.0,52.0,4.4,17.7,139.0,226.45,171.94
2018,6,13,18,45,370.0,42.5,4.3,17.1,99.0,161.25,115.56
2018,6,13,19,0,272.0,33.0,4.2,16.5,59.0,106.86,66.43
2018,6,13,19,15,158.0,20.5,4.2,16.1,33.5,52.35,0.0
2018,6,13,19,30,44.0,8.0,4.2,15.7,8.0,12.75,0.0
2018,6,13,19,45,22.0,4.0,4.15,15.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,4,45,36.5,7.0,3.4,11.95,8.0,0.0,0.0
2018,6,14,5,0,73.0,14.0,3.4,12.1,16.0,13.34,0.0
2018,6,14,5,15,190.5,27.5,3.35,12.55,46.5,21.75,7.98
2018,6,14,5,30,308.0,41.0,3.3,13.0,77.0,31.92,21.68
2018,6,14,5,45,397.5,50.0,3.2,13.45,119.0,39.09,28.82
2018,6,14,6,0,487.0,59.0,3.1,13.9,161.0,44.46,33.97
2018,6,14,6,15,548.0,65.5,3.0,14.4,209.0,47.35,36.71
2018,6,14,6,30,609.0,72.0,2.9,14.9,257.0,50.13,39.17
2018,6,14,6,45,651.5,77.0,2.75,15.4,307.5,51.54,40.3
2018,6,14,7,0,694.0,82.0,2.6,15.9,358.0,80.36,45.78
2018,6,14,7,15,725.5,86.0,2.5,16.4,409.0,128.46,72.13
2018,6,14,7,30,757.0,90.0,2.4,16.9,460.0,184.66,114.25
2018,6,14,7,45,781.0,93.0,2.25,17.35,509.5,237.23,158.29
2018,6,14,8,0,805.0,96.0,2.1,17.8,559.0,292.3,206.08
2018,6,14,8,15,823.0,99.0,2.05,18.25,606.0,347.7,254.43
2018,6,14,8,30,841.0,102.0,2.0,18.7,653.0,404.45,302.88
2018,6,14,8,45,855.0,104.0,1.9,19.15,696.5,463.45,351.46
2018,6,14,9,0,869.0,106.0,1.8,19.6,740.0,518.55,395.42
2018,6,14,9,15,883.5,106.0,1.85,19.95,780.0,572.27,437.62
2018,6,14,9,30,898.0,106.0,1.9,20.3,820.0,625.84,478.41
2018,6,14,9,45,910.5,104.5,1.95,20.6,854.5,676.39,516.01
2018,6,14,10,0,923.0,103.0,2.0,20.9,889.0,726.07,551.99
2018,6,14,10,15,929.0,104.0,2.15,21.15,916.5,772.21,583.91
2018,6,14,10,30,935.0,105.0,2.3,21.4,944.0,816.49,613.77
2018,6,14,10,45,939.5,106.0,2.4,21.6,965.0,857.51,640.95
2018,6,14,11,0,944.0,107.0,2.5,21.8,986.0,896.18,666.38
2018,6,14,11,15,946.5,107.5,2.6,21.9,1000.0,930.12,688.81
2018,6,14,11,30,949.0,108.0,2.7,22.0,1014.0,961.27,709.38
2018,6,14,11,45,949.5,109.0,2.8,22.1,1020.5,988.13,727.13
2018,6,14,12,0,950.0,110.0,2.9,22.2,1027.0,1011.88,742.91
2018,6,14,12,15,949.0,110.0,3.0,22.2,1025.5,1030.0,755.38
2018,6,14,12,30,948.0,110.0,3.1,22.2,1024.0,1044.78,765.8
2018,6,14,12,45,945.0,111.0,3.2,22.25,1015.5,1055.15,773.34
2018,6,14,13,0,942.0,112.0,3.3,22.3,1007.0,1062.02,778.74
2018,6,14,13,15,938.5,111.5,3.35,22.25,991.0,1063.32,780.54
2018,6,14,13,30,935.0,111.0,3.4,22.2,975.0,1061.07,780.19
2018,6,14,13,45,929.5,110.5,3.5,22.2,952.0,1053.27,776.59
2018,6,14,14,0,924.0,110.0,3.6,22.2,929.0,1042.01,770.83
2018,6,14,14,15,917.5,108.5,3.6,22.1,900.0,1025.32,761.1
2018,6,14,14,30,911.0,107.0,3.6,22.0,871.0,1005.36,749.29
2018,6,14,14,45,901.5,106.0,3.6,21.9,835.5,979.93,733.86
2018,6,14,15,0,892.0,105.0,3.6,21.8,800.0,951.64,716.49
2018,6,14,15,15,881.0,103.0,3.6,21.8,760.0,918.2,695.28
2018,6,14,15,30,870.0,101.0,3.6,21.8,720.0,882.34,672.3
2018,6,14,15,45,855.5,98.5,3.6,21.45,675.5,840.75,645.99
2018,6,14,16,0,841.0,96.0,3.6,21.1,631.0,803.06,622.12
2018,6,14,16,15,822.0,93.5,3.6,20.8,583.5,754.36,589.82
2018,6,14,16,30,803.0,91.0,3.6,20.5,536.0,704.75,556.33
2018,6,14,16,45,778.5,88.0,3.6,20.2,486.0,650.12,518.24
2018,6,14,17,0,754.0,85.0,3.6,19.9,436.0,595.63,477.6
2018,6,14,17,15,721.0,80.5,3.6,19.45,385.0,534.81,431.07
2018,6,14,17,30,688.0,76.0,3.6,19.0,334.0,477.34,385.55
2018,6,14,17,45,641.0,71.5,3.6,18.55,284.0,413.17,333.15
2018,6,14,18,0,594.0,67.0,3.6,18.1,234.0,352.71,282.06
2018,6,14,18,15,526.0,60.5,3.5,17.55,187.0,285.83,224.59
2018,6,14,18,30,458.0,54.0,3.4,17.0,140.0,225.59,171.65
2018,6,14,18,45,356.0,45.0,3.3,16.45,100.0,160.12,115.29
2018,6,14,19,0,254.0,36.0,3.2,15.9,60.0,106.26,67.08
2018,6,14,19,15,146.0,22.5,3.2,15.5,34.5,52.76,0.0
2018,6,14,19,30,38.0,9.0,3.2,15.1,9.0,13.04,0.0
2018,6,14,19,45,19.0,4.5,3.2,14.7,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,4,45,27.0,6.0,3.05,11.95,7.0,0.0,0.0
2018,6,15,5,0,54.0,12.0,3.1,12.1,14.0,11.44,0.0
2018,6,15,5,15,141.0,26.5,3.1,12.45,41.0,20.89,7.4
2018,6,15,5,30,228.0,41.0,3.1,12.8,68.0,31.83,21.62
2018,6,15,5,45,315.5,51.5,3.15,13.15,107.5,39.17,28.92
2018,6,15,6,0,403.0,62.0,3.2,13.5,147.0,46.22,35.59
2018,6,15,6,15,313.5,81.5,3.2,13.9,158.0,59.36,47.48
2018,6,15,6,30,224.0,101.0,3.2,14.3,169.0,77.0,63.14
2018,6,15,6,45,194.5,126.5,3.2,14.7,193.5,93.9,77.87
2018,6,15,7,0,165.0,152.0,3.2,15.1,218.0,125.6,96.51
2018,6,15,7,15,306.5,152.0,3.25,15.4,294.5,146.35,104.52
2018,6,15,7,30,448.0,152.0,3.3,15.7,371.0,182.71,126.77
2018,6,15,7,45,610.0,127.0,3.35,16.0,458.0,224.43,155.75
2018,6,15,8,0,772.0,102.0,3.4,16.3,545.0,288.1,205.79
2018,6,15,8,15,791.5,105.0,3.4,16.65,592.0,342.14,253.69
2018,6,15,8,30,811.0,108.0,3.4,17.0,639.0,397.73,302.17
2018,6,15,8,45,826.5,109.5,3.4,17.3,682.0,451.6,348.3
2018,6,15,9,0,842.0,111.0,3.4,17.6,725.0,509.17,395.89
2018,6,15,9,15,853.5,113.0,3.4,17.9,763.5,561.68,438.31
2018,6,15,9,30,865.0,115.0,3.4,18.2,802.0,613.82,479.19
2018,6,15,9,45,874.5,116.0,3.4,18.45,835.5,663.21,517.01
2018,6,15,10,0,884.0,117.0,3.4,18.7,869.0,711.57,553.07
2018,6,15,10,15,891.0,118.0,3.45,18.9,896.5,756.87,585.52
2018,6,15,10,30,898.0,119.0,3.5,19.1,924.0,800.5,615.33
2018,6,15,10,45,903.5,119.0,3.5,19.25,945.0,840.12,641.92
2018,6,15,11,0,909.0,119.0,3.5,19.4,966.0,877.56,666.78
2018,6,15,11,15,912.5,119.5,3.55,19.5,980.0,911.37,689.4
2018,6,15,11,30,916.0,120.0,3.6,19.6,994.0,942.55,710.16
2018,6,15,11,45,918.5,119.0,3.65,19.7,1000.5,968.64,727.44
2018,6,15,12,0,921.0,118.0,3.7,19.8,1007.0,991.79,742.77
2018,6,15,12,15,919.5,119.5,3.75,19.75,1006.5,1010.47,755.6
2018,6,15,12,30,918.0,121.0,3.8,19.7,1006.0,1025.92,766.37
2018,6,15,12,45,915.0,121.5,3.9,19.7,997.5,1035.6,773.61
2018,6,15,13,0,912.0,122.0,4.0,19.7,989.0,1041.88,778.74
2018,6,15,13,15,910.0,121.0,4.05,19.6,974.0,1044.22,781.33
2018,6,15,13,30,908.0,120.0,4.1,19.5,959.0,1043.11,781.75
2018,6,15,13,45,905.0,118.0,4.15,19.4,937.5,1036.49,778.62
2018,6,15,14,0,902.0,116.0,4.2,19.3,916.0,1026.45,773.31
2018,6,15,14,15,897.0,114.0,4.25,19.15,888.0,1011.05,764.61
2018,6,15,14,30,892.0,112.0,4.3,19.0,860.0,992.4,753.78
2018,6,15,14,45,884.0,110.5,4.35,18.9,826.0,968.3,739.06
2018,6,15,15,0,876.0,109.0,4.4,18.8,792.0,941.32,722.43
2018,6,15,15,15,865.0,106.5,4.4,18.8,752.0,907.81,700.57
2018,6,15,15,30,854.0,104.0,4.4,18.8,712.0,871.92,676.93
2018,6,15,15,45,839.5,102.0,4.35,18.45,668.5,837.54,654.75
2018,6,15,16,0,825.0,100.0,4.3,18.1,625.0,795.01,626.44
2018,6,15,16,15,804.5,98.0,4.25,17.8,578.0,746.34,593.23
2018,6,15,16,30,784.0,96.0,4.2,17.5,531.0,696.88,558.9
2018,6,15,16,45,756.0,93.5,4.2,17.25,481.0,641.17,518.75
2018,6,15,17,0,728.0,91.0,4.2,17.0,431.0,587.92,478.07
2018,6,15,17,15,691.0,87.5,4.15,16.6,380.5,527.06,430.47
2018,6,15,17,30,654.0,84.0,4.1,16.2,330.0,468.22,383.03
2018,6,15,17,45,601.5,79.5,4.05,15.8,280.0,402.85,328.88
2018,6,15,18,0,549.0,75.0,4.0,15.4,230.0,341.74,276.66
2018,6,15,18,15,478.5,67.5,3.85,14.95,183.5,274.94,218.75
2018,6,15,18,30,408.0,60.0,3.7,14.5,137.0,215.02,165.81
2018,6,15,18,45,307.5,49.0,3.6,14.05,97.5,150.15,109.75
2018,6,15,19,0,207.0,38.0,3.5,13.6,58.0,98.05,63.34
2018,6,15,19,15,116.0,23.0,3.45,13.35,33.0,48.39,0.0
2018,6,15,19,30,25.0,8.0,3.4,13.1,8.0,10.59,0.0
2018,6,15,19,45,12.5,4.0,3.35,12.85,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,16,4,45,29.0,6.5,0.85,12.35,7.5,0.0,0.0
2018,6,16,5,0,58.0,13.0,0.9,12.5,15.0,12.39,0.0
2018,6,16,5,15,163.0,28.5,0.9,12.9,45.0,22.57,8.37
2018,6,16,5,30,268.0,44.0,0.9,13.3,75.0,34.33,23.75
2018,6,16,5,45,321.0,52.5,0.9,13.65,107.0,39.97,29.61
2018,6,16,6,0,374.0,61.0,0.9,14.0,139.0,45.4,34.84
2018,6,16,6,15,187.0,73.0,0.95,14.4,112.0,57.26,45.54
2018,6,16,6,30,0.0,85.0,1.0,14.8,85.0,76.57,62.6
2018,6,16,6,45,1.0,102.5,1.0,15.25,103.0,91.56,75.54
2018,6,16,7,0,2.0,120.0,1.0,15.7,121.0,106.97,84.45
2018,6,16,7,15,8.5,143.5,1.05,16.1,147.5,128.25,101.25
2018,6,16,7,30,15.0,167.0,1.1,16.5,174.0,150.53,118.53
2018,6,16,7,45,29.0,196.5,1.1,16.95,212.5,174.63,136.75
2018,6,16,8,0,43.0,226.0,1.1,17.4,251.0,205.85,160.57
2018,6,16,8,15,85.5,247.0,1.15,17.85,301.5,241.62,187.21
2018,6,16,8,30,128.0,268.0,1.2,18.3,352.0,278.14,214.68
2018,6,16,8,45,289.5,245.5,1.3,18.7,452.0,335.53,257.88
2018,6,16,9,0,451.0,223.0,1.4,19.1,552.0,410.57,315.33
2018,6,16,9,15,467.0,236.0,1.5,19.45,592.5,456.99,350.95
2018,6,16,9,30,483.0,249.0,1.6,19.8,633.0,504.47,386.76
2018,6,16,9,45,584.5,229.5,1.7,20.15,713.5,577.96,441.83
2018,6,16,10,0,686.0,210.0,1.8,20.5,794.0,659.64,501.6
2018,6,16,10,15,797.5,166.0,1.95,20.7,865.5,733.31,555.95
2018,6,16,10,30,909.0,122.0,2.1,20.9,937.0,811.09,610.08
2018,6,16,10,45,914.5,122.5,2.25,21.1,958.5,851.64,637.05
2018,6,16,11,0,920.0,123.0,2.4,21.3,980.0,889.98,662.73
2018,6,16,11,15,870.5,148.0,2.55,21.4,968.5,900.67,670.1
2018,6,16,11,30,821.0,173.0,2.7,21.5,957.0,912.49,678.54
2018,6,16,11,45,768.5,189.0,2.85,21.6,926.5,902.9,672.65
2018,6,16,12,0,716.0,205.0,3.0,21.7,896.0,893.15,666.85
2018,6,16,12,15,711.5,195.5,3.15,21.65,882.0,891.15,666.67
2018,6,16,12,30,707.0,186.0,3.3,21.6,868.0,891.01,667.74
2018,6,16,12,45,704.5,182.5,3.45,21.55,857.0,895.83,672.24
2018,6,16,13,0,702.0,179.0,3.6,21.5,846.0,897.83,674.84
2018,6,16,13,15,609.0,211.5,3.75,21.35,783.5,848.79,642.61
2018,6,16,13,30,516.0,244.0,3.9,21.2,721.0,791.59,602.72
2018,6,16,13,45,510.5,238.5,4.0,21.0,701.0,781.06,597.06
2018,6,16,14,0,505.0,233.0,4.1,20.8,681.0,768.33,589.53
2018,6,16,14,15,572.5,223.0,4.15,20.6,715.5,820.71,629.38
2018,6,16,14,30,640.0,213.0,4.2,20.4,750.0,868.95,665.17
2018,6,16,14,45,724.0,180.0,4.3,20.2,764.0,903.4,691.01
2018,6,16,15,0,808.0,147.0,4.4,20.0,778.0,926.85,709.43
2018,6,16,15,15,774.5,150.0,4.4,20.0,730.0,880.32,678.04
2018,6,16,15,30,741.0,153.0,4.4,20.0,682.0,837.15,649.2
2018,6,16,15,45,692.5,155.5,4.5,19.45,625.5,775.94,608.84
2018,6,16,16,0,644.0,158.0,4.6,18.9,569.0,715.46,567.91
2018,6,16,16,15,706.5,131.0,4.6,18.55,550.0,710.27,566.89
2018,6,16,16,30,769.0,104.0,4.6,18.2,531.0,695.17,558.06
2018,6,16,16,45,770.5,95.5,4.65,17.85,489.5,653.93,529.07
2018,6,16,17,0,772.0,87.0,4.7,17.5,448.0,610.58,496.73
2018,6,16,17,15,737.5,83.5,4.7,17.05,396.5,549.1,448.76
2018,6,16,17,30,703.0,80.0,4.7,16.6,345.0,491.28,402.14
2018,6,16,17,45,647.0,76.5,4.65,16.15,292.5,422.85,345.4
2018,6,16,18,0,591.0,73.0,4.6,15.7,240.0,358.94,290.74
2018,6,16,18,15,509.5,66.0,4.5,15.2,190.0,286.09,227.77
2018,6,16,18,30,428.0,59.0,4.4,14.7,140.0,221.27,170.76
2018,6,16,18,45,311.0,48.0,4.3,14.15,98.0,150.26,109.92
2018,6,16,19,0,194.0,37.0,4.2,13.6,56.0,94.07,61.03
2018,6,16,19,15,111.0,23.0,4.15,13.3,32.5,47.75,0.0
2018,6,16,19,30,28.0,9.0,4.1,13.0,9.0,11.92,0.0
2018,6,16,19,45,14.0,4.5,4.05,12.65,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,17,4,45,5.5,3.0,1.5,12.65,3.0,0.0,0.0
2018,6,17,5,0,11.0,6.0,1.5,12.7,6.0,5.72,0.0
2018,6,17,5,15,5.5,9.0,1.55,12.85,9.0,8.45,0.0
2018,6,17,5,30,0.0,12.0,1.6,13.0,12.0,11.11,3.88
2018,6,17,5,45,0.0,18.5,1.65,13.2,18.5,17.14,9.53
2018,6,17,6,0,0.0,25.0,1.7,13.4,25.0,23.18,15.12
2018,6,17,6,15,0.0,30.0,1.7,13.6,30.0,27.83,19.4
2018,6,17,6,30,0.0,35.0,1.7,13.8,35.0,32.48,23.6
2018,6,17,6,45,0.0,45.5,1.75,14.0,45.5,42.27,32.3
2018,6,17,7,0,0.0,56.0,1.8,14.2,56.0,52.06,38.87
2018,6,17,7,15,0.0,83.5,1.8,14.5,83.5,77.54,60.17
2018,6,17,7,30,0.0,111.0,1.8,14.8,111.0,101.81,80.1
2018,6,17,7,45,0.5,134.5,1.75,15.1,135.0,122.79,96.97
2018,6,17,8,0,1.0,158.0,1.7,15.4,159.0,143.94,113.74
2018,6,17,8,15,3.0,172.5,1.7,15.75,174.5,158.04,124.55
2018,6,17,8,30,5.0,187.0,1.7,16.1,190.0,172.43,135.54
2018,6,17,8,45,9.5,210.5,1.65,16.5,217.0,196.07,153.72
2018,6,17,9,0,14.0,234.0,1.6,16.9,244.0,220.35,172.18
2018,6,17,9,15,17.0,256.0,1.55,17.3,269.0,243.14,189.26
2018,6,17,9,30,20.0,278.0,1.5,17.7,294.0,266.38,206.48
2018,6,17,9,45,27.0,305.5,1.45,18.15,328.0,295.48,227.99
2018,6,17,10,0,34.0,333.0,1.4,18.6,362.0,328.09,251.8
2018,6,17,10,15,46.5,359.0,1.35,18.95,400.0,364.3,278.17
2018,6,17,10,30,59.0,385.0,1.3,19.3,438.0,401.9,305.14
2018,6,17,10,45,199.0,377.5,1.25,19.65,562.0,514.08,389.05
2018,6,17,11,0,339.0,370.0,1.2,20.0,686.0,636.7,476.65
2018,6,17,11,15,568.5,276.0,1.2,20.3,815.0,766.08,569.14
2018,6,17,11,30,798.0,182.0,1.2,20.6,944.0,899.99,658.06
2018,6,17,11,45,846.5,158.5,1.15,20.9,971.5,938.28,679.19
2018,6,17,12,0,895.0,135.0,1.1,21.2,999.0,982.75,705.02
2018,6,17,12,15,896.0,134.0,1.15,21.35,998.5,1001.18,716.4
2018,6,17,12,30,897.0,133.0,1.2,21.5,998.0,1016.52,726.28
2018,6,17,12,45,896.0,132.5,1.25,21.7,990.5,1027.17,733.22
2018,6,17,13,0,895.0,132.0,1.3,21.9,983.0,1034.52,738.26
2018,6,17,13,15,892.0,130.5,1.35,21.9,967.5,1035.5,740.05
2018,6,17,13,30,889.0,129.0,1.4,21.9,952.0,1033.06,739.89
2018,6,17,13,45,883.5,128.0,1.45,21.9,929.5,1025.23,736.5
2018,6,17,14,0,878.0,127.0,1.5,21.9,907.0,1014.09,731.14
2018,6,17,14,15,870.5,126.0,1.55,21.85,878.5,997.74,722.71
2018,6,17,14,30,863.0,125.0,1.6,21.8,850.0,978.31,712.36
2018,6,17,14,45,853.0,123.0,1.7,21.7,815.0,952.49,698.66
2018,6,17,15,0,843.0,121.0,1.8,21.6,780.0,923.96,683.02
2018,6,17,15,15,831.0,119.0,1.8,21.6,741.0,898.23,667.67
2018,6,17,15,30,819.0,117.0,1.8,21.6,702.0,862.79,645.7
2018,6,17,15,45,803.5,114.0,1.95,21.15,658.0,821.21,621.93
2018,6,17,16,0,788.0,111.0,2.1,20.7,614.0,778.04,596.34
2018,6,17,16,15,768.0,108.0,2.15,20.4,567.5,730.02,565.52
2018,6,17,16,30,748.0,105.0,2.2,20.1,521.0,681.25,533.5
2018,6,17,16,45,722.5,100.5,2.3,19.75,472.0,628.86,497.45
2018,6,17,17,0,697.0,96.0,2.4,19.4,423.0,574.52,458.06
2018,6,17,17,15,663.0,91.5,2.45,18.9,373.5,515.74,413.87
2018,6,17,17,30,629.0,87.0,2.5,18.4,324.0,458.75,369.48
2018,6,17,17,45,582.5,80.5,2.55,17.9,275.0,395.39,318.46
2018,6,17,18,0,536.0,74.0,2.6,17.4,226.0,335.77,268.72
2018,6,17,18,15,472.0,66.0,2.55,16.85,181.0,271.69,214.03
2018,6,17,18,30,408.0,58.0,2.5,16.3,136.0,213.87,163.54
2018,6,17,18,45,318.0,47.0,2.45,15.8,97.0,151.36,109.77
2018,6,17,19,0,228.0,36.0,2.4,15.3,58.0,100.86,64.88
2018,6,17,19,15,132.5,22.5,2.3,14.95,33.5,51.14,0.0
2018,6,17,19,30,37.0,9.0,2.2,14.6,9.0,13.02,0.0
2018,6,17,19,45,18.5,4.5,2.15,14.3,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.4,12.35,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.5,12.6,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.0,1.55,13.05,8.0,7.4,0.0
2018,6,18,5,30,0.0,13.0,1.6,13.5,13.0,12.04,4.65
2018,6,18,5,45,0.0,19.5,1.6,13.9,19.5,18.07,10.31
2018,6,18,6,0,0.0,26.0,1.6,14.3,26.0,24.11,15.88
2018,6,18,6,15,0.0,30.5,1.6,14.75,30.5,28.3,19.71
2018,6,18,6,30,0.0,35.0,1.6,15.2,35.0,32.48,23.45
2018,6,18,6,45,0.0,48.5,1.55,15.6,48.5,45.06,34.57
2018,6,18,7,0,0.0,62.0,1.5,16.0,62.0,57.66,43.3
2018,6,18,7,15,0.0,91.5,1.45,16.5,91.5,84.46,65.45
2018,6,18,7,30,0.0,121.0,1.4,17.0,121.0,110.34,86.38
2018,6,18,7,45,1.5,140.0,1.35,17.45,141.0,127.67,99.94
2018,6,18,8,0,3.0,159.0,1.3,17.9,161.0,145.31,113.57
2018,6,18,8,15,5.5,175.5,1.25,18.35,179.0,161.41,125.78
2018,6,18,8,30,8.0,192.0,1.2,18.8,197.0,177.89,138.16
2018,6,18,8,45,18.0,230.5,1.2,19.25,243.0,217.11,168.15
2018,6,18,9,0,28.0,269.0,1.2,19.7,289.0,253.74,195.61
2018,6,18,9,15,132.5,289.5,1.25,20.05,393.5,328.44,252.48
2018,6,18,9,30,237.0,310.0,1.3,20.4,498.0,414.12,316.74
2018,6,18,9,45,442.5,264.0,1.3,20.8,633.5,518.08,394.63
2018,6,18,10,0,648.0,218.0,1.3,21.2,769.0,640.06,483.18
2018,6,18,10,15,744.0,182.5,1.35,21.45,834.5,708.64,531.91
2018,6,18,10,30,840.0,147.0,1.4,21.7,900.0,781.98,582.39
2018,6,18,10,45,860.5,139.5,1.5,21.95,926.5,822.8,608.86
2018,6,18,11,0,881.0,132.0,1.6,22.2,953.0,864.69,636.19
2018,6,18,11,15,884.0,132.5,1.7,22.35,966.5,897.35,657.52
2018,6,18,11,30,887.0,133.0,1.8,22.5,980.0,927.47,677.24
2018,6,18,11,45,889.0,133.0,1.85,22.6,987.0,953.52,693.88
2018,6,18,12,0,891.0,133.0,1.9,22.7,994.0,976.75,708.74
2018,6,18,12,15,892.5,132.0,2.0,22.7,993.5,995.61,721.75
2018,6,18,12,30,894.0,131.0,2.1,22.7,993.0,1011.41,732.93
2018,6,18,12,45,708.0,213.0,2.2,22.75,892.5,935.26,684.64
2018,6,18,13,0,522.0,295.0,2.3,22.8,792.0,838.91,619.4
2018,6,18,13,15,446.5,323.0,2.4,22.7,743.0,796.88,591.07
2018,6,18,13,30,371.0,351.0,2.5,22.6,694.0,752.55,560.11
2018,6,18,13,45,497.5,295.5,2.55,22.55,744.0,823.69,613.92
2018,6,18,14,0,624.0,240.0,2.6,22.5,794.0,894.06,665.48
2018,6,18,14,15,662.0,208.5,2.65,22.35,779.5,893.74,666.46
2018,6,18,14,30,700.0,177.0,2.7,22.2,765.0,888.82,664.85
2018,6,18,14,45,635.5,191.0,2.75,22.05,708.5,831.21,627.35
2018,6,18,15,0,571.0,205.0,2.8,21.9,652.0,773.32,588.79
2018,6,18,15,15,688.0,161.5,2.8,21.9,672.5,819.2,623.05
2018,6,18,15,30,805.0,118.0,2.8,21.9,693.0,851.91,646.71
2018,6,18,15,45,804.0,110.5,2.9,21.5,654.5,818.1,626.12
2018,6,18,16,0,803.0,103.0,3.0,21.1,616.0,781.72,603.89
2018,6,18,16,15,786.0,99.5,3.0,20.85,570.0,734.97,572.96
2018,6,18,16,30,769.0,96.0,3.0,20.6,524.0,687.23,540.82
2018,6,18,16,45,746.0,91.5,3.05,20.35,475.5,633.47,503.4
2018,6,18,17,0,723.0,87.0,3.1,20.1,427.0,579.79,463.71
2018,6,18,17,15,692.5,82.5,3.1,19.7,377.5,523.72,420.92
2018,6,18,17,30,662.0,78.0,3.1,19.3,328.0,467.35,376.5
2018,6,18,17,45,620.0,72.0,3.1,18.9,279.5,405.24,326.04
2018,6,18,18,0,578.0,66.0,3.1,18.5,231.0,346.4,276.55
2018,6,18,18,15,503.0,59.5,3.0,18.05,183.0,277.49,217.82
2018,6,18,18,30,428.0,53.0,2.9,17.6,135.0,216.01,164.38
2018,6,18,18,45,321.5,42.0,2.8,17.1,93.5,148.68,107.15
2018,6,18,19,0,215.0,31.0,2.7,16.6,52.0,92.07,58.5
2018,6,18,19,15,119.0,18.0,2.7,16.25,28.5,43.88,0.0
2018,6,18,19,30,23.0,5.0,2.7,15.9,5.0,7.55,0.0
2018,6,18,19,45,11.5,2.5,2.7,15.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,1.95,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.0,13.7,7.0,5.72,0.0
2018,6,19,5,15,55.0,16.5,2.0,14.05,22.0,13.97,2.69
2018,6,19,5,30,90.0,27.0,2.0,14.4,37.0,22.47,13.49
2018,6,19,5,45,144.5,36.5,2.0,14.75,62.5,27.24,18.29
2018,6,19,6,0,199.0,46.0,2.0,15.1,88.0,33.68,24.28
2018,6,19,6,15,100.0,58.0,1.95,15.35,79.0,45.98,35.36
2018,6,19,6,30,1.0,70.0,1.9,15.6,70.0,64.36,51.67
2018,6,19,6,45,1.0,82.5,1.9,15.85,82.5,75.48,61.34
2018,6,19,7,0,1.0,95.0,1.9,16.1,95.0,86.72,67.61
2018,6,19,7,15,7.5,126.5,1.85,16.35,130.0,114.44,90.02
2018,6,19,7,30,14.0,158.0,1.8,16.6,165.0,143.04,112.7
2018,6,19,7,45,22.0,184.0,1.8,16.9,196.0,168.5,132.49
2018,6,19,8,0,30.0,210.0,1.8,17.2,227.0,189.8,148.81
2018,6,19,8,15,114.5,223.5,1.75,17.6,297.0,227.58,176.38
2018,6,19,8,30,199.0,237.0,1.7,18.0,367.0,274.73,212.16
2018,6,19,8,45,269.0,241.0,1.7,18.4,429.5,322.24,248.87
2018,6,19,9,0,339.0,245.0,1.7,18.8,492.0,373.96,288.86
2018,6,19,9,15,415.5,247.0,1.7,19.35,565.5,437.74,337.35
2018,6,19,9,30,492.0,249.0,1.7,19.9,639.0,508.55,390.12
2018,6,19,9,45,646.0,200.0,1.7,20.45,735.0,589.35,450.41
2018,6,19,10,0,800.0,151.0,1.7,21.0,831.0,683.0,518.4
2018,6,19,10,15,630.0,223.5,1.75,21.45,769.5,663.13,501.06
2018,6,19,10,30,460.0,296.0,1.8,21.9,708.0,629.24,473.84
2018,6,19,10,45,435.0,318.0,1.85,22.3,715.0,651.16,488.41
2018,6,19,11,0,410.0,340.0,1.9,22.7,722.0,670.41,500.4
2018,6,19,11,15,674.5,221.5,2.0,22.9,860.5,806.41,600.46
2018,6,19,11,30,939.0,103.0,2.1,23.1,999.0,945.43,691.59
2018,6,19,11,45,940.5,103.0,2.2,23.3,1006.0,972.15,707.75
2018,6,19,12,0,942.0,103.0,2.3,23.5,1013.0,995.82,723.12
2018,6,19,12,15,939.0,105.5,2.45,23.5,1012.0,1014.47,736.42
2018,6,19,12,30,936.0,108.0,2.6,23.5,1011.0,1029.79,747.69
2018,6,19,12,45,930.5,110.5,2.75,23.45,1002.0,1039.26,755.45
2018,6,19,13,0,925.0,113.0,2.9,23.4,993.0,1045.26,761.11
2018,6,19,13,15,842.0,154.0,3.0,23.3,945.5,1008.39,738.71
2018,6,19,13,30,759.0,195.0,3.1,23.2,898.0,978.81,721.23
2018,6,19,13,45,746.5,196.0,3.2,23.1,873.5,966.93,715.29
2018,6,19,14,0,734.0,197.0,3.3,23.0,849.0,958.57,711.55
2018,6,19,14,15,817.0,151.5,3.4,22.8,856.0,980.78,728.59
2018,6,19,14,30,900.0,106.0,3.5,22.6,863.0,994.38,739.78
2018,6,19,14,45,892.5,104.0,3.55,22.4,829.0,970.21,725.53
2018,6,19,15,0,885.0,102.0,3.6,22.2,795.0,943.11,709.54
2018,6,19,15,15,843.5,111.0,3.6,22.2,744.5,894.36,677.75
2018,6,19,15,30,802.0,120.0,3.6,22.2,694.0,851.81,650.05
2018,6,19,15,45,770.5,120.5,3.65,21.7,644.0,801.1,617.66
2018,6,19,16,0,739.0,121.0,3.7,21.2,594.0,749.87,584.27
2018,6,19,16,15,670.5,128.0,3.7,20.85,532.5,680.08,535.99
2018,6,19,16,30,602.0,135.0,3.7,20.5,471.0,610.34,485.15
2018,6,19,16,45,589.5,127.5,3.7,20.2,431.0,567.41,453.95
2018,6,19,17,0,577.0,120.0,3.7,19.9,391.0,523.99,421.38
2018,6,19,17,15,523.5,114.5,3.7,19.45,339.0,457.64,369.92
2018,6,19,17,30,470.0,109.0,3.7,19.0,287.0,391.44,317.35
2018,6,19,17,45,465.5,93.0,3.65,18.55,248.0,347.16,281.04
2018,6,19,18,0,461.0,77.0,3.6,18.1,209.0,306.0,245.72
2018,6,19,18,15,403.0,67.5,3.5,17.65,166.5,243.87,192.49
2018,6,19,18,30,345.0,58.0,3.4,17.2,124.0,191.15,146.29
2018,6,19,18,45,238.5,45.5,3.3,16.7,85.0,127.29,92.4
2018,6,19,19,0,132.0,33.0,3.2,16.2,46.0,70.94,45.23
2018,6,19,19,15,78.5,20.0,3.2,15.85,26.5,36.93,0.0
2018,6,19,19,30,25.0,7.0,3.2,15.5,7.0,9.72,0.0
2018,6,19,19,45,12.5,3.5,3.15,15.2,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.5,2.75,11.85,1.5,0.0,0.0
2018,6,20,5,0,0.0,3.0,2.8,12.0,3.0,2.86,0.0
2018,6,20,5,15,5.5,10.0,2.85,12.4,10.5,9.39,0.0
2018,6,20,5,30,11.0,17.0,2.9,12.8,18.0,15.98,8.03
2018,6,20,5,45,37.0,27.5,2.95,13.2,34.5,24.64,16.11
2018,6,20,6,0,63.0,38.0,3.0,13.6,51.0,33.54,24.3
2018,6,20,6,15,31.5,41.5,3.05,14.05,48.0,38.71,29.05
2018,6,20,6,30,0.0,45.0,3.1,14.5,45.0,41.8,31.81
2018,6,20,6,45,0.5,58.0,3.1,15.0,58.0,53.92,42.5
2018,6,20,7,0,1.0,71.0,3.1,15.5,71.0,66.1,50.48
2018,6,20,7,15,5.0,112.5,3.1,15.95,114.5,102.68,80.61
2018,6,20,7,30,9.0,154.0,3.1,16.4,158.0,139.02,109.93
2018,6,20,7,45,49.0,195.0,3.1,16.8,222.5,177.35,138.97
2018,6,20,8,0,89.0,236.0,3.1,17.2,287.0,225.25,175.78
2018,6,20,8,15,166.5,261.0,3.05,17.6,366.0,273.22,211.82
2018,6,20,8,30,244.0,286.0,3.0,18.0,445.0,330.58,255.77
2018,6,20,8,45,288.0,297.0,3.0,18.4,497.0,375.91,291.0
2018,6,20,9,0,332.0,308.0,3.0,18.8,549.0,425.65,329.4
2018,6,20,9,15,518.5,249.0,3.05,19.1,649.0,493.98,382.83
2018,6,20,9,30,705.0,190.0,3.1,19.4,749.0,580.33,449.8
2018,6,20,9,45,811.5,151.0,3.15,19.65,820.5,650.96,503.86
2018,6,20,10,0,918.0,112.0,3.2,19.9,892.0,727.25,561.23
2018,6,20,10,15,925.0,112.5,3.25,20.1,920.0,773.64,593.76
2018,6,20,10,30,932.0,113.0,3.3,20.3,948.0,818.27,623.9
2018,6,20,10,45,938.0,112.5,3.4,20.5,969.5,859.22,651.47
2018,6,20,11,0,944.0,112.0,3.5,20.7,991.0,897.93,677.34
2018,6,20,11,15,948.0,112.0,3.6,20.8,1006.0,932.94,700.84
2018,6,20,11,30,952.0,112.0,3.7,20.9,1021.0,965.26,722.46
2018,6,20,11,45,954.5,111.5,3.8,20.95,1028.0,992.88,741.06
2018,6,20,12,0,957.0,111.0,3.9,21.0,1035.0,1017.45,757.67
2018,6,20,12,15,956.0,111.5,3.95,21.0,1034.0,1036.48,770.46
2018,6,20,12,30,955.0,112.0,4.0,21.0,1033.0,1052.15,781.15
2018,6,20,12,45,952.5,111.5,4.1,20.95,1024.0,1061.91,788.53
2018,6,20,13,0,950.0,111.0,4.2,20.9,1015.0,1068.13,793.72
2018,6,20,13,15,947.5,110.0,4.2,20.8,999.5,1070.26,795.83
2018,6,20,13,30,945.0,109.0,4.2,20.7,984.0,1068.8,795.7
2018,6,20,13,45,941.5,107.5,4.25,20.65,962.0,1062.22,792.5
2018,6,20,14,0,938.0,106.0,4.3,20.6,940.0,1052.1,787.06
2018,6,20,14,15,932.5,104.0,4.3,20.45,911.0,1035.98,777.69
2018,6,20,14,30,927.0,102.0,4.3,20.3,882.0,1016.5,766.15
2018,6,20,14,45,919.5,100.5,4.3,20.15,847.5,992.41,751.51
2018,6,20,15,0,912.0,99.0,4.3,20.0,813.0,965.29,734.81
2018,6,20,15,15,901.5,97.0,4.3,20.0,773.0,932.04,713.39
2018,6,20,15,30,891.0,95.0,4.3,20.0,733.0,896.27,690.12
2018,6,20,15,45,878.5,92.0,4.25,19.65,688.5,855.36,663.7
2018,6,20,16,0,866.0,89.0,4.2,19.3,644.0,812.47,635.58
2018,6,20,16,15,849.5,86.5,4.2,19.05,596.5,765.32,603.92
2018,6,20,16,30,833.0,84.0,4.2,18.8,549.0,721.79,574.44
2018,6,20,16,45,811.0,80.5,4.15,18.5,499.0,667.23,536.08
2018,6,20,17,0,789.0,77.0,4.1,18.2,449.0,612.52,495.29
2018,6,20,17,15,759.5,73.5,4.0,17.85,398.0,553.43,449.35
2018,6,20,17,30,730.0,70.0,3.9,17.5,347.0,495.5,402.88
2018,6,20,17,45,689.0,65.0,3.85,17.15,296.5,431.59,350.22
2018,6,20,18,0,648.0,60.0,3.8,16.8,246.0,372.19,299.45
2018,6,20,18,15,589.0,54.5,3.7,16.4,198.5,307.06,242.71
2018,6,20,18,30,530.0,49.0,3.6,16.0,151.0,247.57,189.49
2018,6,20,18,45,438.5,41.0,3.5,15.55,109.5,181.97,131.86
2018,6,20,19,0,347.0,33.0,3.4,15.1,68.0,126.32,81.34
2018,6,20,19,15,211.0,21.0,3.35,14.8,39.0,64.41,0.72
2018,6,20,19,30,75.0,9.0,3.3,14.5,10.0,17.77,0.0
2018,6,20,19,45,37.5,4.5,3.3,14.2,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,45,42.5,6.5,2.9,11.5,7.5,0.0,0.0
2018,6,21,5,0,85.0,13.0,2.9,11.7,15.0,12.39,0.0
2018,6,21,5,15,222.0,25.0,2.9,12.1,46.5,20.59,6.27
2018,6,21,5,30,359.0,37.0,2.9,12.5,78.0,29.78,19.81
2018,6,21,5,45,449.0,44.5,2.9,12.95,121.0,34.22,24.56
2018,6,21,6,0,539.0,52.0,2.9,13.4,164.0,38.53,28.76
2018,6,21,6,15,598.0,58.0,2.9,13.95,213.0,41.34,31.41
2018,6,21,6,30,657.0,64.0,2.9,14.5,262.0,44.03,33.81
2018,6,21,6,45,698.5,68.5,2.85,15.1,313.5,50.01,39.01
2018,6,21,7,0,740.0,73.0,2.8,15.7,365.0,76.11,43.01
2018,6,21,7,15,769.5,76.5,2.75,16.25,416.0,125.56,68.63
2018,6,21,7,30,799.0,80.0,2.7,16.8,467.0,178.55,107.48
2018,6,21,7,45,821.5,83.0,2.65,17.35,517.5,233.01,153.11
2018,6,21,8,0,844.0,86.0,2.6,17.9,568.0,289.78,202.68
2018,6,21,8,15,861.0,88.0,2.55,18.45,615.5,350.96,255.95
2018,6,21,8,30,878.0,90.0,2.5,19.0,663.0,407.98,305.05
2018,6,21,8,45,891.5,91.5,2.45,19.6,707.0,463.96,351.94
2018,6,21,9,0,905.0,93.0,2.4,20.2,751.0,520.19,397.37
2018,6,21,9,15,916.5,94.0,2.35,20.7,791.0,574.92,440.2
2018,6,21,9,30,928.0,95.0,2.3,21.2,831.0,629.2,481.14
2018,6,21,9,45,938.0,95.0,2.2,21.7,865.5,680.93,518.56
2018,6,21,10,0,948.0,95.0,2.1,22.2,900.0,731.55,553.84
2018,6,21,10,15,953.5,96.0,2.1,22.55,928.0,778.51,584.74
2018,6,21,10,30,959.0,97.0,2.1,22.9,956.0,823.53,613.43
2018,6,21,10,45,963.5,97.0,2.05,23.25,977.0,864.68,638.69
2018,6,21,11,0,968.0,97.0,2.0,23.6,998.0,903.41,661.97
2018,6,21,11,15,970.5,97.5,2.1,23.8,1012.5,938.3,684.42
2018,6,21,11,30,973.0,98.0,2.2,24.0,1027.0,970.33,704.98
2018,6,21,11,45,974.0,98.5,2.35,24.15,1034.0,997.99,723.38
2018,6,21,12,0,975.0,99.0,2.5,24.3,1041.0,1022.48,739.79
2018,6,21,12,15,971.0,102.0,2.65,24.35,1039.5,1041.36,752.97
2018,6,21,12,30,967.0,105.0,2.8,24.4,1038.0,1056.76,764.05
2018,6,21,12,45,960.5,108.5,2.95,24.4,1029.0,1066.68,771.88
2018,6,21,13,0,954.0,112.0,3.1,24.4,1020.0,1073.03,777.56
2018,6,21,13,15,951.5,111.0,3.15,24.4,1004.5,1075.25,779.8
2018,6,21,13,30,949.0,110.0,3.2,24.4,989.0,1073.85,779.87
2018,6,21,13,45,945.0,109.0,3.3,24.35,967.0,1067.35,777.39
2018,6,21,14,0,941.0,108.0,3.4,24.3,945.0,1057.3,772.72
2018,6,21,14,15,935.5,106.0,3.45,24.25,916.0,1041.22,763.8
2018,6,21,14,30,930.0,104.0,3.5,24.2,887.0,1021.76,752.75
2018,6,21,14,45,922.0,102.5,3.5,24.15,852.0,997.21,737.99
2018,6,21,15,0,914.0,101.0,3.5,24.1,817.0,969.64,721.24
2018,6,21,15,15,903.5,99.0,3.5,24.1,777.0,936.39,700.5
2018,6,21,15,30,893.0,97.0,3.5,24.1,737.0,900.61,677.94
2018,6,21,15,45,879.5,95.0,3.5,23.85,692.5,859.96,652.49
2018,6,21,16,0,866.0,93.0,3.5,23.6,648.0,817.4,625.41
2018,6,21,16,15,848.5,90.0,3.5,23.35,600.0,774.17,597.46
2018,6,21,16,30,831.0,87.0,3.5,23.1,552.0,724.25,564.22
2018,6,21,16,45,808.5,83.5,3.5,22.85,501.5,669.43,526.77
2018,6,21,17,0,786.0,80.0,3.5,22.6,451.0,614.5,486.78
2018,6,21,17,15,755.5,76.0,3.45,22.1,399.5,554.35,441.51
2018,6,21,17,30,725.0,72.0,3.4,21.6,348.0,495.47,395.68
