Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,0,806.0,193.0,2.7,24.1,970.0,958.38,701.34
2018,7,1,12,15,808.0,192.0,2.75,24.1,971.0,977.88,714.29
2018,7,1,12,30,810.0,191.0,2.8,24.1,972.0,994.53,725.45
2018,7,1,12,45,811.5,189.0,2.9,24.05,966.0,1006.74,734.41
2018,7,1,13,0,813.0,187.0,3.0,24.0,960.0,1015.85,741.51
2018,7,1,13,15,804.5,188.5,3.0,23.85,944.0,1015.25,741.86
2018,7,1,13,30,796.0,190.0,3.0,23.7,928.0,1011.44,740.31
2018,7,1,13,45,783.5,191.5,3.05,23.6,904.0,1000.45,734.49
2018,7,1,14,0,771.0,193.0,3.1,23.5,880.0,986.43,726.8
2018,7,1,14,15,764.0,190.0,3.1,23.3,852.5,970.41,717.74
2018,7,1,14,30,757.0,187.0,3.1,23.1,825.0,957.54,710.84
2018,7,1,14,45,737.5,187.0,3.1,22.9,788.0,927.09,692.17
2018,7,1,15,0,718.0,187.0,3.1,22.7,751.0,894.52,672.09
2018,7,1,15,15,694.0,185.0,3.1,22.7,708.0,853.83,645.78
2018,7,1,15,30,670.0,183.0,3.1,22.7,665.0,811.79,618.32
2018,7,1,15,45,681.0,169.0,3.15,22.2,632.5,785.77,603.29
2018,7,1,16,0,692.0,155.0,3.2,21.7,600.0,756.65,585.74
2018,7,1,16,15,685.5,143.0,3.15,21.35,556.5,712.91,556.62
2018,7,1,16,30,679.0,131.0,3.1,21.0,513.0,667.56,525.31
2018,7,1,16,45,663.0,122.0,3.1,20.7,466.5,617.41,489.47
2018,7,1,17,0,647.0,113.0,3.1,20.4,420.0,566.89,452.35
2018,7,1,17,15,613.5,106.0,3.1,19.95,370.5,507.74,407.55
2018,7,1,17,30,580.0,99.0,3.1,19.5,321.0,450.38,362.74
2018,7,1,17,45,522.0,91.0,3.1,19.1,269.5,381.52,307.33
2018,7,1,18,0,464.0,83.0,3.1,18.7,218.0,314.56,251.97
2018,7,1,18,15,381.5,73.5,3.05,18.2,170.5,245.39,193.78
2018,7,1,18,30,299.0,64.0,3.0,17.7,123.0,184.8,142.06
2018,7,1,18,45,180.5,50.0,2.95,17.25,82.5,112.31,81.96
2018,7,1,19,0,62.0,36.0,2.9,16.8,42.0,55.35,35.82
2018,7,1,19,15,33.0,20.5,2.85,16.5,23.5,28.1,0.37
2018,7,1,19,30,4.0,5.0,2.8,16.2,5.0,5.28,0.0
2018,7,1,19,45,2.0,2.5,2.75,15.95,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.0,14.65,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.0,14.8,7.0,6.67,0.0
2018,7,2,5,15,106.0,21.0,1.05,15.25,30.5,16.58,0.0
2018,7,2,5,30,182.0,35.0,1.1,15.7,54.0,27.24,16.89
2018,7,2,5,45,248.0,49.0,1.1,16.15,89.5,37.47,26.91
2018,7,2,6,0,314.0,63.0,1.1,16.6,125.0,47.26,35.95
2018,7,2,6,15,379.0,75.0,1.1,17.1,170.5,55.09,43.06
2018,7,2,6,30,444.0,87.0,1.1,17.6,216.0,62.56,49.65
2018,7,2,6,45,484.0,97.0,1.1,18.1,262.0,68.14,54.4
2018,7,2,7,0,524.0,107.0,1.1,18.6,308.0,84.89,57.73
2018,7,2,7,15,572.0,113.0,1.1,19.1,360.5,125.63,76.88
2018,7,2,7,30,620.0,119.0,1.1,19.6,413.0,172.17,108.46
2018,7,2,7,45,537.5,150.0,1.1,20.15,425.0,219.9,150.63
2018,7,2,8,0,455.0,181.0,1.1,20.7,437.0,257.52,185.32
2018,7,2,8,15,435.0,206.5,1.1,21.2,468.0,301.0,221.78
2018,7,2,8,30,415.0,232.0,1.1,21.7,499.0,342.39,255.56
2018,7,2,8,45,380.0,259.0,1.1,22.25,516.5,379.95,285.33
2018,7,2,9,0,345.0,286.0,1.1,22.8,534.0,409.8,308.15
2018,7,2,9,15,292.5,325.0,1.15,23.15,543.5,436.86,328.17
2018,7,2,9,30,240.0,364.0,1.2,23.5,553.0,458.81,343.5
2018,7,2,9,45,294.0,365.0,1.2,23.85,606.0,509.55,379.96
2018,7,2,10,0,348.0,366.0,1.2,24.2,659.0,564.64,418.73
2018,7,2,10,15,412.5,351.0,1.35,24.4,710.0,616.91,456.62
2018,7,2,10,30,477.0,336.0,1.5,24.6,761.0,674.22,497.64
2018,7,2,10,45,453.0,351.0,1.6,24.75,762.0,692.01,509.28
2018,7,2,11,0,429.0,366.0,1.7,24.9,763.0,707.01,519.17
2018,7,2,11,15,572.5,303.0,1.85,24.95,842.0,790.17,579.8
2018,7,2,11,30,716.0,240.0,2.0,25.0,921.0,880.83,643.7
2018,7,2,11,45,716.5,241.0,2.15,25.0,927.0,905.05,659.84
2018,7,2,12,0,717.0,242.0,2.3,25.0,933.0,926.88,675.11
2018,7,2,12,15,696.0,251.0,2.45,24.9,921.5,933.34,680.7
2018,7,2,12,30,675.0,260.0,2.6,24.8,910.0,936.57,684.33
2018,7,2,12,45,666.5,262.0,2.7,24.65,900.0,942.14,689.24
2018,7,2,13,0,658.0,264.0,2.8,24.5,890.0,944.86,692.3
2018,7,2,13,15,628.5,273.0,2.9,24.3,863.5,930.62,683.86
2018,7,2,13,30,599.0,282.0,3.0,24.1,837.0,913.53,673.6
2018,7,2,13,45,637.5,260.0,3.1,23.85,838.5,931.17,688.62
2018,7,2,14,0,676.0,238.0,3.2,23.6,840.0,945.29,700.57
2018,7,2,14,15,699.5,220.0,3.25,23.3,826.0,944.87,702.17
2018,7,2,14,30,723.0,202.0,3.3,23.0,812.0,940.75,701.53
2018,7,2,14,45,720.5,195.0,3.3,22.75,782.0,919.69,689.09
2018,7,2,15,0,718.0,188.0,3.3,22.5,752.0,895.89,674.92
2018,7,2,15,15,703.5,183.5,3.3,22.5,713.0,861.2,652.56
2018,7,2,15,30,689.0,179.0,3.3,22.5,674.0,824.65,628.84
2018,7,2,15,45,687.5,167.0,3.35,21.9,635.5,789.5,607.56
2018,7,2,16,0,686.0,155.0,3.4,21.3,597.0,752.07,584.27
2018,7,2,16,15,691.0,140.5,3.4,20.95,557.0,714.85,559.97
2018,7,2,16,30,696.0,126.0,3.4,20.6,517.0,675.06,533.11
2018,7,2,16,45,688.0,115.0,3.4,20.25,472.0,627.58,499.3
2018,7,2,17,0,680.0,104.0,3.4,19.9,427.0,578.97,463.68
2018,7,2,17,15,657.0,96.0,3.4,19.55,379.0,523.63,421.55
2018,7,2,17,30,634.0,88.0,3.4,19.2,331.0,469.04,378.64
2018,7,2,17,45,604.0,79.5,3.4,18.8,284.0,411.35,331.82
2018,7,2,18,0,574.0,71.0,3.4,18.4,237.0,355.7,285.0
2018,7,2,18,15,517.0,63.0,3.35,17.95,191.0,291.95,230.33
2018,7,2,18,30,460.0,55.0,3.3,17.5,145.0,233.69,179.07
2018,7,2,18,45,375.0,45.0,3.25,17.05,105.0,170.91,124.48
2018,7,2,19,0,290.0,35.0,3.2,16.6,65.0,117.48,76.78
2018,7,2,19,15,172.5,22.0,3.2,16.25,37.5,59.97,5.42
2018,7,2,19,30,55.0,9.0,3.2,15.9,10.0,15.68,0.0
2018,7,2,19,45,27.5,4.5,3.15,15.6,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.0,13.2,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.0,13.5,9.0,7.63,0.0
2018,7,3,5,15,128.5,23.5,2.0,14.0,35.0,18.69,0.0
2018,7,3,5,30,221.0,39.0,2.0,14.5,61.0,30.59,19.63
2018,7,3,5,45,240.0,50.5,2.0,15.0,86.5,38.7,28.06
2018,7,3,6,0,259.0,62.0,2.0,15.5,112.0,46.42,35.35
2018,7,3,6,15,200.5,81.0,1.9,16.0,126.5,63.13,50.32
2018,7,3,6,30,142.0,100.0,1.8,16.5,141.0,80.77,65.85
2018,7,3,6,45,124.5,122.5,1.7,17.0,163.5,96.8,79.66
2018,7,3,7,0,107.0,145.0,1.6,17.5,186.0,115.55,89.6
2018,7,3,7,15,106.5,171.0,1.55,17.95,216.5,143.93,109.83
2018,7,3,7,30,106.0,197.0,1.5,18.4,247.0,172.85,131.9
2018,7,3,7,45,173.0,213.0,1.4,18.8,305.5,208.03,156.74
2018,7,3,8,0,240.0,229.0,1.3,19.2,364.0,245.51,184.22
2018,7,3,8,15,471.0,189.5,1.3,19.65,482.5,297.88,220.28
2018,7,3,8,30,702.0,150.0,1.3,20.1,601.0,377.55,279.96
2018,7,3,8,45,745.5,145.5,1.3,20.55,654.0,432.99,324.57
2018,7,3,9,0,789.0,141.0,1.3,21.0,707.0,495.22,373.18
2018,7,3,9,15,794.0,147.5,1.35,21.35,744.0,546.7,413.04
2018,7,3,9,30,799.0,154.0,1.4,21.7,781.0,597.44,451.17
2018,7,3,9,45,798.0,163.0,1.4,22.05,812.0,645.76,485.99
2018,7,3,10,0,797.0,172.0,1.4,22.4,843.0,692.42,518.55
2018,7,3,10,15,803.5,173.5,1.45,22.6,869.5,735.82,548.97
2018,7,3,10,30,810.0,175.0,1.5,22.8,896.0,777.82,577.82
2018,7,3,10,45,813.0,178.0,1.6,23.0,916.5,816.83,603.71
2018,7,3,11,0,816.0,181.0,1.7,23.2,937.0,853.82,627.9
2018,7,3,11,15,818.0,184.0,1.8,23.35,951.5,887.79,650.11
2018,7,3,11,30,820.0,187.0,1.9,23.5,966.0,919.4,670.75
2018,7,3,11,45,819.5,188.0,2.0,23.6,972.0,944.33,687.17
2018,7,3,12,0,819.0,189.0,2.1,23.7,978.0,966.51,701.91
2018,7,3,12,15,822.5,187.0,2.2,23.75,979.0,986.79,715.64
2018,7,3,12,30,826.0,185.0,2.3,23.8,980.0,1004.2,727.61
2018,7,3,12,45,829.0,181.0,2.45,23.8,974.0,1016.13,736.84
2018,7,3,13,0,832.0,177.0,2.6,23.8,968.0,1024.89,744.15
2018,7,3,13,15,826.5,177.0,2.65,23.75,953.0,1025.91,745.75
2018,7,3,13,30,821.0,177.0,2.7,23.7,938.0,1023.64,745.42
2018,7,3,13,45,813.5,175.5,2.8,23.6,915.0,1014.58,741.43
2018,7,3,14,0,806.0,174.0,2.9,23.5,892.0,1002.33,735.45
2018,7,3,14,15,798.5,171.5,2.9,23.35,864.0,985.96,726.12
2018,7,3,14,30,791.0,169.0,2.9,23.2,836.0,966.62,714.89
2018,7,3,14,45,781.0,166.0,2.95,23.05,802.5,941.51,700.26
2018,7,3,15,0,771.0,163.0,3.0,22.9,769.0,913.78,683.82
2018,7,3,15,15,757.5,159.5,3.0,22.9,730.0,884.63,665.58
2018,7,3,15,30,744.0,156.0,3.0,22.9,691.0,848.61,642.55
2018,7,3,15,45,729.5,150.5,3.05,22.35,648.0,807.71,617.55
2018,7,3,16,0,715.0,145.0,3.1,21.8,605.0,765.28,591.02
2018,7,3,16,15,698.0,138.0,3.1,21.4,559.5,717.94,559.87
2018,7,3,16,30,681.0,131.0,3.1,21.0,514.0,669.77,526.95
2018,7,3,16,45,657.0,124.5,3.15,20.65,466.0,616.66,489.06
2018,7,3,17,0,633.0,118.0,3.2,20.3,418.0,563.84,450.3
2018,7,3,17,15,599.5,110.5,3.15,19.8,369.0,504.71,405.44
2018,7,3,17,30,566.0,103.0,3.1,19.3,320.0,447.4,360.62
2018,7,3,17,45,521.5,95.0,3.1,18.8,272.5,386.03,311.23
2018,7,3,18,0,477.0,87.0,3.1,18.3,225.0,325.57,261.08
2018,7,3,18,15,415.5,76.0,3.05,17.8,179.5,262.46,207.52
2018,7,3,18,30,354.0,65.0,3.0,17.3,134.0,205.61,158.23
2018,7,3,18,45,272.5,51.0,2.95,16.8,95.5,146.08,107.13
2018,7,3,19,0,191.0,37.0,2.9,16.3,57.0,95.76,63.16
2018,7,3,19,15,110.0,22.5,2.85,16.0,32.5,49.09,3.04
2018,7,3,19,30,29.0,8.0,2.8,15.7,8.0,11.38,0.0
2018,7,3,19,45,14.5,4.0,2.8,15.35,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,4,45,4.0,2.0,2.25,12.45,2.0,0.0,0.0
2018,7,4,5,0,8.0,4.0,2.3,12.6,4.0,3.81,0.0
2018,7,4,5,15,63.5,16.0,2.35,13.0,22.0,13.52,0.0
2018,7,4,5,30,119.0,28.0,2.4,13.4,40.0,21.59,12.19
2018,7,4,5,45,59.5,38.5,2.45,13.8,44.5,33.4,23.56
2018,7,4,6,0,0.0,49.0,2.5,14.2,49.0,44.98,34.25
2018,7,4,6,15,0.0,65.0,2.5,14.55,65.0,59.03,46.98
2018,7,4,6,30,0.0,81.0,2.5,14.9,81.0,72.98,59.41
2018,7,4,6,45,8.5,106.5,2.45,15.3,109.5,94.18,77.95
2018,7,4,7,0,17.0,132.0,2.4,15.7,138.0,115.64,91.71
2018,7,4,7,15,24.5,153.0,2.35,16.0,163.5,135.95,107.4
2018,7,4,7,30,32.0,174.0,2.3,16.3,189.0,151.74,119.31
2018,7,4,7,45,32.0,191.0,2.3,16.65,207.5,169.62,133.33
2018,7,4,8,0,32.0,208.0,2.3,17.0,226.0,187.61,147.38
2018,7,4,8,15,24.5,213.0,2.35,17.3,227.5,198.64,156.01
2018,7,4,8,30,17.0,218.0,2.4,17.6,229.0,203.11,159.26
2018,7,4,8,45,17.0,230.0,2.45,17.9,241.5,215.72,168.75
2018,7,4,9,0,17.0,242.0,2.5,18.2,254.0,228.31,178.14
2018,7,4,9,15,16.5,250.0,2.55,18.4,262.5,237.11,184.57
2018,7,4,9,30,16.0,258.0,2.6,18.6,271.0,245.79,190.89
2018,7,4,9,45,17.5,271.5,2.65,18.85,286.0,260.58,201.9
2018,7,4,10,0,19.0,285.0,2.7,19.1,301.0,275.55,212.98
2018,7,4,10,15,85.0,336.0,2.75,19.25,411.0,370.11,286.08
2018,7,4,10,30,151.0,387.0,2.8,19.4,521.0,473.02,363.49
2018,7,4,10,45,218.0,399.0,2.85,19.55,598.0,547.75,419.05
2018,7,4,11,0,285.0,411.0,2.9,19.7,675.0,626.84,476.96
2018,7,4,11,15,248.0,440.0,2.9,19.8,672.0,636.3,481.68
2018,7,4,11,30,211.0,469.0,2.9,19.9,669.0,639.39,482.26
2018,7,4,11,45,191.0,470.0,2.9,20.0,652.5,631.94,476.19
2018,7,4,12,0,171.0,471.0,2.9,20.1,636.0,622.72,468.93
2018,7,4,12,15,329.5,405.0,2.9,20.1,722.5,724.36,546.12
2018,7,4,12,30,488.0,339.0,2.9,20.1,809.0,830.99,624.19
2018,7,4,12,45,691.0,237.5,2.9,20.1,897.5,942.03,704.15
2018,7,4,13,0,894.0,136.0,2.9,20.1,986.0,1036.66,766.22
2018,7,4,13,15,904.5,129.0,2.85,20.1,977.5,1046.53,771.68
2018,7,4,13,30,915.0,122.0,2.8,20.1,969.0,1052.87,775.75
2018,7,4,13,45,912.0,119.5,2.75,20.1,947.5,1046.63,771.76
2018,7,4,14,0,909.0,117.0,2.7,20.1,926.0,1036.9,765.74
2018,7,4,14,15,903.5,115.0,2.7,20.05,898.0,1021.79,756.96
2018,7,4,14,30,898.0,113.0,2.7,20.0,870.0,1003.38,746.13
2018,7,4,14,45,891.0,111.0,2.7,19.95,836.5,980.35,732.3
2018,7,4,15,0,884.0,109.0,2.7,19.9,803.0,954.32,716.5
2018,7,4,15,15,873.0,107.0,2.7,19.9,763.5,921.81,696.14
2018,7,4,15,30,862.0,105.0,2.7,19.9,724.0,886.83,674.02
2018,7,4,15,45,849.5,101.5,2.7,19.6,680.5,846.67,648.89
2018,7,4,16,0,837.0,98.0,2.7,19.3,637.0,810.38,626.18
2018,7,4,16,15,821.5,94.0,2.7,19.0,590.0,763.25,595.37
2018,7,4,16,30,806.0,90.0,2.7,18.7,543.0,714.88,563.17
2018,7,4,16,45,784.5,86.0,2.7,18.45,493.5,661.3,526.36
2018,7,4,17,0,763.0,82.0,2.7,18.2,444.0,607.53,487.13
2018,7,4,17,15,733.0,78.0,2.7,17.8,393.5,548.66,442.54
2018,7,4,17,30,703.0,74.0,2.7,17.4,343.0,491.0,397.33
2018,7,4,17,45,662.0,68.5,2.7,17.0,293.0,429.24,347.24
2018,7,4,18,0,621.0,63.0,2.7,16.6,243.0,368.95,296.58
2018,7,4,18,15,561.0,56.5,2.65,16.15,195.5,303.2,240.05
2018,7,4,18,30,501.0,50.0,2.6,15.7,148.0,243.24,187.01
2018,7,4,18,45,411.0,41.5,2.5,15.3,107.0,178.35,130.23
2018,7,4,19,0,321.0,33.0,2.4,14.9,66.0,123.32,80.61
2018,7,4,19,15,193.5,21.0,2.35,14.6,38.0,63.33,4.01
2018,7,4,19,30,66.0,9.0,2.3,14.3,10.0,17.14,0.0
2018,7,4,19,45,33.0,4.5,2.25,14.0,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,1.5,11.6,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,1.6,11.8,10.0,8.58,0.0
2018,7,5,5,15,223.5,19.5,1.7,12.3,38.0,15.96,0.0
2018,7,5,5,30,365.0,30.0,1.8,12.8,66.0,23.95,14.09
2018,7,5,5,45,383.5,34.0,1.85,13.25,90.5,25.5,16.71
2018,7,5,6,0,402.0,38.0,1.9,13.7,115.0,27.16,18.54
2018,7,5,6,15,234.0,42.5,1.9,14.2,90.5,30.6,21.77
2018,7,5,6,30,66.0,47.0,1.9,14.7,66.0,41.03,31.11
2018,7,5,6,45,33.0,53.0,1.9,15.2,62.5,48.94,38.07
2018,7,5,7,0,0.0,59.0,1.9,15.7,59.0,54.86,41.03
2018,7,5,7,15,0.0,80.0,1.85,16.15,80.0,74.36,57.19
2018,7,5,7,30,0.0,101.0,1.8,16.6,101.0,93.01,72.35
2018,7,5,7,45,2.0,130.5,1.75,17.05,131.5,119.38,93.52
2018,7,5,8,0,4.0,160.0,1.7,17.5,162.0,146.06,114.57
2018,7,5,8,15,11.5,191.0,1.7,17.95,198.0,176.1,137.85
2018,7,5,8,30,19.0,222.0,1.7,18.4,234.0,207.2,161.7
2018,7,5,8,45,71.5,252.5,1.65,18.85,303.0,253.2,196.51
2018,7,5,9,0,124.0,283.0,1.6,19.3,372.0,306.51,236.86
2018,7,5,9,15,367.0,241.0,1.6,19.75,524.5,401.65,309.72
2018,7,5,9,30,610.0,199.0,1.6,20.2,677.0,525.77,403.13
2018,7,5,9,45,776.0,140.5,1.55,20.6,775.5,610.79,466.08
2018,7,5,10,0,942.0,82.0,1.5,21.0,874.0,706.87,535.56
2018,7,5,10,15,947.0,83.0,1.55,21.35,902.0,753.72,566.38
2018,7,5,10,30,952.0,84.0,1.6,21.7,930.0,798.63,595.41
2018,7,5,10,45,956.0,85.0,1.6,22.05,952.0,840.61,621.62
2018,7,5,11,0,960.0,86.0,1.6,22.4,974.0,880.2,645.92
2018,7,5,11,15,963.0,86.5,1.65,22.65,989.0,915.88,668.27
2018,7,5,11,30,966.0,87.0,1.7,22.9,1004.0,948.77,688.72
2018,7,5,11,45,967.5,87.5,1.75,23.15,1012.0,977.35,706.35
2018,7,5,12,0,969.0,88.0,1.8,23.4,1020.0,1002.79,722.01
2018,7,5,12,15,964.0,91.0,1.85,23.5,1018.5,1021.25,733.71
2018,7,5,12,30,959.0,94.0,1.9,23.6,1017.0,1036.21,743.36
2018,7,5,12,45,951.0,98.5,2.0,23.7,1008.0,1046.19,750.66
2018,7,5,13,0,943.0,103.0,2.1,23.8,999.0,1052.59,755.86
2018,7,5,13,15,941.0,102.5,2.15,23.8,985.0,1056.34,759.17
2018,7,5,13,30,939.0,102.0,2.2,23.8,971.0,1056.52,760.38
2018,7,5,13,45,937.0,99.5,2.25,23.8,950.0,1051.03,758.14
2018,7,5,14,0,935.0,97.0,2.3,23.8,929.0,1041.94,753.77
2018,7,5,14,15,930.5,95.5,2.3,23.75,901.5,1027.91,745.93
2018,7,5,14,30,926.0,94.0,2.3,23.7,874.0,1010.49,736.04
2018,7,5,14,45,920.5,92.0,2.35,23.65,841.0,988.26,723.64
2018,7,5,15,0,915.0,90.0,2.4,23.6,808.0,962.89,709.18
2018,7,5,15,15,905.0,88.0,2.4,23.6,768.5,930.41,689.35
2018,7,5,15,30,895.0,86.0,2.4,23.6,729.0,895.31,667.71
2018,7,5,15,45,885.0,83.0,2.4,23.4,686.0,856.69,644.02
2018,7,5,16,0,875.0,80.0,2.4,23.2,643.0,815.87,618.54
2018,7,5,16,15,861.5,77.0,2.4,23.0,596.5,770.33,589.4
2018,7,5,16,30,848.0,74.0,2.4,22.8,550.0,723.32,558.74
2018,7,5,16,45,828.5,71.0,2.35,22.6,500.5,670.88,523.29
2018,7,5,17,0,809.0,68.0,2.3,22.4,451.0,622.04,489.07
2018,7,5,17,15,781.5,64.0,2.3,22.0,400.0,562.63,445.14
2018,7,5,17,30,754.0,60.0,2.3,21.6,349.0,504.16,400.35
2018,7,5,17,45,713.0,56.5,2.25,21.2,298.0,440.59,349.73
2018,7,5,18,0,672.0,53.0,2.2,20.8,247.0,379.96,299.6
2018,7,5,18,15,608.0,48.5,2.1,20.05,198.5,312.11,242.55
2018,7,5,18,30,544.0,44.0,2.0,19.3,150.0,251.88,190.19
2018,7,5,18,45,447.0,37.5,1.95,18.55,108.5,184.88,132.68
2018,7,5,19,0,350.0,31.0,1.9,17.8,67.0,128.45,82.5
2018,7,5,19,15,199.0,19.0,2.0,17.5,37.5,62.4,2.23
2018,7,5,19,30,48.0,7.0,2.1,17.2,8.0,12.9,0.0
2018,7,5,19,45,24.0,3.5,2.15,16.85,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.65,16.55,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.6,16.7,6.0,5.72,0.0
2018,7,6,5,15,20.5,19.5,1.6,16.95,20.5,17.48,0.0
2018,7,6,5,30,25.0,33.0,1.6,17.2,35.0,29.17,17.87
2018,7,6,5,45,44.0,49.5,1.6,17.4,56.5,43.04,31.41
2018,7,6,6,0,63.0,66.0,1.6,17.6,78.0,54.6,42.1
2018,7,6,6,15,72.0,80.0,1.7,17.85,97.5,65.63,52.09
2018,7,6,6,30,81.0,94.0,1.8,18.1,117.0,76.4,61.61
2018,7,6,6,45,107.5,121.0,1.85,18.35,158.0,95.67,78.28
2018,7,6,7,0,134.0,148.0,1.9,18.6,199.0,117.21,90.62
2018,7,6,7,15,150.5,170.0,1.9,18.95,234.5,145.85,109.55
2018,7,6,7,30,167.0,192.0,1.9,19.3,270.0,176.77,132.15
2018,7,6,7,45,143.5,209.5,1.9,19.6,282.0,199.08,150.62
2018,7,6,8,0,120.0,227.0,1.9,19.9,294.0,218.77,167.21
2018,7,6,8,15,76.0,224.0,1.9,20.25,267.5,218.11,168.01
2018,7,6,8,30,32.0,221.0,1.9,20.6,241.0,206.65,159.7
2018,7,6,8,45,56.0,263.0,1.9,20.9,301.5,255.35,196.92
2018,7,6,9,0,80.0,305.0,1.9,21.2,362.0,307.19,235.93
2018,7,6,9,15,59.5,271.0,1.95,21.5,314.5,274.65,210.78
2018,7,6,9,30,39.0,237.0,2.0,21.8,267.0,238.13,182.57
2018,7,6,9,45,19.5,163.0,2.0,22.1,178.0,162.68,123.87
2018,7,6,10,0,0.0,89.0,2.0,22.4,89.0,83.13,60.9
2018,7,6,10,15,1.0,104.0,2.05,22.7,105.0,97.81,72.45
2018,7,6,10,30,2.0,119.0,2.1,23.0,121.0,112.6,83.9
2018,7,6,10,45,7.0,178.0,2.1,23.25,184.5,171.65,129.71
2018,7,6,11,0,12.0,237.0,2.1,23.5,248.0,231.34,175.03
2018,7,6,11,15,15.0,266.5,2.2,23.6,280.5,262.43,198.26
2018,7,6,11,30,18.0,296.0,2.3,23.7,313.0,293.92,221.7
2018,7,6,11,45,20.5,302.0,2.35,23.85,321.5,307.7,231.78
2018,7,6,12,0,23.0,308.0,2.4,24.0,330.0,317.86,239.23
2018,7,6,12,15,60.5,350.5,2.5,24.05,408.5,397.51,299.19
2018,7,6,12,30,98.0,393.0,2.6,24.1,487.0,487.7,365.29
2018,7,6,12,45,101.5,389.5,2.7,24.2,486.5,491.69,368.04
2018,7,6,13,0,105.0,386.0,2.8,24.3,486.0,495.12,370.89
2018,7,6,13,15,76.0,334.0,2.9,24.25,405.5,405.32,305.74
2018,7,6,13,30,47.0,282.0,3.0,24.2,325.0,324.78,246.14
2018,7,6,13,45,219.0,298.0,3.1,24.2,493.5,535.85,407.66
2018,7,6,14,0,391.0,314.0,3.2,24.2,662.0,737.07,553.61
2018,7,6,14,15,426.0,316.0,3.25,24.1,684.0,771.85,578.01
2018,7,6,14,30,461.0,318.0,3.3,24.0,706.0,803.96,601.65
2018,7,6,14,45,302.0,329.0,3.4,23.9,579.0,644.97,488.01
2018,7,6,15,0,143.0,340.0,3.5,23.8,452.0,490.58,373.87
2018,7,6,15,15,163.0,330.5,3.5,23.8,452.0,496.66,380.37
2018,7,6,15,30,183.0,321.0,3.5,23.8,452.0,501.12,384.98
2018,7,6,15,45,164.0,301.0,3.55,23.5,413.0,458.88,354.6
2018,7,6,16,0,145.0,281.0,3.6,23.2,374.0,417.22,324.37
2018,7,6,16,15,230.0,239.0,3.6,23.0,374.0,444.62,348.77
2018,7,6,16,30,315.0,197.0,3.6,22.8,374.0,453.28,358.56
2018,7,6,16,45,485.5,147.5,3.55,22.6,391.5,516.8,410.7
2018,7,6,17,0,656.0,98.0,3.5,22.4,409.0,557.69,444.23
2018,7,6,17,15,464.0,116.5,3.45,22.1,324.0,424.4,339.91
2018,7,6,17,30,272.0,135.0,3.4,21.8,239.0,305.02,244.48
2018,7,6,17,45,253.5,117.0,3.3,21.5,203.0,262.17,209.97
2018,7,6,18,0,235.0,99.0,3.2,21.2,167.0,220.78,175.55
2018,7,6,18,15,238.5,81.5,3.1,20.8,139.0,190.53,149.23
2018,7,6,18,30,242.0,64.0,3.0,20.4,111.0,165.54,126.13
2018,7,6,18,45,197.0,49.0,2.9,20.0,80.0,121.83,88.28
2018,7,6,19,0,152.0,34.0,2.8,19.6,49.0,83.21,53.7
2018,7,6,19,15,115.0,21.5,2.8,19.3,29.5,48.89,0.0
2018,7,6,19,30,78.0,9.0,2.8,19.0,10.0,18.72,0.0
2018,7,6,19,45,39.0,4.5,2.75,18.75,5.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.75,14.7,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,2.8,14.9,9.0,7.63,0.0
2018,7,7,5,15,241.5,18.5,2.85,15.3,38.0,15.14,0.0
2018,7,7,5,30,397.0,29.0,2.9,15.7,67.0,23.19,13.02
2018,7,7,5,45,479.5,35.5,2.9,16.15,107.5,27.09,17.78
2018,7,7,6,0,562.0,42.0,2.9,16.6,148.0,33.73,24.01
2018,7,7,6,15,579.5,49.5,2.9,17.15,187.0,35.19,25.5
2018,7,7,6,30,597.0,57.0,2.9,17.7,226.0,39.22,29.09
2018,7,7,6,45,593.5,71.0,2.85,18.25,266.5,47.86,36.63
2018,7,7,7,0,590.0,85.0,2.8,18.8,307.0,64.86,42.72
2018,7,7,7,15,617.0,94.0,2.8,19.4,356.0,110.09,63.45
2018,7,7,7,30,644.0,103.0,2.8,20.0,405.0,158.67,96.94
2018,7,7,7,45,747.5,89.0,2.85,20.6,476.5,210.48,135.21
2018,7,7,8,0,851.0,75.0,2.9,21.2,548.0,274.16,186.27
2018,7,7,8,15,874.5,75.0,2.95,21.65,598.0,330.81,235.78
2018,7,7,8,30,898.0,75.0,3.0,22.1,648.0,389.3,286.28
2018,7,7,8,45,910.0,76.5,3.05,22.55,692.0,445.95,334.41
2018,7,7,9,0,922.0,78.0,3.1,23.0,736.0,502.73,381.15
2018,7,7,9,15,828.0,124.5,3.2,23.3,740.0,541.4,412.89
2018,7,7,9,30,734.0,171.0,3.3,23.6,744.0,570.92,436.03
2018,7,7,9,45,681.0,210.0,3.35,23.9,760.0,611.47,465.81
2018,7,7,10,0,628.0,249.0,3.4,24.2,776.0,646.0,490.08
2018,7,7,10,15,690.5,227.0,3.45,24.4,824.5,702.15,531.48
2018,7,7,10,30,753.0,205.0,3.5,24.6,873.0,761.41,574.31
2018,7,7,10,45,795.5,184.0,3.55,24.75,905.0,807.11,606.56
2018,7,7,11,0,838.0,163.0,3.6,24.9,937.0,854.01,637.79
2018,7,7,11,15,860.0,152.5,3.65,24.95,957.5,888.31,660.46
2018,7,7,11,30,882.0,142.0,3.7,25.0,978.0,925.57,685.1
2018,7,7,11,45,899.0,133.5,3.75,25.05,991.5,958.27,706.57
2018,7,7,12,0,916.0,125.0,3.8,25.1,1005.0,988.64,726.48
2018,7,7,12,15,897.5,137.0,3.85,25.1,999.5,1002.08,735.38
2018,7,7,12,30,879.0,149.0,3.9,25.1,994.0,1011.84,742.08
2018,7,7,12,45,899.5,134.0,3.95,25.1,993.0,1030.56,754.8
2018,7,7,13,0,920.0,119.0,4.0,25.1,992.0,1045.91,765.32
2018,7,7,13,15,869.5,147.0,4.05,25.05,962.5,1029.61,755.37
2018,7,7,13,30,819.0,175.0,4.1,25.0,933.0,1020.16,750.24
2018,7,7,13,45,759.5,201.5,4.2,24.9,891.5,993.98,734.45
2018,7,7,14,0,700.0,228.0,4.3,24.8,850.0,959.9,713.38
2018,7,7,14,15,619.5,260.0,4.35,24.6,798.0,908.1,679.0
2018,7,7,14,30,539.0,292.0,4.4,24.4,746.0,853.14,640.87
2018,7,7,14,45,629.0,237.0,4.45,24.2,746.0,877.42,662.55
2018,7,7,15,0,719.0,182.0,4.5,24.0,746.0,891.84,674.94
2018,7,7,15,15,772.0,147.0,4.5,24.0,725.0,881.22,668.8
2018,7,7,15,30,825.0,112.0,4.5,24.0,704.0,869.49,662.14
2018,7,7,15,45,807.0,109.0,4.6,23.45,658.5,826.0,635.23
2018,7,7,16,0,789.0,106.0,4.7,22.9,613.0,781.0,606.86
2018,7,7,16,15,811.5,90.0,4.7,22.65,577.5,751.88,588.26
2018,7,7,16,30,834.0,74.0,4.7,22.4,542.0,713.55,562.61
2018,7,7,16,45,814.5,71.0,4.7,22.1,493.0,661.68,526.57
2018,7,7,17,0,795.0,68.0,4.7,21.8,444.0,613.47,491.87
2018,7,7,17,15,765.5,65.0,4.6,21.45,393.5,554.62,446.4
2018,7,7,17,30,736.0,62.0,4.5,21.1,343.0,496.91,400.47
2018,7,7,17,45,700.0,58.0,4.45,20.75,294.0,436.17,350.76
2018,7,7,18,0,664.0,54.0,4.4,20.4,245.0,377.87,301.33
2018,7,7,18,15,608.0,48.5,4.3,19.9,197.5,312.51,244.95
2018,7,7,18,30,552.0,43.0,4.2,19.4,150.0,253.92,192.81
2018,7,7,18,45,458.0,36.5,4.05,18.9,108.5,187.33,134.69
2018,7,7,19,0,364.0,30.0,3.9,18.4,67.0,131.02,83.71
2018,7,7,19,15,225.0,19.5,3.9,18.05,38.5,67.62,0.0
2018,7,7,19,30,86.0,9.0,3.9,17.7,10.0,19.77,0.0
2018,7,7,19,45,43.0,4.5,3.85,17.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.0,3.15,13.3,4.5,0.0,0.0
2018,7,8,5,0,82.0,8.0,3.2,13.4,9.0,7.63,0.0
2018,7,8,5,15,223.0,18.5,3.25,13.8,36.0,15.22,0.0
2018,7,8,5,30,364.0,29.0,3.3,14.2,63.0,23.25,13.02
2018,7,8,5,45,455.5,36.5,3.3,14.65,104.5,28.03,18.7
2018,7,8,6,0,547.0,44.0,3.3,15.1,146.0,32.63,23.18
2018,7,8,6,15,605.0,49.5,3.3,15.7,193.5,38.65,28.71
2018,7,8,6,30,663.0,55.0,3.3,16.3,241.0,41.52,31.31
2018,7,8,6,45,702.0,59.0,3.3,16.9,291.0,42.98,32.52
2018,7,8,7,0,741.0,63.0,3.3,17.5,341.0,53.86,32.86
2018,7,8,7,15,769.5,66.0,3.35,18.15,391.5,102.63,52.31
2018,7,8,7,30,798.0,69.0,3.4,18.8,442.0,154.85,87.72
2018,7,8,7,45,818.5,72.5,3.4,19.5,491.5,214.89,136.54
2018,7,8,8,0,839.0,76.0,3.4,20.2,541.0,271.11,185.1
2018,7,8,8,15,855.5,78.5,3.45,20.7,588.5,327.12,234.52
2018,7,8,8,30,872.0,81.0,3.5,21.2,636.0,384.27,284.3
2018,7,8,8,45,884.0,83.5,3.5,21.75,680.0,440.47,332.13
2018,7,8,9,0,896.0,86.0,3.5,22.3,724.0,496.86,378.58
2018,7,8,9,15,903.5,88.5,3.55,22.75,762.5,550.85,421.97
2018,7,8,9,30,911.0,91.0,3.6,23.2,801.0,604.07,463.4
2018,7,8,9,45,915.5,94.0,3.65,23.65,834.5,654.9,501.78
2018,7,8,10,0,920.0,97.0,3.7,24.1,868.0,704.24,537.97
2018,7,8,10,15,927.0,98.0,3.75,24.4,897.0,751.82,571.34
2018,7,8,10,30,934.0,99.0,3.8,24.7,926.0,797.69,601.96
2018,7,8,10,45,939.0,99.0,3.8,24.95,948.0,839.11,629.07
2018,7,8,11,0,944.0,99.0,3.8,25.2,970.0,878.25,654.37
2018,7,8,11,15,947.5,99.0,3.85,25.25,985.0,913.63,677.71
2018,7,8,11,30,951.0,99.0,3.9,25.3,1000.0,946.28,699.15
2018,7,8,11,45,953.0,99.0,3.95,25.4,1008.0,974.7,717.59
2018,7,8,12,0,955.0,99.0,4.0,25.5,1016.0,1000.05,734.02
2018,7,8,12,15,953.5,100.0,4.05,25.5,1016.0,1019.86,747.13
2018,7,8,12,30,952.0,101.0,4.1,25.5,1016.0,1036.3,758.14
2018,7,8,12,45,948.0,103.0,4.15,25.45,1008.5,1047.82,766.2
2018,7,8,13,0,944.0,105.0,4.2,25.4,1001.0,1055.83,772.11
2018,7,8,13,15,942.0,104.0,4.25,25.4,986.5,1059.21,774.99
2018,7,8,13,30,940.0,103.0,4.3,25.4,972.0,1059.01,775.67
2018,7,8,13,45,936.0,102.0,4.3,25.35,950.5,1053.2,772.65
2018,7,8,14,0,932.0,101.0,4.3,25.3,929.0,1043.84,767.46
2018,7,8,14,15,927.5,99.0,4.35,25.2,901.5,1029.44,759.51
2018,7,8,14,30,923.0,97.0,4.4,25.1,874.0,1011.63,749.38
2018,7,8,14,45,916.0,95.0,4.4,24.95,840.0,988.11,735.33
2018,7,8,15,0,909.0,93.0,4.4,24.8,806.0,961.51,719.23
2018,7,8,15,15,899.5,91.5,4.4,24.8,767.0,930.25,699.51
2018,7,8,15,30,890.0,90.0,4.4,24.8,728.0,896.37,677.91
2018,7,8,15,45,878.5,86.5,4.4,24.4,684.0,856.1,652.75
2018,7,8,16,0,867.0,83.0,4.4,24.0,640.0,813.73,625.8
2018,7,8,16,15,853.5,79.5,4.45,23.65,593.5,767.93,596.06
2018,7,8,16,30,840.0,76.0,4.5,23.3,547.0,720.66,564.82
2018,7,8,16,45,820.0,73.0,4.5,22.95,497.5,668.18,528.83
2018,7,8,17,0,800.0,70.0,4.5,22.6,448.0,619.42,494.07
2018,7,8,17,15,773.5,66.0,4.45,22.05,397.5,560.98,449.78
2018,7,8,17,30,747.0,62.0,4.4,21.5,347.0,503.38,404.64
2018,7,8,17,45,709.5,58.0,4.4,21.0,297.0,441.28,354.32
2018,7,8,18,0,672.0,54.0,4.4,20.5,247.0,381.76,304.25
2018,7,8,18,15,615.5,48.5,4.25,19.9,199.0,315.73,247.38
2018,7,8,18,30,559.0,43.0,4.1,19.3,151.0,256.54,194.79
2018,7,8,18,45,471.0,36.5,4.0,18.65,109.5,191.31,137.61
2018,7,8,19,0,383.0,30.0,3.9,18.0,68.0,135.69,86.57
2018,7,8,19,15,237.0,19.5,3.85,17.55,39.0,69.77,0.0
2018,7,8,19,30,91.0,9.0,3.8,17.1,10.0,20.43,0.0
2018,7,8,19,45,45.5,4.5,3.8,16.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.15,13.35,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.2,13.5,9.0,7.63,0.0
2018,7,9,5,15,222.5,18.5,3.2,13.95,35.5,15.3,0.0
2018,7,9,5,30,363.0,29.0,3.2,14.4,62.0,23.34,12.92
2018,7,9,5,45,454.5,35.5,3.25,14.85,102.5,27.21,17.94
2018,7,9,6,0,546.0,42.0,3.3,15.3,143.0,30.99,21.71
2018,7,9,6,15,604.0,47.5,3.25,15.95,190.5,36.9,27.13
2018,7,9,6,30,662.0,53.0,3.2,16.6,238.0,39.86,29.79
2018,7,9,6,45,701.5,56.5,3.15,17.2,287.5,40.98,30.72
2018,7,9,7,0,741.0,60.0,3.1,17.8,337.0,50.49,30.71
2018,7,9,7,15,769.5,63.5,3.1,18.6,387.5,99.65,50.01
2018,7,9,7,30,798.0,67.0,3.1,19.4,438.0,152.25,85.41
2018,7,9,7,45,819.0,69.5,3.15,20.2,487.5,211.59,133.38
2018,7,9,8,0,840.0,72.0,3.2,21.0,537.0,267.1,181.17
2018,7,9,8,15,855.5,74.0,3.15,21.75,583.5,322.42,229.65
2018,7,9,8,30,871.0,76.0,3.1,22.5,630.0,378.76,278.24
2018,7,9,8,45,883.0,78.0,3.05,23.25,673.5,434.46,325.07
2018,7,9,9,0,895.0,80.0,3.0,24.0,717.0,490.33,370.39
2018,7,9,9,15,902.5,83.0,2.95,24.55,756.0,544.71,413.24
2018,7,9,9,30,910.0,86.0,2.9,25.1,795.0,598.34,453.97
2018,7,9,9,45,915.0,89.0,2.85,25.6,828.5,649.45,491.54
2018,7,9,10,0,920.0,92.0,2.8,26.1,862.0,699.12,526.83
2018,7,9,10,15,926.5,92.5,2.85,26.45,890.5,745.9,558.79
2018,7,9,10,30,933.0,93.0,2.9,26.8,919.0,790.91,588.12
2018,7,9,10,45,937.5,94.0,2.95,27.1,941.0,832.85,615.16
2018,7,9,11,0,942.0,95.0,3.0,27.4,963.0,872.48,640.4
2018,7,9,11,15,945.0,95.0,3.05,27.55,978.0,907.39,662.71
2018,7,9,11,30,948.0,95.0,3.1,27.7,993.0,939.54,683.15
2018,7,9,11,45,950.0,95.0,3.2,27.8,1001.0,967.9,701.56
2018,7,9,12,0,952.0,95.0,3.3,27.9,1009.0,993.2,718.02
2018,7,9,12,15,951.0,96.5,3.4,27.9,1009.5,1013.93,731.89
2018,7,9,12,30,950.0,98.0,3.5,27.9,1010.0,1031.33,743.71
2018,7,9,12,45,947.5,98.5,3.65,27.95,1002.5,1042.82,752.07
2018,7,9,13,0,945.0,99.0,3.8,28.0,995.0,1050.78,758.3
2018,7,9,13,15,943.0,98.0,3.9,27.9,981.0,1054.14,761.8
2018,7,9,13,30,941.0,97.0,4.0,27.8,967.0,1053.9,763.12
2018,7,9,13,45,937.5,95.5,4.05,27.75,945.5,1048.03,760.44
2018,7,9,14,0,934.0,94.0,4.1,27.7,924.0,1038.59,755.58
2018,7,9,14,15,929.5,92.5,4.2,27.55,896.5,1024.65,748.49
2018,7,9,14,30,925.0,91.0,4.3,27.4,869.0,1007.31,739.23
2018,7,9,14,45,918.5,89.0,4.4,27.2,835.5,984.19,726.28
2018,7,9,15,0,912.0,87.0,4.5,27.0,802.0,957.97,711.21
2018,7,9,15,15,902.0,86.0,4.5,27.0,763.0,926.7,691.6
2018,7,9,15,30,892.0,85.0,4.5,27.0,724.0,892.83,670.15
2018,7,9,15,45,880.0,82.0,4.6,26.5,680.0,852.6,646.0
2018,7,9,16,0,868.0,79.0,4.7,26.0,636.0,810.3,620.09
2018,7,9,16,15,852.5,76.0,4.7,25.65,589.0,763.42,589.47
2018,7,9,16,30,837.0,73.0,4.7,25.3,542.0,715.24,557.39
2018,7,9,16,45,816.5,69.5,4.75,24.95,492.0,661.92,521.09
2018,7,9,17,0,796.0,66.0,4.8,24.6,442.0,608.29,483.19
2018,7,9,17,15,768.0,63.0,4.75,24.05,392.0,554.32,442.23
2018,7,9,17,30,740.0,60.0,4.7,23.5,342.0,497.32,397.62
2018,7,9,17,45,702.0,56.0,4.65,23.0,292.0,435.31,347.48
2018,7,9,18,0,664.0,52.0,4.6,22.5,242.0,375.98,297.71
2018,7,9,18,15,608.0,47.0,4.45,21.95,195.0,311.15,242.08
2018,7,9,18,30,552.0,42.0,4.3,21.4,148.0,251.56,189.47
2018,7,9,18,45,466.0,35.5,4.2,20.85,107.0,188.8,134.58
2018,7,9,19,0,380.0,29.0,4.1,20.3,66.0,134.0,84.37
2018,7,9,19,15,236.5,19.0,4.05,19.95,38.0,69.09,0.0
2018,7,9,19,30,93.0,9.0,4.0,19.6,10.0,20.69,0.0
2018,7,9,19,45,46.5,4.5,3.95,19.25,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,2.55,14.1,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,2.6,14.3,8.0,7.63,0.0
2018,7,10,5,15,233.5,17.5,2.7,14.8,35.0,14.4,0.0
2018,7,10,5,30,384.0,27.0,2.8,15.3,62.0,21.54,11.26
2018,7,10,5,45,476.0,34.0,2.9,15.8,103.5,25.97,16.78
2018,7,10,6,0,568.0,41.0,3.0,16.3,145.0,33.03,23.39
2018,7,10,6,15,626.5,46.5,3.0,16.9,193.5,36.12,26.33
2018,7,10,6,30,685.0,52.0,3.0,17.5,242.0,39.12,29.03
2018,7,10,6,45,724.5,55.5,3.0,18.15,292.5,40.3,29.99
2018,7,10,7,0,764.0,59.0,3.0,18.8,343.0,48.99,29.88
2018,7,10,7,15,792.0,62.5,3.0,19.6,394.5,99.43,49.1
2018,7,10,7,30,820.0,66.0,3.0,20.4,446.0,159.17,89.78
2018,7,10,7,45,841.0,68.5,3.0,21.25,496.5,213.88,133.64
2018,7,10,8,0,862.0,71.0,3.0,22.1,547.0,270.66,182.23
2018,7,10,8,15,877.5,73.0,3.0,22.6,594.5,327.25,231.81
2018,7,10,8,30,893.0,75.0,3.0,23.1,642.0,384.85,281.59
2018,7,10,8,45,905.0,77.5,3.0,23.65,686.5,442.23,329.93
2018,7,10,9,0,917.0,80.0,3.0,24.2,731.0,499.78,376.82
2018,7,10,9,15,923.5,83.0,3.0,24.6,770.0,554.85,420.51
2018,7,10,9,30,930.0,86.0,3.0,25.0,809.0,609.03,462.06
2018,7,10,9,45,933.5,89.0,3.05,25.35,842.0,660.25,500.39
2018,7,10,10,0,937.0,92.0,3.1,25.7,875.0,709.85,536.46
2018,7,10,10,15,943.0,93.0,3.15,25.9,904.0,757.55,569.48
2018,7,10,10,30,949.0,94.0,3.2,26.1,933.0,803.41,599.84
2018,7,10,10,45,953.0,95.0,3.25,26.3,955.0,845.65,627.42
2018,7,10,11,0,957.0,96.0,3.3,26.5,977.0,885.5,653.17
2018,7,10,11,15,959.0,96.5,3.4,26.6,991.5,920.59,676.16
2018,7,10,11,30,961.0,97.0,3.5,26.7,1006.0,952.84,697.23
2018,7,10,11,45,962.0,97.0,3.6,26.8,1013.5,980.7,715.41
2018,7,10,12,0,963.0,97.0,3.7,26.9,1021.0,1005.42,731.56
2018,7,10,12,15,962.0,98.0,3.8,26.85,1021.0,1025.95,745.51
2018,7,10,12,30,961.0,99.0,3.9,26.8,1021.0,1043.09,757.36
2018,7,10,12,45,959.0,99.0,4.0,26.7,1013.5,1054.76,765.94
2018,7,10,13,0,957.0,99.0,4.1,26.6,1006.0,1062.87,772.37
2018,7,10,13,15,954.0,99.0,4.15,26.45,991.5,1066.36,775.76
2018,7,10,13,30,951.0,99.0,4.2,26.3,977.0,1066.22,776.96
2018,7,10,13,45,947.0,98.5,4.3,26.15,956.0,1060.94,775.27
2018,7,10,14,0,943.0,98.0,4.4,26.0,935.0,1052.08,771.36
2018,7,10,14,15,937.5,96.0,4.4,25.8,906.5,1036.59,762.72
2018,7,10,14,30,932.0,94.0,4.4,25.6,878.0,1017.68,751.92
2018,7,10,14,45,924.0,93.5,4.45,25.35,844.0,994.7,738.88
2018,7,10,15,0,916.0,93.0,4.5,25.1,810.0,968.67,723.76
2018,7,10,15,15,906.0,91.0,4.5,25.1,770.5,936.24,703.27
2018,7,10,15,30,896.0,89.0,4.5,25.1,731.0,901.19,680.87
2018,7,10,15,45,883.5,87.0,4.5,24.5,687.0,861.57,656.8
2018,7,10,16,0,871.0,85.0,4.5,23.9,643.0,819.91,630.93
2018,7,10,16,15,855.5,81.5,4.5,23.55,595.5,772.38,599.8
2018,7,10,16,30,840.0,78.0,4.5,23.2,548.0,723.53,567.17
2018,7,10,16,45,819.0,75.5,4.5,22.85,498.5,675.41,534.45
2018,7,10,17,0,798.0,73.0,4.5,22.5,449.0,622.13,496.22
2018,7,10,17,15,770.0,69.0,4.45,22.05,398.0,562.8,451.11
2018,7,10,17,30,742.0,65.0,4.4,21.6,347.0,504.45,405.26
2018,7,10,17,45,702.5,60.5,4.35,21.1,296.5,440.9,353.78
2018,7,10,18,0,663.0,56.0,4.3,20.6,246.0,380.15,302.74
2018,7,10,18,15,604.0,51.0,4.2,20.05,198.0,315.55,247.1
2018,7,10,18,30,545.0,46.0,4.1,19.5,150.0,255.25,193.75
2018,7,10,18,45,451.5,38.5,4.0,18.9,108.0,187.89,135.11
2018,7,10,19,0,358.0,31.0,3.9,18.3,66.0,130.78,82.98
2018,7,10,19,15,218.0,20.0,3.8,17.85,38.0,66.52,0.0
2018,7,10,19,30,78.0,9.0,3.7,17.4,10.0,18.74,0.0
2018,7,10,19,45,39.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.4,13.8,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.4,14.0,6.0,5.72,0.0
2018,7,11,5,15,186.5,17.5,1.3,14.55,32.0,14.47,0.0
2018,7,11,5,30,325.0,29.0,1.2,15.1,58.0,23.52,12.64
2018,7,11,5,45,403.5,36.0,1.15,15.65,94.5,27.76,18.34
2018,7,11,6,0,482.0,43.0,1.1,16.2,131.0,31.89,22.42
2018,7,11,6,15,321.0,54.5,1.05,16.7,120.5,39.87,29.69
2018,7,11,6,30,160.0,66.0,1.0,17.2,110.0,51.93,40.39
2018,7,11,6,45,101.0,91.5,0.95,17.7,121.5,75.24,60.72
2018,7,11,7,0,42.0,117.0,0.9,18.2,133.0,99.6,81.53
2018,7,11,7,15,60.0,148.5,0.9,18.75,174.5,128.96,99.17
2018,7,11,7,30,78.0,180.0,0.9,19.3,216.0,161.01,123.06
2018,7,11,7,45,259.0,174.5,0.95,19.9,313.5,187.44,136.01
2018,7,11,8,0,440.0,169.0,1.0,20.5,411.0,239.75,171.75
2018,7,11,8,15,661.0,125.0,1.0,21.0,525.0,296.78,212.76
2018,7,11,8,30,882.0,81.0,1.0,21.5,639.0,385.22,279.92
2018,7,11,8,45,895.5,82.5,1.05,22.0,683.5,441.86,326.61
2018,7,11,9,0,909.0,84.0,1.1,22.5,728.0,498.81,372.19
2018,7,11,9,15,913.5,88.5,1.15,22.9,767.0,553.85,414.93
2018,7,11,9,30,918.0,93.0,1.2,23.3,806.0,607.84,455.41
2018,7,11,9,45,918.0,99.0,1.3,23.65,839.0,659.14,493.13
2018,7,11,10,0,918.0,105.0,1.4,24.0,872.0,708.54,528.47
