Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,15,924.5,106.5,1.45,24.25,901.0,756.37,561.09
2018,7,11,10,30,931.0,108.0,1.5,24.5,930.0,802.46,590.68
2018,7,11,10,45,936.0,108.0,1.6,24.75,952.0,844.02,617.5
2018,7,11,11,0,941.0,108.0,1.7,25.0,974.0,883.29,642.68
2018,7,11,11,15,943.5,109.0,1.75,25.15,989.0,918.91,665.04
2018,7,11,11,30,946.0,110.0,1.8,25.3,1004.0,951.77,685.55
2018,7,11,11,45,947.0,110.0,1.85,25.4,1011.5,979.4,702.84
2018,7,11,12,0,948.0,110.0,1.9,25.5,1019.0,1003.93,718.22
2018,7,11,12,15,950.0,108.5,1.95,25.55,1019.5,1024.76,731.47
2018,7,11,12,30,952.0,107.0,2.0,25.6,1020.0,1042.29,742.76
2018,7,11,12,45,952.5,105.5,2.05,25.65,1013.5,1054.95,751.12
2018,7,11,13,0,953.0,104.0,2.1,25.7,1007.0,1064.07,757.44
2018,7,11,13,15,950.5,103.5,2.15,25.6,992.5,1067.62,760.88
2018,7,11,13,30,948.0,103.0,2.2,25.5,978.0,1067.55,762.23
2018,7,11,13,45,944.0,102.5,2.25,25.4,957.0,1062.34,760.51
2018,7,11,14,0,940.0,102.0,2.3,25.3,936.0,1053.56,756.69
2018,7,11,14,15,934.5,100.0,2.35,25.15,907.5,1038.17,748.94
2018,7,11,14,30,929.0,98.0,2.4,25.0,879.0,1019.36,739.08
2018,7,11,14,45,922.0,97.0,2.45,24.8,845.5,996.89,727.03
2018,7,11,15,0,915.0,96.0,2.5,24.6,812.0,971.33,712.92
2018,7,11,15,15,904.5,94.5,2.5,24.6,772.5,939.05,693.32
2018,7,11,15,30,894.0,93.0,2.5,24.6,733.0,904.18,671.93
2018,7,11,15,45,881.0,90.5,2.55,24.05,688.5,863.66,648.33
2018,7,11,16,0,868.0,88.0,2.6,23.5,644.0,821.12,622.92
2018,7,11,16,15,851.0,85.0,2.55,23.15,596.0,773.11,592.05
2018,7,11,16,30,834.0,82.0,2.5,22.8,548.0,728.83,563.35
2018,7,11,16,45,811.0,79.5,2.5,22.45,498.0,674.67,527.2
2018,7,11,17,0,788.0,77.0,2.5,22.1,448.0,620.38,489.05
2018,7,11,17,15,758.0,73.0,2.45,21.65,396.5,560.23,444.33
2018,7,11,17,30,728.0,69.0,2.4,21.2,345.0,501.25,398.95
2018,7,11,17,45,685.5,65.0,2.35,20.7,294.5,437.33,348.1
2018,7,11,18,0,643.0,61.0,2.3,20.2,244.0,378.23,299.17
2018,7,11,18,15,581.5,54.5,2.2,19.65,195.5,310.5,241.93
2018,7,11,18,30,520.0,48.0,2.1,19.1,147.0,248.73,188.15
2018,7,11,18,45,418.5,39.5,1.95,18.5,104.5,179.21,128.61
2018,7,11,19,0,317.0,31.0,1.8,17.9,62.0,120.94,76.43
2018,7,11,19,15,192.0,19.5,1.8,17.5,35.5,61.11,0.0
2018,7,11,19,30,67.0,8.0,1.8,17.1,9.0,16.35,0.0
2018,7,11,19,45,33.5,4.0,1.75,16.75,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,12,4,45,8.5,1.5,1.05,14.3,1.5,0.0,0.0
2018,7,12,5,0,17.0,3.0,1.1,14.5,3.0,2.86,0.0
2018,7,12,5,15,63.5,12.0,1.15,15.0,17.0,11.44,0.0
2018,7,12,5,30,110.0,21.0,1.2,15.5,31.0,16.19,6.76
2018,7,12,5,45,97.5,29.5,1.3,15.95,42.0,24.47,15.45
2018,7,12,6,0,85.0,38.0,1.4,16.4,53.0,31.05,21.64
2018,7,12,6,15,44.0,56.5,1.4,16.9,64.5,50.75,39.21
2018,7,12,6,30,3.0,75.0,1.4,17.4,76.0,67.89,54.33
2018,7,12,6,45,67.5,107.0,1.45,17.9,132.0,90.59,74.01
2018,7,12,7,0,132.0,139.0,1.5,18.4,188.0,109.57,90.1
2018,7,12,7,15,401.0,118.5,1.5,18.85,297.5,111.72,73.37
2018,7,12,7,30,670.0,98.0,1.5,19.3,407.0,153.96,92.21
2018,7,12,7,45,728.5,94.0,1.5,19.8,464.5,206.89,132.73
2018,7,12,8,0,787.0,90.0,1.5,20.3,522.0,261.24,177.41
2018,7,12,8,15,805.0,93.0,1.55,20.75,569.0,315.79,224.67
2018,7,12,8,30,823.0,96.0,1.6,21.2,616.0,371.79,272.55
2018,7,12,8,45,836.5,98.5,1.65,21.6,659.5,430.68,321.5
2018,7,12,9,0,850.0,101.0,1.7,22.0,703.0,485.55,366.05
2018,7,12,9,15,858.0,105.0,1.75,22.35,742.0,539.05,408.25
2018,7,12,9,30,866.0,109.0,1.8,22.7,781.0,591.93,448.63
2018,7,12,9,45,870.5,113.5,1.85,23.05,814.5,642.26,485.92
2018,7,12,10,0,875.0,118.0,1.9,23.4,848.0,691.21,521.15
2018,7,12,10,15,873.0,124.0,2.0,23.6,873.0,735.32,552.71
2018,7,12,10,30,871.0,130.0,2.1,23.8,898.0,777.12,580.67
2018,7,12,10,45,835.5,154.5,2.15,24.05,906.0,809.87,601.7
2018,7,12,11,0,800.0,179.0,2.2,24.3,914.0,836.35,618.48
2018,7,12,11,15,616.5,281.5,2.25,24.25,853.5,807.05,595.93
2018,7,12,11,30,433.0,384.0,2.3,24.2,793.0,763.94,562.27
2018,7,12,11,45,379.5,412.0,2.35,24.2,772.5,754.12,554.78
2018,7,12,12,0,326.0,440.0,2.4,24.2,752.0,744.7,547.07
2018,7,12,12,15,358.5,424.0,2.45,24.1,767.5,771.42,566.92
2018,7,12,12,30,391.0,408.0,2.5,24.0,783.0,797.45,586.02
2018,7,12,12,45,495.0,348.0,2.6,23.95,819.0,857.71,630.58
2018,7,12,13,0,599.0,288.0,2.7,23.9,855.0,910.62,669.81
2018,7,12,13,15,594.0,287.5,2.7,23.75,842.5,911.64,670.68
2018,7,12,13,30,589.0,287.0,2.7,23.6,830.0,910.02,670.34
2018,7,12,13,45,561.5,296.5,2.75,23.5,804.5,891.52,658.48
2018,7,12,14,0,534.0,306.0,2.8,23.4,779.0,872.85,646.55
2018,7,12,14,15,446.0,333.5,2.75,23.15,720.5,811.07,603.38
2018,7,12,14,30,358.0,361.0,2.7,22.9,662.0,738.6,552.68
2018,7,12,14,45,358.0,344.5,2.65,22.65,635.0,716.6,539.27
2018,7,12,15,0,358.0,328.0,2.6,22.4,608.0,693.02,524.3
2018,7,12,15,15,449.0,273.5,2.6,22.4,606.5,722.41,548.89
2018,7,12,15,30,540.0,219.0,2.6,22.4,605.0,733.1,560.14
2018,7,12,15,45,612.0,179.0,2.45,21.8,591.0,740.75,568.87
2018,7,12,16,0,684.0,139.0,2.3,21.2,577.0,735.91,567.61
2018,7,12,16,15,698.5,123.0,2.25,20.9,541.0,704.33,547.04
2018,7,12,16,30,713.0,107.0,2.2,20.6,505.0,669.33,523.99
2018,7,12,16,45,688.0,102.0,2.15,20.35,457.0,615.83,486.18
2018,7,12,17,0,663.0,97.0,2.1,20.1,409.0,562.67,447.09
2018,7,12,17,15,630.5,91.5,2.05,19.85,360.5,504.98,403.38
2018,7,12,17,30,598.0,86.0,2.0,19.6,312.0,448.95,359.62
2018,7,12,17,45,548.0,80.0,1.95,19.35,263.5,385.35,308.53
2018,7,12,18,0,498.0,74.0,1.9,19.1,215.0,325.85,259.21
2018,7,12,18,15,406.0,66.5,1.9,18.85,166.5,249.17,195.35
2018,7,12,18,30,314.0,59.0,1.9,18.6,118.0,185.93,141.73
2018,7,12,18,45,225.5,46.0,1.85,18.4,82.0,127.48,92.24
2018,7,12,19,0,137.0,33.0,1.8,18.2,46.0,79.15,50.24
2018,7,12,19,15,75.5,19.5,1.75,18.1,26.0,36.76,0.0
2018,7,12,19,30,14.0,6.0,1.7,18.0,6.0,7.54,0.0
2018,7,12,19,45,7.0,3.0,1.7,17.9,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,15.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,15.9,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.0,1.35,16.25,4.0,3.81,0.0
2018,7,13,5,30,0.0,7.0,1.4,16.6,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.4,17.0,12.0,11.11,3.89
2018,7,13,6,0,0.0,17.0,1.4,17.4,17.0,15.75,8.16
2018,7,13,6,15,0.0,26.0,1.4,17.8,26.0,24.11,15.66
2018,7,13,6,30,0.0,35.0,1.4,18.2,35.0,32.48,23.12
2018,7,13,6,45,0.0,58.5,1.4,18.65,58.5,54.39,42.32
2018,7,13,7,0,0.0,82.0,1.4,19.1,82.0,75.36,60.39
2018,7,13,7,15,0.0,101.0,1.45,19.5,101.0,92.1,71.05
2018,7,13,7,30,0.0,120.0,1.5,19.9,120.0,108.99,84.46
2018,7,13,7,45,38.0,161.0,1.55,20.3,182.0,146.86,112.98
2018,7,13,8,0,76.0,202.0,1.6,20.7,244.0,192.68,147.66
2018,7,13,8,15,113.0,236.0,1.65,21.1,304.5,233.15,178.18
2018,7,13,8,30,150.0,270.0,1.7,21.5,365.0,283.06,216.04
2018,7,13,8,45,84.0,251.5,1.75,21.9,305.5,256.75,196.7
2018,7,13,9,0,18.0,233.0,1.8,22.3,246.0,220.64,169.0
2018,7,13,9,15,89.0,280.0,1.8,22.6,348.5,297.15,227.33
2018,7,13,9,30,160.0,327.0,1.8,22.9,451.0,382.77,291.19
2018,7,13,9,45,127.5,334.0,1.85,23.15,435.5,380.24,288.4
2018,7,13,10,0,95.0,341.0,1.9,23.4,420.0,374.29,283.23
2018,7,13,10,15,167.5,368.5,1.95,23.65,514.0,457.64,345.1
2018,7,13,10,30,240.0,396.0,2.0,23.9,608.0,547.86,410.14
2018,7,13,10,45,231.5,415.0,2.0,24.15,623.5,572.7,426.23
2018,7,13,11,0,223.0,434.0,2.0,24.4,639.0,594.44,440.39
2018,7,13,11,15,213.0,443.5,2.05,24.55,642.0,606.4,448.12
2018,7,13,11,30,203.0,453.0,2.1,24.7,645.0,617.18,455.05
2018,7,13,11,45,147.0,418.0,2.1,24.9,557.5,541.78,401.0
2018,7,13,12,0,91.0,383.0,2.1,25.1,470.0,462.01,343.31
2018,7,13,12,15,335.5,310.0,2.15,25.15,631.0,644.18,480.13
2018,7,13,12,30,580.0,237.0,2.2,25.2,792.0,821.4,606.08
2018,7,13,12,45,718.0,184.5,2.25,25.25,867.0,910.29,664.29
2018,7,13,13,0,856.0,132.0,2.3,25.3,942.0,995.51,719.18
2018,7,13,13,15,845.0,135.5,2.3,25.3,925.0,994.36,717.94
2018,7,13,13,30,834.0,139.0,2.3,25.3,908.0,989.97,715.62
2018,7,13,13,45,839.5,132.0,2.35,25.3,891.0,988.32,715.72
2018,7,13,14,0,845.0,125.0,2.4,25.3,874.0,983.22,713.68
2018,7,13,14,15,839.5,123.0,2.4,25.25,847.5,969.01,705.51
2018,7,13,14,30,834.0,121.0,2.4,25.2,821.0,951.71,695.49
2018,7,13,14,45,827.0,118.0,2.45,25.15,788.5,928.92,682.38
2018,7,13,15,0,820.0,115.0,2.5,25.1,756.0,903.3,667.4
2018,7,13,15,15,808.5,113.0,2.5,25.1,718.0,879.13,652.8
2018,7,13,15,30,797.0,111.0,2.5,25.1,680.0,845.27,631.58
2018,7,13,15,45,783.5,107.5,2.6,24.8,638.0,805.91,607.9
2018,7,13,16,0,770.0,104.0,2.7,24.5,596.0,764.81,582.57
2018,7,13,16,15,753.5,99.5,2.75,24.25,551.0,718.72,552.81
2018,7,13,16,30,737.0,95.0,2.8,24.0,506.0,671.61,521.73
2018,7,13,16,45,713.5,91.0,2.85,23.75,458.5,619.36,486.11
2018,7,13,17,0,690.0,87.0,2.9,23.5,411.0,569.12,449.5
2018,7,13,17,15,658.5,82.5,2.9,23.05,363.0,511.97,406.69
2018,7,13,17,30,627.0,78.0,2.9,22.6,315.0,456.37,363.64
2018,7,13,17,45,584.0,72.0,2.95,22.15,267.0,394.99,314.66
2018,7,13,18,0,541.0,66.0,3.0,21.7,219.0,337.0,266.7
2018,7,13,18,15,479.5,58.5,2.95,21.2,174.5,273.5,213.02
2018,7,13,18,30,418.0,51.0,2.9,20.7,130.0,216.06,163.24
2018,7,13,18,45,318.5,41.0,2.9,20.2,91.0,151.13,108.17
2018,7,13,19,0,219.0,31.0,2.9,19.7,52.0,96.52,60.1
2018,7,13,19,15,118.0,18.0,2.85,19.35,28.5,45.05,0.0
2018,7,13,19,30,17.0,5.0,2.8,19.0,5.0,6.97,0.0
2018,7,13,19,45,8.5,2.5,2.8,18.65,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.45,15.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.5,15.6,3.0,2.86,0.0
2018,7,14,5,15,46.5,10.5,2.5,15.95,13.5,10.01,0.0
2018,7,14,5,30,73.0,18.0,2.5,16.3,24.0,15.22,5.56
2018,7,14,5,45,49.0,24.5,2.55,16.65,29.5,21.98,13.18
2018,7,14,6,0,25.0,31.0,2.6,17.0,35.0,29.08,19.81
2018,7,14,6,15,12.5,42.0,2.6,17.5,44.0,38.85,28.62
2018,7,14,6,30,0.0,53.0,2.6,18.0,53.0,49.27,37.88
2018,7,14,6,45,0.0,75.0,2.6,18.5,75.0,68.77,54.9
2018,7,14,7,0,0.0,97.0,2.6,19.0,97.0,87.59,71.04
2018,7,14,7,15,0.5,119.5,2.55,19.5,119.5,107.24,83.52
2018,7,14,7,30,1.0,142.0,2.5,20.0,142.0,127.17,99.28
2018,7,14,7,45,3.0,155.0,2.5,20.5,156.5,139.86,108.88
2018,7,14,8,0,5.0,168.0,2.5,21.0,171.0,152.78,118.57
2018,7,14,8,15,10.0,191.0,2.5,21.4,197.0,175.3,135.77
2018,7,14,8,30,15.0,214.0,2.5,21.8,223.0,198.59,153.39
2018,7,14,8,45,24.0,244.0,2.5,22.2,260.0,230.24,177.32
2018,7,14,9,0,33.0,274.0,2.5,22.6,297.0,259.0,198.77
2018,7,14,9,15,60.5,309.5,2.55,22.9,355.0,307.52,235.24
2018,7,14,9,30,88.0,345.0,2.6,23.2,413.0,359.38,273.81
2018,7,14,9,45,220.5,341.5,2.65,23.45,522.5,441.99,336.44
2018,7,14,10,0,353.0,338.0,2.7,23.7,632.0,541.11,410.14
2018,7,14,10,15,591.5,236.5,2.8,23.85,749.0,638.61,484.77
2018,7,14,10,30,830.0,135.0,2.9,24.0,866.0,750.24,567.35
2018,7,14,10,45,846.0,131.0,3.0,24.15,892.0,793.26,595.91
2018,7,14,11,0,862.0,127.0,3.1,24.3,918.0,835.0,623.88
2018,7,14,11,15,873.5,122.5,3.15,24.3,935.5,870.87,647.76
2018,7,14,11,30,885.0,118.0,3.2,24.3,953.0,904.67,670.19
2018,7,14,11,45,896.0,113.5,3.3,24.3,964.5,935.72,691.07
2018,7,14,12,0,907.0,109.0,3.4,24.3,976.0,964.24,710.28
2018,7,14,12,15,906.0,110.0,3.4,24.25,976.5,983.94,723.15
2018,7,14,12,30,905.0,111.0,3.4,24.2,977.0,1000.44,734.03
2018,7,14,12,45,902.0,111.5,3.45,24.15,969.5,1011.18,741.61
2018,7,14,13,0,899.0,112.0,3.5,24.1,962.0,1018.54,747.13
2018,7,14,13,15,896.5,111.5,3.55,24.0,948.5,1021.97,750.37
2018,7,14,13,30,894.0,111.0,3.6,23.9,935.0,1021.97,751.5
2018,7,14,13,45,890.5,110.0,3.6,23.85,914.5,1017.01,749.01
2018,7,14,14,0,887.0,109.0,3.6,23.8,894.0,1008.64,744.42
2018,7,14,14,15,881.0,107.5,3.65,23.65,867.0,993.92,736.37
2018,7,14,14,30,875.0,106.0,3.7,23.5,840.0,975.98,726.27
2018,7,14,14,45,867.5,104.0,3.7,23.35,806.5,952.95,712.46
2018,7,14,15,0,860.0,102.0,3.7,23.2,773.0,927.0,696.68
2018,7,14,15,15,849.0,100.5,3.7,23.2,735.0,895.64,676.76
2018,7,14,15,30,838.0,99.0,3.7,23.2,697.0,861.87,655.11
2018,7,14,15,45,825.0,96.0,3.75,22.7,654.0,822.52,630.86
2018,7,14,16,0,812.0,93.0,3.8,22.2,611.0,787.12,609.07
2018,7,14,16,15,796.0,89.5,3.8,21.9,565.5,741.0,578.49
2018,7,14,16,30,780.0,86.0,3.8,21.6,520.0,693.72,546.59
2018,7,14,16,45,746.0,84.5,3.8,21.3,468.0,635.12,505.62
2018,7,14,17,0,712.0,83.0,3.8,21.0,416.0,577.46,462.89
2018,7,14,17,15,565.0,98.5,3.75,20.6,343.5,472.89,381.21
2018,7,14,17,30,418.0,114.0,3.7,20.2,271.0,374.16,302.37
2018,7,14,17,45,384.0,101.0,3.7,19.85,229.0,320.59,258.86
2018,7,14,18,0,350.0,88.0,3.7,19.5,187.0,269.9,216.35
2018,7,14,18,15,268.5,75.5,3.65,19.15,142.5,203.56,160.5
2018,7,14,18,30,187.0,63.0,3.6,18.8,98.0,139.91,106.82
2018,7,14,18,45,143.5,47.5,3.55,18.45,69.5,99.82,72.08
2018,7,14,19,0,100.0,32.0,3.5,18.1,41.0,64.56,39.91
2018,7,14,19,15,58.0,18.5,3.5,17.8,23.0,32.29,0.0
2018,7,14,19,30,16.0,5.0,3.5,17.5,5.0,6.84,0.0
2018,7,14,19,45,8.0,2.5,3.5,17.25,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.5,14.2,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.5,14.3,2.0,0.0,0.0
2018,7,15,5,15,104.0,11.5,2.6,14.65,19.5,10.96,0.0
2018,7,15,5,30,193.0,21.0,2.7,15.0,37.0,16.22,6.08
2018,7,15,5,45,150.5,19.5,2.75,15.4,37.0,13.71,6.13
2018,7,15,6,0,108.0,18.0,2.8,15.8,37.0,13.15,5.92
2018,7,15,6,15,54.0,20.5,2.8,16.25,30.0,16.96,9.41
2018,7,15,6,30,0.0,23.0,2.8,16.7,23.0,21.32,13.34
2018,7,15,6,45,0.0,32.0,2.8,17.15,32.0,29.69,20.75
2018,7,15,7,0,0.0,41.0,2.8,17.6,41.0,38.08,28.07
2018,7,15,7,15,0.0,63.5,2.8,17.95,63.5,59.06,44.08
2018,7,15,7,30,0.0,86.0,2.8,18.3,86.0,79.83,61.11
2018,7,15,7,45,0.0,94.0,2.8,18.7,94.0,87.18,66.83
2018,7,15,8,0,0.0,102.0,2.8,19.1,102.0,94.54,72.5
2018,7,15,8,15,0.0,112.0,2.8,19.5,112.0,103.7,79.59
2018,7,15,8,30,0.0,122.0,2.8,19.9,122.0,112.9,86.63
2018,7,15,8,45,1.0,141.5,2.8,20.3,142.0,131.07,100.79
2018,7,15,9,0,2.0,161.0,2.8,20.7,162.0,149.44,114.94
2018,7,15,9,15,4.5,180.5,2.85,20.95,183.5,168.78,129.83
2018,7,15,9,30,7.0,200.0,2.9,21.2,205.0,188.5,144.89
2018,7,15,9,45,10.5,229.0,2.9,21.5,237.5,217.8,167.24
2018,7,15,10,0,14.0,258.0,2.9,21.8,270.0,247.63,189.74
2018,7,15,10,15,19.0,285.0,2.95,21.95,301.5,277.22,212.02
2018,7,15,10,30,24.0,312.0,3.0,22.1,333.0,308.01,235.02
2018,7,15,10,45,37.5,351.5,3.05,22.25,385.5,358.05,272.44
2018,7,15,11,0,51.0,391.0,3.1,22.4,438.0,409.74,310.54
2018,7,15,11,15,307.5,327.5,3.15,22.45,616.5,581.24,443.16
2018,7,15,11,30,564.0,264.0,3.2,22.5,795.0,766.99,580.02
2018,7,15,11,45,757.0,185.5,3.25,22.55,905.0,883.53,661.35
2018,7,15,12,0,950.0,107.0,3.3,22.6,1015.0,1002.68,740.28
2018,7,15,12,15,949.0,108.5,3.35,22.6,1015.5,1023.78,753.45
2018,7,15,12,30,948.0,110.0,3.4,22.6,1016.0,1041.52,765.34
2018,7,15,12,45,945.0,110.5,3.45,22.6,1008.5,1052.86,773.16
2018,7,15,13,0,942.0,111.0,3.5,22.6,1001.0,1060.65,778.83
2018,7,15,13,15,939.5,110.0,3.55,22.65,986.5,1063.83,781.49
2018,7,15,13,30,937.0,109.0,3.6,22.7,972.0,1063.4,781.94
2018,7,15,13,45,933.5,108.0,3.65,22.75,951.0,1058.35,779.53
2018,7,15,14,0,930.0,107.0,3.7,22.8,930.0,1049.74,774.92
2018,7,15,14,15,924.5,105.5,3.7,22.75,902.0,1035.1,766.38
2018,7,15,14,30,919.0,104.0,3.7,22.7,874.0,1017.07,755.72
2018,7,15,14,45,912.0,101.5,3.7,22.65,839.5,993.22,741.24
2018,7,15,15,0,905.0,99.0,3.7,22.6,805.0,966.26,724.71
2018,7,15,15,15,894.5,97.5,3.7,22.6,765.5,934.25,704.57
2018,7,15,15,30,884.0,96.0,3.7,22.6,726.0,899.66,682.58
2018,7,15,15,45,871.0,93.0,3.75,22.3,681.5,858.87,657.15
2018,7,15,16,0,858.0,90.0,3.8,22.0,637.0,816.07,629.96
2018,7,15,16,15,841.0,87.5,3.8,21.8,589.5,768.94,598.76
2018,7,15,16,30,824.0,85.0,3.8,21.6,542.0,725.68,569.9
2018,7,15,16,45,801.5,81.5,3.75,21.35,492.0,671.03,532.01
2018,7,15,17,0,779.0,78.0,3.7,21.1,442.0,616.22,492.12
2018,7,15,17,15,748.5,74.0,3.7,20.75,390.5,556.06,446.42
2018,7,15,17,30,718.0,70.0,3.7,20.4,339.0,497.13,400.13
2018,7,15,17,45,675.5,65.0,3.7,20.05,288.5,432.46,347.67
2018,7,15,18,0,633.0,60.0,3.7,19.7,238.0,372.72,297.31
2018,7,15,18,15,570.5,54.0,3.6,19.2,190.0,305.6,239.71
2018,7,15,18,30,508.0,48.0,3.5,18.7,142.0,244.54,185.84
2018,7,15,18,45,400.0,39.0,3.4,18.2,99.5,173.19,124.41
2018,7,15,19,0,292.0,30.0,3.3,17.7,57.0,113.92,70.32
2018,7,15,19,15,169.0,18.5,3.3,17.35,32.0,55.17,0.0
2018,7,15,19,30,46.0,7.0,3.3,17.0,7.0,12.63,0.0
2018,7,15,19,45,23.0,3.5,3.25,16.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,2.45,13.65,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,2.5,13.8,3.0,0.0,0.0
2018,7,16,5,15,90.0,10.0,2.55,14.25,16.5,9.53,0.0
2018,7,16,5,30,160.0,17.0,2.6,14.7,30.0,12.73,3.32
2018,7,16,5,45,103.0,15.0,2.65,15.2,25.5,11.22,3.97
2018,7,16,6,0,46.0,13.0,2.7,15.7,21.0,10.98,4.01
2018,7,16,6,15,23.0,17.0,2.65,16.2,21.0,15.58,8.19
2018,7,16,6,30,0.0,21.0,2.6,16.7,21.0,19.47,11.69
2018,7,16,6,45,0.0,31.0,2.6,17.25,31.0,28.76,19.92
2018,7,16,7,0,0.0,41.0,2.6,17.8,41.0,38.08,28.05
2018,7,16,7,15,0.0,64.5,2.55,18.3,64.5,59.99,44.8
2018,7,16,7,30,0.0,88.0,2.5,18.8,88.0,81.57,62.42
2018,7,16,7,45,0.0,103.0,2.5,19.25,103.0,95.07,73.15
2018,7,16,8,0,0.0,118.0,2.5,19.7,118.0,108.65,83.8
2018,7,16,8,15,1.0,142.5,2.45,20.15,143.0,130.92,101.28
2018,7,16,8,30,2.0,167.0,2.4,20.6,168.0,153.42,118.69
2018,7,16,8,45,10.0,201.5,2.4,21.05,208.5,187.76,145.14
2018,7,16,9,0,18.0,236.0,2.4,21.5,249.0,223.19,172.09
2018,7,16,9,15,110.0,269.5,2.4,21.95,354.0,296.54,228.26
2018,7,16,9,30,202.0,303.0,2.4,22.4,459.0,385.68,295.6
2018,7,16,9,45,404.5,266.5,2.4,22.8,596.5,488.43,373.71
2018,7,16,10,0,607.0,230.0,2.4,23.2,734.0,612.45,465.52
2018,7,16,10,15,741.5,181.5,2.4,23.55,818.0,693.99,524.8
2018,7,16,10,30,876.0,133.0,2.4,23.9,902.0,782.2,586.48
2018,7,16,10,45,915.0,116.0,2.45,24.25,937.5,833.3,619.37
2018,7,16,11,0,954.0,99.0,2.5,24.6,973.0,884.19,651.98
2018,7,16,11,15,957.5,99.0,2.55,24.8,988.5,920.37,674.87
2018,7,16,11,30,961.0,99.0,2.6,25.0,1004.0,953.78,695.95
2018,7,16,11,45,962.5,100.0,2.6,25.15,1012.5,983.42,714.2
2018,7,16,12,0,964.0,101.0,2.6,25.3,1021.0,1009.93,730.4
2018,7,16,12,15,961.0,103.0,2.7,25.35,1020.5,1029.88,743.68
2018,7,16,12,30,958.0,105.0,2.8,25.4,1020.0,1046.36,754.89
2018,7,16,12,45,953.0,107.0,2.85,25.45,1012.0,1057.35,762.22
2018,7,16,13,0,948.0,109.0,2.9,25.5,1004.0,1064.74,767.43
2018,7,16,13,15,945.5,108.5,2.95,25.4,989.5,1068.47,770.92
2018,7,16,13,30,943.0,108.0,3.0,25.3,975.0,1068.58,772.25
2018,7,16,13,45,938.5,107.0,3.1,25.2,953.5,1062.53,770.24
2018,7,16,14,0,934.0,106.0,3.2,25.1,932.0,1052.89,766.04
2018,7,16,14,15,877.0,126.0,3.2,24.95,882.0,1009.99,739.58
2018,7,16,14,30,820.0,146.0,3.2,24.8,832.0,974.0,717.71
2018,7,16,14,45,775.0,156.0,3.25,24.6,783.5,928.77,689.9
2018,7,16,15,0,730.0,166.0,3.3,24.4,735.0,887.2,664.24
2018,7,16,15,15,752.0,150.5,3.3,24.4,710.5,869.1,653.51
2018,7,16,15,30,774.0,135.0,3.3,24.4,686.0,852.04,643.36
2018,7,16,15,45,807.5,116.0,3.3,24.0,659.0,836.72,635.44
2018,7,16,16,0,841.0,97.0,3.3,23.6,632.0,816.05,623.79
2018,7,16,16,15,834.0,91.0,3.25,23.35,587.5,773.05,595.68
2018,7,16,16,30,827.0,85.0,3.2,23.1,543.0,728.07,565.91
2018,7,16,16,45,805.0,81.5,3.2,22.85,493.0,673.62,528.92
2018,7,16,17,0,783.0,78.0,3.2,22.6,443.0,618.95,489.85
2018,7,16,17,15,753.0,74.0,3.15,22.2,391.5,558.89,444.73
2018,7,16,17,30,723.0,70.0,3.1,21.8,340.0,499.98,398.96
2018,7,16,17,45,681.0,65.0,3.05,21.35,289.0,435.28,347.11
2018,7,16,18,0,639.0,60.0,3.0,20.9,238.0,375.48,297.25
2018,7,16,18,15,532.0,56.0,2.9,20.35,184.0,292.14,227.75
2018,7,16,18,30,425.0,52.0,2.8,19.8,130.0,219.52,166.13
2018,7,16,18,45,277.5,41.5,2.65,19.2,86.5,137.86,98.67
2018,7,16,19,0,130.0,31.0,2.5,18.6,43.0,75.56,46.25
2018,7,16,19,15,66.5,17.0,2.5,18.25,23.0,31.99,0.0
2018,7,16,19,30,3.0,3.0,2.5,17.9,3.0,3.25,0.0
2018,7,16,19,45,1.5,1.5,2.5,17.55,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.15,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,17,5,15,6.0,5.0,2.25,14.8,5.0,4.77,0.0
2018,7,17,5,30,0.0,8.0,2.3,15.3,8.0,7.4,0.0
2018,7,17,5,45,0.0,14.5,2.35,15.8,14.5,13.43,5.83
2018,7,17,6,0,0.0,21.0,2.4,16.3,21.0,19.47,11.42
2018,7,17,6,15,0.0,26.5,2.35,16.8,26.5,24.58,16.11
2018,7,17,6,30,0.0,32.0,2.3,17.3,32.0,29.69,20.71
2018,7,17,6,45,0.0,45.5,2.3,17.8,45.5,42.26,31.79
2018,7,17,7,0,0.0,59.0,2.3,18.3,59.0,54.86,42.72
2018,7,17,7,15,0.0,87.5,2.25,18.9,87.5,80.63,61.82
2018,7,17,7,30,0.0,116.0,2.2,19.5,116.0,105.52,81.88
2018,7,17,7,45,0.0,124.5,2.2,20.1,124.5,113.62,87.97
2018,7,17,8,0,0.0,133.0,2.2,20.7,133.0,121.69,93.96
2018,7,17,8,15,1.0,148.5,2.15,21.25,149.0,136.13,104.96
2018,7,17,8,30,2.0,164.0,2.1,21.8,165.0,150.78,115.98
2018,7,17,8,45,4.5,181.5,2.1,22.35,184.5,167.99,128.9
2018,7,17,9,0,7.0,199.0,2.1,22.9,204.0,185.58,141.98
2018,7,17,9,15,13.5,229.0,2.1,23.35,239.0,216.7,165.44
2018,7,17,9,30,20.0,259.0,2.1,23.8,274.0,248.71,189.25
2018,7,17,9,45,218.0,253.5,2.1,24.25,433.5,363.25,277.73
2018,7,17,10,0,416.0,248.0,2.1,24.7,593.0,502.5,381.76
2018,7,17,10,15,545.0,228.0,2.15,25.0,696.0,597.61,451.05
2018,7,17,10,30,674.0,208.0,2.2,25.3,799.0,702.36,525.62
2018,7,17,10,45,769.5,175.5,2.2,25.6,866.5,776.27,576.58
2018,7,17,11,0,865.0,143.0,2.2,25.9,934.0,851.51,625.16
2018,7,17,11,15,895.5,131.0,2.25,26.05,962.0,897.19,654.15
2018,7,17,11,30,926.0,119.0,2.3,26.2,990.0,941.71,682.39
2018,7,17,11,45,939.0,113.5,2.35,26.3,1003.0,974.9,703.27
2018,7,17,12,0,952.0,108.0,2.4,26.4,1016.0,1005.49,722.54
2018,7,17,12,15,948.5,110.5,2.45,26.45,1015.5,1025.31,735.13
2018,7,17,12,30,945.0,113.0,2.5,26.5,1015.0,1041.7,745.72
2018,7,17,12,45,938.5,116.0,2.55,26.5,1006.5,1052.13,752.83
2018,7,17,13,0,932.0,119.0,2.6,26.5,998.0,1059.01,757.86
2018,7,17,13,15,929.5,118.5,2.65,26.45,984.0,1062.78,761.24
2018,7,17,13,30,927.0,118.0,2.7,26.4,970.0,1062.99,762.51
2018,7,17,13,45,922.5,117.0,2.75,26.3,948.5,1057.09,760.21
2018,7,17,14,0,918.0,116.0,2.8,26.2,927.0,1047.66,755.82
2018,7,17,14,15,911.5,115.0,2.85,26.0,898.5,1032.79,748.34
2018,7,17,14,30,905.0,114.0,2.9,25.8,870.0,1014.58,738.79
2018,7,17,14,45,838.0,136.0,2.95,25.6,814.0,968.03,710.69
2018,7,17,15,0,771.0,158.0,3.0,25.4,758.0,912.43,676.36
2018,7,17,15,15,818.5,131.5,3.0,25.4,739.5,909.81,676.41
2018,7,17,15,30,866.0,105.0,3.0,25.4,721.0,894.04,667.29
2018,7,17,15,45,852.0,102.5,3.1,25.0,677.0,853.53,643.1
2018,7,17,16,0,838.0,100.0,3.2,24.6,633.0,817.18,621.53
2018,7,17,16,15,820.5,96.5,3.2,24.25,585.0,768.86,590.42
2018,7,17,16,30,803.0,93.0,3.2,23.9,537.0,719.39,557.99
2018,7,17,16,45,779.5,89.5,3.25,23.6,487.0,664.83,521.24
2018,7,17,17,0,756.0,86.0,3.3,23.3,437.0,610.2,482.02
2018,7,17,17,15,724.0,81.5,3.25,22.8,386.0,549.49,436.61
2018,7,17,17,30,692.0,77.0,3.2,22.3,335.0,492.23,392.25
2018,7,17,17,45,639.0,72.0,3.2,21.85,282.5,423.43,337.37
2018,7,17,18,0,586.0,67.0,3.2,21.4,230.0,358.93,284.08
2018,7,17,18,15,475.0,61.0,3.1,20.85,175.5,274.35,213.84
2018,7,17,18,30,364.0,55.0,3.0,20.3,121.0,199.16,150.61
2018,7,17,18,45,286.5,42.0,2.9,19.7,84.5,141.16,100.82
2018,7,17,19,0,209.0,29.0,2.8,19.1,48.0,92.08,55.24
2018,7,17,19,15,117.0,17.0,2.75,18.8,26.5,37.52,0.0
2018,7,17,19,30,25.0,5.0,2.7,18.5,5.0,7.99,0.0
2018,7,17,19,45,12.5,2.5,2.7,18.15,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,1.8,15.9,2.0,0.0,0.0
2018,7,18,5,15,123.0,15.0,1.85,16.55,23.5,14.3,0.0
2018,7,18,5,30,232.0,28.0,1.9,17.2,45.0,23.33,9.47
2018,7,18,5,45,336.5,38.0,2.0,17.8,83.5,30.34,20.0
2018,7,18,6,0,441.0,48.0,2.1,18.4,122.0,37.01,26.47
2018,7,18,6,15,316.5,49.5,2.0,18.9,112.0,36.4,26.27
2018,7,18,6,30,192.0,51.0,1.9,19.4,102.0,36.23,26.24
2018,7,18,6,45,96.0,72.0,1.85,19.9,97.5,60.75,47.63
2018,7,18,7,0,0.0,93.0,1.8,20.4,93.0,84.2,67.73
2018,7,18,7,15,35.0,123.0,1.7,20.95,139.0,107.86,82.42
2018,7,18,7,30,70.0,153.0,1.6,21.5,185.0,139.12,105.29
2018,7,18,7,45,169.0,170.0,1.55,22.05,258.5,171.55,126.38
2018,7,18,8,0,268.0,187.0,1.5,22.6,332.0,215.3,157.5
2018,7,18,8,15,502.0,153.0,1.45,23.05,455.0,270.02,194.97
2018,7,18,8,30,736.0,119.0,1.4,23.5,578.0,356.82,259.65
2018,7,18,8,45,797.5,109.5,1.35,23.95,639.5,416.2,307.09
2018,7,18,9,0,859.0,100.0,1.3,24.4,701.0,484.65,360.16
2018,7,18,9,15,866.5,104.0,1.35,24.7,740.0,538.71,402.19
2018,7,18,9,30,874.0,108.0,1.4,25.0,779.0,592.09,442.43
2018,7,18,9,45,878.5,112.0,1.4,25.25,813.0,642.73,479.22
2018,7,18,10,0,883.0,116.0,1.4,25.5,847.0,691.96,513.87
2018,7,18,10,15,865.5,128.0,1.45,25.7,865.0,731.28,541.06
2018,7,18,10,30,848.0,140.0,1.5,25.9,883.0,766.97,564.36
2018,7,18,10,45,811.0,165.0,1.55,26.05,890.0,798.98,584.81
2018,7,18,11,0,774.0,190.0,1.6,26.2,897.0,824.18,600.73
2018,7,18,11,15,653.5,259.0,1.7,26.3,863.0,817.71,594.88
2018,7,18,11,30,533.0,328.0,1.8,26.4,829.0,800.41,580.92
2018,7,18,11,45,655.5,261.5,1.85,26.45,882.5,868.06,629.36
2018,7,18,12,0,778.0,195.0,1.9,26.5,936.0,933.29,671.98
2018,7,18,12,15,685.5,246.0,2.0,26.5,899.0,918.88,663.04
2018,7,18,12,30,593.0,297.0,2.1,26.5,862.0,893.56,645.56
2018,7,18,12,45,515.0,343.5,2.2,26.5,832.0,874.02,631.64
2018,7,18,13,0,437.0,390.0,2.3,26.5,802.0,851.07,615.23
2018,7,18,13,15,550.5,321.0,2.4,26.45,832.0,901.76,653.78
2018,7,18,13,30,664.0,252.0,2.5,26.4,862.0,951.83,690.96
2018,7,18,13,45,609.5,274.5,2.55,26.3,824.5,920.91,670.18
2018,7,18,14,0,555.0,297.0,2.6,26.2,787.0,885.9,647.21
2018,7,18,14,15,571.5,280.0,2.65,26.1,770.5,880.97,646.3
2018,7,18,14,30,588.0,263.0,2.7,26.0,754.0,876.25,645.24
2018,7,18,14,45,554.5,262.5,2.7,25.9,710.5,831.71,616.02
2018,7,18,15,0,521.0,262.0,2.7,25.8,667.0,789.36,588.16
2018,7,18,15,15,531.0,242.5,2.7,25.8,637.0,765.91,573.99
2018,7,18,15,30,541.0,223.0,2.7,25.8,607.0,739.76,557.7
2018,7,18,15,45,579.5,193.0,2.8,25.35,581.0,728.94,554.04
2018,7,18,16,0,618.0,163.0,2.9,24.9,555.0,709.1,543.82
2018,7,18,16,15,666.5,137.5,3.0,24.5,531.0,696.56,538.2
2018,7,18,16,30,715.0,112.0,3.1,24.1,507.0,677.63,527.5
2018,7,18,16,45,719.0,101.0,3.2,23.75,466.0,637.48,500.45
2018,7,18,17,0,723.0,90.0,3.3,23.4,425.0,595.01,470.35
2018,7,18,17,15,690.5,85.5,3.35,22.75,375.0,535.54,426.18
2018,7,18,17,30,658.0,81.0,3.4,22.1,325.0,477.61,381.62
2018,7,18,17,45,610.0,74.0,3.45,21.5,273.5,410.77,328.33
2018,7,18,18,0,562.0,67.0,3.5,20.9,222.0,347.81,276.27
2018,7,18,18,15,488.5,58.5,3.4,20.35,173.5,277.06,216.46
2018,7,18,18,30,415.0,50.0,3.3,19.8,125.0,213.75,161.74
2018,7,18,18,45,313.0,40.0,3.2,19.2,86.5,148.29,105.9
2018,7,18,19,0,211.0,30.0,3.1,18.6,48.0,93.88,55.85
2018,7,18,19,15,117.5,17.5,2.95,18.3,26.5,38.03,0.0
2018,7,18,19,30,24.0,5.0,2.8,18.0,5.0,7.85,0.0
2018,7,18,19,45,12.0,2.5,2.7,17.7,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.15,15.2,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.2,15.4,2.0,0.0,0.0
2018,7,19,5,15,120.0,15.0,2.35,15.8,23.0,14.3,0.0
2018,7,19,5,30,226.0,28.0,2.5,16.2,44.0,22.19,8.06
2018,7,19,5,45,171.5,26.0,2.7,16.6,43.5,19.79,11.12
2018,7,19,6,0,117.0,24.0,2.9,17.0,43.0,17.67,9.78
2018,7,19,6,15,58.5,29.5,2.85,17.3,39.0,24.2,15.71
2018,7,19,6,30,0.0,35.0,2.8,17.6,35.0,32.48,23.13
2018,7,19,6,45,0.0,51.5,2.8,17.9,51.5,47.86,36.7
2018,7,19,7,0,0.0,68.0,2.8,18.2,68.0,63.26,50.1
2018,7,19,7,15,9.5,107.5,2.65,18.55,112.0,97.8,75.85
2018,7,19,7,30,19.0,147.0,2.5,18.9,156.0,133.01,103.78
2018,7,19,7,45,136.0,171.5,2.35,19.2,244.0,166.67,125.52
2018,7,19,8,0,253.0,196.0,2.2,19.5,332.0,218.47,162.83
2018,7,19,8,15,515.0,156.5,2.1,19.95,466.0,276.13,202.29
2018,7,19,8,30,777.0,117.0,2.0,20.4,600.0,368.63,271.99
2018,7,19,8,45,813.0,114.0,1.85,20.85,652.0,425.72,318.92
2018,7,19,9,0,849.0,111.0,1.7,21.3,704.0,485.75,366.75
2018,7,19,9,15,862.0,113.0,1.65,21.85,745.0,543.64,411.5
2018,7,19,9,30,875.0,115.0,1.6,22.4,786.0,598.26,452.28
2018,7,19,9,45,885.5,116.5,1.55,22.9,822.0,650.52,489.96
2018,7,19,10,0,896.0,118.0,1.5,23.4,858.0,701.89,525.66
2018,7,19,10,15,902.5,119.5,1.55,23.8,887.0,749.33,558.55
2018,7,19,10,30,909.0,121.0,1.6,24.2,916.0,795.07,587.77
2018,7,19,10,45,913.5,122.5,1.65,24.6,939.0,837.33,614.32
2018,7,19,11,0,918.0,124.0,1.7,25.0,962.0,877.35,639.13
2018,7,19,11,15,920.5,125.5,1.8,25.2,977.5,913.24,662.12
2018,7,19,11,30,923.0,127.0,1.9,25.4,993.0,946.43,683.34
2018,7,19,11,45,924.0,128.0,2.0,25.65,1001.0,974.96,701.4
2018,7,19,12,0,925.0,129.0,2.1,25.9,1009.0,1000.46,717.58
2018,7,19,12,15,926.0,128.5,2.2,25.95,1010.0,1021.39,731.48
2018,7,19,12,30,927.0,128.0,2.3,26.0,1011.0,1039.07,743.45
2018,7,19,12,45,927.0,127.0,2.45,26.05,1004.5,1051.93,753.06
2018,7,19,13,0,927.0,126.0,2.6,26.1,998.0,1061.33,760.6
2018,7,19,13,15,912.0,131.5,2.75,25.85,979.0,1058.7,761.52
2018,7,19,13,30,897.0,137.0,2.9,25.6,960.0,1052.54,760.34
2018,7,19,13,45,901.0,130.5,3.05,25.4,941.0,1049.83,761.28
2018,7,19,14,0,905.0,124.0,3.2,25.2,922.0,1043.44,759.86
2018,7,19,14,15,897.5,123.5,3.25,24.85,893.5,1028.31,752.43
2018,7,19,14,30,890.0,123.0,3.3,24.5,865.0,1009.92,742.97
2018,7,19,14,45,880.0,122.0,3.35,24.1,830.5,985.46,729.65
2018,7,19,15,0,870.0,121.0,3.4,23.7,796.0,958.11,714.36
2018,7,19,15,15,858.0,118.5,3.4,23.7,756.0,932.04,698.4
2018,7,19,15,30,846.0,116.0,3.4,23.7,716.0,895.76,675.42
2018,7,19,15,45,829.5,113.5,3.35,23.0,671.0,853.35,649.57
2018,7,19,16,0,813.0,111.0,3.3,22.3,626.0,809.23,622.14
2018,7,19,16,15,790.0,109.0,3.3,22.0,577.5,759.07,589.22
2018,7,19,16,30,767.0,107.0,3.3,21.7,529.0,708.2,555.21
2018,7,19,16,45,738.5,103.5,3.25,21.4,478.5,654.2,517.46
2018,7,19,17,0,710.0,100.0,3.2,21.1,428.0,597.97,475.97
2018,7,19,17,15,674.0,94.5,3.15,20.75,376.5,535.68,428.73
2018,7,19,17,30,638.0,89.0,3.1,20.4,325.0,475.28,381.46
2018,7,19,17,45,588.5,82.5,3.0,20.05,274.5,409.09,328.0
2018,7,19,18,0,539.0,76.0,2.9,19.7,224.0,346.85,276.08
2018,7,19,18,15,473.0,66.5,2.8,19.2,177.0,279.1,218.63
2018,7,19,18,30,407.0,57.0,2.7,18.7,130.0,217.87,165.46
2018,7,19,18,45,313.5,44.5,2.6,18.2,90.5,152.15,109.08
2018,7,19,19,0,220.0,32.0,2.5,17.7,51.0,98.18,57.92
2018,7,19,19,15,122.5,18.5,2.45,17.4,28.0,39.83,0.0
2018,7,19,19,30,25.0,5.0,2.4,17.1,5.0,4.77,0.0
2018,7,19,19,45,12.5,2.5,2.35,16.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,13.1,2.0,0.0,0.0
2018,7,20,5,15,41.5,13.0,1.5,13.55,15.5,12.39,0.0
2018,7,20,5,30,75.0,24.0,1.6,14.0,29.0,19.91,6.01
2018,7,20,5,45,58.5,39.5,1.7,14.5,45.5,33.55,22.91
2018,7,20,6,0,42.0,55.0,1.8,15.0,62.0,47.83,36.27
2018,7,20,6,15,45.0,74.5,1.85,15.5,84.0,63.62,50.61
2018,7,20,6,30,48.0,94.0,1.9,16.0,106.0,79.13,64.45
2018,7,20,6,45,36.0,109.5,1.95,16.45,120.0,91.64,75.38
2018,7,20,7,0,24.0,125.0,2.0,16.9,134.0,103.92,85.84
2018,7,20,7,15,50.5,151.5,2.0,17.4,173.0,128.82,100.42
2018,7,20,7,30,77.0,178.0,2.0,17.9,212.0,157.68,121.67
2018,7,20,7,45,119.0,199.0,2.05,18.35,259.0,183.81,140.31
2018,7,20,8,0,161.0,220.0,2.1,18.8,306.0,220.34,167.88
2018,7,20,8,15,337.0,203.0,2.1,19.25,405.0,266.07,199.58
2018,7,20,8,30,513.0,186.0,2.1,19.7,504.0,331.46,248.95
2018,7,20,8,45,517.0,197.0,2.1,20.1,537.5,374.21,284.35
2018,7,20,9,0,521.0,208.0,2.1,20.5,571.0,416.94,318.87
2018,7,20,9,15,509.5,227.0,2.15,20.85,599.0,458.51,351.59
2018,7,20,9,30,498.0,246.0,2.2,21.2,627.0,498.39,382.03
2018,7,20,9,45,515.0,257.5,2.2,21.5,667.5,547.36,418.38
2018,7,20,10,0,532.0,269.0,2.2,21.8,708.0,597.12,454.4
2018,7,20,10,15,570.5,268.5,2.25,22.05,754.0,651.47,493.67
2018,7,20,10,30,609.0,268.0,2.3,22.3,800.0,708.06,533.77
2018,7,20,10,45,655.5,253.0,2.35,22.55,839.0,759.29,569.91
2018,7,20,11,0,702.0,238.0,2.4,22.8,878.0,811.86,606.47
2018,7,20,11,15,727.5,226.5,2.45,22.85,899.5,850.54,633.27
2018,7,20,11,30,753.0,215.0,2.5,22.9,921.0,888.23,658.13
2018,7,20,11,45,795.0,188.0,2.55,23.0,939.0,920.8,679.34
2018,7,20,12,0,837.0,161.0,2.6,23.1,957.0,955.74,702.08
2018,7,20,12,15,841.5,157.5,2.65,23.1,958.0,976.21,715.55
2018,7,20,12,30,846.0,154.0,2.7,23.1,959.0,985.21,721.73
2018,7,20,12,45,850.0,149.5,2.75,23.1,953.5,997.88,730.51
2018,7,20,13,0,854.0,145.0,2.8,23.1,948.0,1007.37,737.29
2018,7,20,13,15,850.5,143.5,2.85,23.0,933.0,1009.03,739.41
2018,7,20,13,30,847.0,142.0,2.9,22.9,918.0,1007.37,739.54
2018,7,20,13,45,842.0,140.0,2.9,22.85,896.5,1000.37,735.74
2018,7,20,14,0,837.0,138.0,2.9,22.8,875.0,990.12,729.95
2018,7,20,14,15,829.0,136.0,2.95,22.6,846.5,973.68,721.03
2018,7,20,14,30,821.0,134.0,3.0,22.4,818.0,962.84,715.92
2018,7,20,14,45,810.5,132.5,3.05,22.25,784.5,938.39,701.54
2018,7,20,15,0,800.0,131.0,3.1,22.1,751.0,911.25,685.38
2018,7,20,15,15,787.5,128.5,3.1,22.1,712.5,878.65,664.68
2018,7,20,15,30,775.0,126.0,3.1,22.1,674.0,843.83,642.34
2018,7,20,15,45,757.5,122.0,3.1,21.65,630.0,801.05,615.31
2018,7,20,16,0,740.0,118.0,3.1,21.2,586.0,756.83,586.87
2018,7,20,16,15,716.0,115.0,3.1,20.9,539.0,710.36,555.99
2018,7,20,16,30,692.0,112.0,3.1,20.6,492.0,660.58,522.1
2018,7,20,16,45,662.0,108.0,3.05,20.3,443.5,605.36,482.15
2018,7,20,17,0,632.0,104.0,3.0,20.0,395.0,550.92,441.47
2018,7,20,17,15,594.5,98.5,2.95,19.65,346.5,491.32,395.73
2018,7,20,17,30,557.0,93.0,2.9,19.3,298.0,433.9,350.33
2018,7,20,17,45,507.0,85.0,2.85,18.95,250.0,369.87,298.33
2018,7,20,18,0,457.0,77.0,2.8,18.6,202.0,310.04,248.22
2018,7,20,18,15,393.0,67.0,2.75,18.3,158.5,244.67,192.53
2018,7,20,18,30,329.0,57.0,2.7,18.0,115.0,189.19,144.15
2018,7,20,18,45,245.0,43.5,2.65,17.65,79.0,130.84,93.92
2018,7,20,19,0,161.0,30.0,2.6,17.3,43.0,81.39,46.96
2018,7,20,19,15,89.0,17.0,2.55,17.15,23.5,32.27,0.0
2018,7,20,19,30,17.0,4.0,2.5,17.0,4.0,3.81,0.0
2018,7,20,19,45,8.5,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.85,0.5,0.0,0.0
