Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,0,6.0,1.0,1.6,14.9,1.0,0.0,0.0
2018,7,21,5,15,54.0,13.0,1.65,15.25,16.5,12.39,0.0
2018,7,21,5,30,102.0,25.0,1.7,15.6,32.0,20.68,5.44
2018,7,21,5,45,195.0,39.5,1.75,15.95,66.5,30.66,20.23
2018,7,21,6,0,288.0,54.0,1.8,16.3,101.0,41.16,30.26
2018,7,21,6,15,355.0,65.0,1.8,16.75,143.0,48.47,37.09
2018,7,21,6,30,422.0,76.0,1.8,17.2,185.0,55.45,43.42
2018,7,21,6,45,472.0,85.0,1.85,17.65,231.5,60.6,47.93
2018,7,21,7,0,522.0,94.0,1.9,18.1,278.0,64.65,51.33
2018,7,21,7,15,560.0,101.0,1.95,18.5,326.0,101.35,61.74
2018,7,21,7,30,598.0,108.0,2.0,18.9,374.0,146.4,89.94
2018,7,21,7,45,627.0,113.0,2.0,19.35,421.5,192.83,125.75
2018,7,21,8,0,656.0,118.0,2.0,19.8,469.0,242.56,167.25
2018,7,21,8,15,679.0,122.0,2.05,20.2,514.5,292.84,210.51
2018,7,21,8,30,702.0,126.0,2.1,20.6,560.0,345.31,255.32
2018,7,21,8,45,720.0,129.5,2.1,21.0,603.0,397.31,298.96
2018,7,21,9,0,738.0,133.0,2.1,21.4,646.0,453.44,344.46
2018,7,21,9,15,746.0,139.0,2.15,21.7,683.5,504.17,384.93
2018,7,21,9,30,754.0,145.0,2.2,22.0,721.0,554.57,423.95
2018,7,21,9,45,758.0,151.0,2.25,22.3,753.0,602.0,459.68
2018,7,21,10,0,762.0,157.0,2.3,22.6,785.0,648.3,493.64
2018,7,21,10,15,771.0,158.5,2.35,22.85,813.0,692.69,525.65
2018,7,21,10,30,780.0,160.0,2.4,23.1,841.0,735.97,556.21
2018,7,21,10,45,787.5,160.5,2.45,23.35,863.0,775.82,582.86
2018,7,21,11,0,795.0,161.0,2.5,23.6,885.0,814.01,607.88
2018,7,21,11,15,799.5,161.5,2.55,23.75,900.0,847.79,629.97
2018,7,21,11,30,804.0,162.0,2.6,23.9,915.0,879.36,650.5
2018,7,21,11,45,807.5,162.0,2.65,24.0,923.5,907.15,668.59
2018,7,21,12,0,811.0,162.0,2.7,24.1,932.0,932.37,685.0
2018,7,21,12,15,733.5,204.0,2.75,24.1,901.0,923.48,679.23
2018,7,21,12,30,656.0,246.0,2.8,24.1,870.0,905.8,667.99
2018,7,21,12,45,700.0,218.0,2.85,24.1,879.5,933.21,686.87
2018,7,21,13,0,744.0,190.0,2.9,24.1,889.0,952.26,699.85
2018,7,21,13,15,793.0,161.0,2.95,24.0,896.0,978.59,718.05
2018,7,21,13,30,842.0,132.0,3.0,23.9,903.0,992.35,728.02
2018,7,21,13,45,839.5,129.5,3.05,23.8,883.0,987.26,725.86
2018,7,21,14,0,837.0,127.0,3.1,23.7,863.0,978.89,721.8
2018,7,21,14,15,831.5,125.0,3.1,23.55,836.5,964.82,713.84
2018,7,21,14,30,826.0,123.0,3.1,23.4,810.0,947.67,703.92
2018,7,21,14,45,819.0,120.0,3.1,23.25,777.5,925.01,690.37
2018,7,21,15,0,812.0,117.0,3.1,23.1,745.0,907.15,680.11
2018,7,21,15,15,800.5,114.5,3.1,23.1,707.0,875.13,659.78
2018,7,21,15,30,789.0,112.0,3.1,23.1,669.0,840.82,637.85
2018,7,21,15,45,776.0,108.5,3.15,22.7,627.5,802.0,613.84
2018,7,21,16,0,763.0,105.0,3.2,22.3,586.0,761.4,588.2
2018,7,21,16,15,746.5,100.5,3.2,22.0,541.0,715.39,557.74
2018,7,21,16,30,730.0,96.0,3.2,21.7,496.0,668.34,526.02
2018,7,21,16,45,707.0,91.5,3.2,21.45,448.5,615.95,489.42
2018,7,21,17,0,684.0,87.0,3.2,21.2,401.0,565.71,452.09
2018,7,21,17,15,642.5,84.0,3.15,20.8,351.0,504.24,405.01
2018,7,21,17,30,601.0,81.0,3.1,20.4,301.0,445.26,358.47
2018,7,21,17,45,556.0,73.5,3.05,20.05,253.0,382.24,307.28
2018,7,21,18,0,511.0,66.0,3.0,19.7,205.0,322.9,257.47
2018,7,21,18,15,427.5,58.5,2.95,19.3,158.0,251.96,197.38
2018,7,21,18,30,344.0,51.0,2.9,18.9,111.0,187.34,141.89
2018,7,21,18,45,244.0,38.0,2.8,18.55,74.0,123.92,87.98
2018,7,21,19,0,144.0,25.0,2.7,18.2,37.0,70.76,38.93
2018,7,21,19,15,79.5,14.0,2.65,17.95,20.0,27.65,0.0
2018,7,21,19,30,15.0,3.0,2.6,17.7,3.0,0.0,0.0
2018,7,21,19,45,7.5,1.5,2.5,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,22,5,15,19.0,6.5,1.85,16.0,7.5,6.2,0.0
2018,7,22,5,30,30.0,11.0,1.9,16.3,13.0,9.44,0.0
2018,7,22,5,45,15.0,17.5,1.95,16.6,18.5,16.46,8.18
2018,7,22,6,0,0.0,24.0,2.0,16.9,24.0,22.26,13.75
2018,7,22,6,15,0.0,34.5,2.0,17.3,34.5,32.03,22.58
2018,7,22,6,30,0.0,45.0,2.0,17.7,45.0,41.8,31.33
2018,7,22,6,45,0.0,60.0,2.05,18.15,60.0,55.8,43.63
2018,7,22,7,0,0.0,75.0,2.1,18.6,75.0,69.25,55.25
2018,7,22,7,15,2.0,105.0,2.1,19.05,106.0,95.19,73.78
2018,7,22,7,30,4.0,135.0,2.1,19.5,137.0,121.44,94.75
2018,7,22,7,45,14.5,165.0,2.15,19.95,172.5,149.62,116.56
2018,7,22,8,0,25.0,195.0,2.2,20.4,208.0,179.34,139.37
2018,7,22,8,15,71.5,225.0,2.2,20.8,268.0,215.66,166.22
2018,7,22,8,30,118.0,255.0,2.2,21.2,328.0,258.8,198.73
2018,7,22,8,45,398.0,202.5,2.25,21.65,474.5,330.45,251.21
2018,7,22,9,0,678.0,150.0,2.3,22.1,621.0,437.4,332.59
2018,7,22,9,15,757.0,128.5,2.35,22.4,683.0,499.93,381.6
2018,7,22,9,30,836.0,107.0,2.4,22.7,745.0,567.85,433.98
2018,7,22,9,45,841.5,111.5,2.4,23.0,778.5,617.9,471.54
2018,7,22,10,0,847.0,116.0,2.4,23.3,812.0,666.73,507.18
2018,7,22,10,15,848.0,120.5,2.5,23.45,838.5,710.96,539.44
2018,7,22,10,30,849.0,125.0,2.6,23.6,865.0,753.19,568.42
2018,7,22,10,45,700.5,215.5,2.65,23.8,836.5,759.87,570.53
2018,7,22,11,0,552.0,306.0,2.7,24.0,808.0,751.85,560.97
2018,7,22,11,15,600.0,283.5,2.8,24.0,837.5,794.74,592.42
2018,7,22,11,30,648.0,261.0,2.9,24.0,867.0,839.11,624.26
2018,7,22,11,45,760.5,194.5,2.95,24.05,911.5,895.54,663.31
2018,7,22,12,0,873.0,128.0,3.0,24.1,956.0,950.74,699.62
2018,7,22,12,15,857.0,137.0,3.05,24.1,950.5,963.57,707.92
2018,7,22,12,30,841.0,146.0,3.1,24.1,945.0,972.87,714.35
2018,7,22,12,45,836.5,146.5,3.15,24.1,936.0,981.86,720.72
2018,7,22,13,0,832.0,147.0,3.2,24.1,927.0,987.64,725.09
2018,7,22,13,15,849.5,134.5,3.25,24.05,920.5,999.32,733.62
2018,7,22,13,30,867.0,122.0,3.3,24.0,914.0,1007.47,739.9
2018,7,22,13,45,865.5,119.0,3.35,23.95,894.5,1002.7,737.85
2018,7,22,14,0,864.0,116.0,3.4,23.9,875.0,994.54,733.76
2018,7,22,14,15,865.5,110.5,3.45,23.8,850.0,983.3,727.9
2018,7,22,14,30,867.0,105.0,3.5,23.7,825.0,968.61,719.83
2018,7,22,14,45,859.5,102.5,3.5,23.55,791.5,945.13,705.72
2018,7,22,15,0,852.0,100.0,3.5,23.4,758.0,918.71,689.68
2018,7,22,15,15,840.5,98.5,3.5,23.4,720.0,886.97,669.55
2018,7,22,15,30,829.0,97.0,3.5,23.4,682.0,852.86,647.71
2018,7,22,15,45,816.0,94.0,3.5,23.1,639.0,813.62,622.85
2018,7,22,16,0,803.0,91.0,3.5,22.8,596.0,778.41,600.57
2018,7,22,16,15,785.5,87.5,3.5,22.55,550.0,731.24,569.23
2018,7,22,16,30,768.0,84.0,3.5,22.3,504.0,683.03,536.66
2018,7,22,16,45,745.0,81.0,3.5,22.1,456.0,630.77,500.34
2018,7,22,17,0,722.0,78.0,3.5,21.9,408.0,578.51,461.89
2018,7,22,17,15,691.0,73.0,3.45,21.6,358.5,519.37,416.59
2018,7,22,17,30,660.0,68.0,3.4,21.3,309.0,463.23,372.15
2018,7,22,17,45,616.0,63.5,3.4,21.0,261.0,401.29,321.7
2018,7,22,18,0,572.0,59.0,3.4,20.7,213.0,342.81,272.36
2018,7,22,18,15,509.0,52.0,3.3,20.3,167.5,277.58,216.38
2018,7,22,18,30,446.0,45.0,3.2,19.9,122.0,218.64,164.53
2018,7,22,18,45,350.5,36.0,3.15,19.5,84.5,154.68,109.07
2018,7,22,19,0,255.0,27.0,3.1,19.1,47.0,99.84,53.82
2018,7,22,19,15,143.5,16.0,3.05,18.8,25.5,40.96,0.0
2018,7,22,19,30,32.0,5.0,3.0,18.5,4.0,0.0,0.0
2018,7,22,19,45,16.0,2.5,3.0,18.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,7,23,5,15,20.5,6.0,2.4,15.3,7.0,5.72,0.0
2018,7,23,5,30,27.0,10.0,2.4,15.7,12.0,8.6,0.0
2018,7,23,5,45,13.5,18.0,2.4,16.05,19.0,16.93,8.54
2018,7,23,6,0,0.0,26.0,2.4,16.4,26.0,24.12,15.38
2018,7,23,6,15,0.0,39.0,2.4,16.95,39.0,36.22,26.28
2018,7,23,6,30,0.0,52.0,2.4,17.5,52.0,48.34,37.1
2018,7,23,6,45,0.5,72.5,2.35,18.05,72.5,66.4,52.94
2018,7,23,7,0,1.0,93.0,2.3,18.6,93.0,84.0,68.08
2018,7,23,7,15,13.5,126.5,2.3,19.15,132.0,112.93,88.0
2018,7,23,7,30,26.0,160.0,2.3,19.7,171.0,138.54,107.64
2018,7,23,7,45,117.5,181.5,2.3,20.3,242.5,170.14,128.54
2018,7,23,8,0,209.0,203.0,2.3,20.9,314.0,217.84,162.99
2018,7,23,8,15,332.0,199.5,2.3,21.35,395.0,260.88,194.15
2018,7,23,8,30,455.0,196.0,2.3,21.8,476.0,318.5,238.2
2018,7,23,8,45,623.0,154.5,2.3,22.3,568.5,378.94,284.94
2018,7,23,9,0,791.0,113.0,2.3,22.8,661.0,458.76,346.98
2018,7,23,9,15,832.0,103.5,2.35,23.2,710.0,517.87,393.62
2018,7,23,9,30,873.0,94.0,2.4,23.6,759.0,576.47,438.86
2018,7,23,9,45,882.5,95.5,2.45,23.95,794.0,628.06,477.69
2018,7,23,10,0,892.0,97.0,2.5,24.3,829.0,678.68,514.74
2018,7,23,10,15,899.0,98.0,2.55,24.6,858.0,725.89,547.98
2018,7,23,10,30,906.0,99.0,2.6,24.9,887.0,771.44,578.05
2018,7,23,10,45,911.0,99.5,2.65,25.15,909.5,813.09,605.23
2018,7,23,11,0,916.0,100.0,2.7,25.4,932.0,852.51,630.68
2018,7,23,11,15,919.0,101.5,2.8,25.55,948.0,888.79,654.46
2018,7,23,11,30,922.0,103.0,2.9,25.7,964.0,922.39,676.39
2018,7,23,11,45,923.0,104.0,2.95,25.85,972.0,950.87,694.53
2018,7,23,12,0,924.0,105.0,3.0,26.0,980.0,976.3,710.7
2018,7,23,12,15,921.5,106.5,3.1,26.05,980.0,995.72,723.69
2018,7,23,12,30,919.0,108.0,3.2,26.1,980.0,1011.79,734.64
2018,7,23,12,45,913.5,110.5,3.25,26.2,972.0,1022.5,741.69
2018,7,23,13,0,908.0,113.0,3.3,26.3,964.0,1029.72,746.64
2018,7,23,13,15,905.0,113.5,3.4,26.15,950.5,1033.92,750.91
2018,7,23,13,30,902.0,114.0,3.5,26.0,937.0,1034.64,753.06
2018,7,23,13,45,897.5,112.5,3.55,25.9,915.5,1028.26,750.22
2018,7,23,14,0,893.0,111.0,3.6,25.8,894.0,1018.42,745.26
2018,7,23,14,15,887.5,109.0,3.65,25.6,866.5,1003.66,737.46
2018,7,23,14,30,882.0,107.0,3.7,25.4,839.0,985.59,727.56
2018,7,23,14,45,875.0,104.5,3.75,25.2,805.5,962.34,714.23
2018,7,23,15,0,868.0,102.0,3.8,25.0,772.0,936.08,698.85
2018,7,23,15,15,857.0,100.5,3.8,25.0,733.0,904.41,678.91
2018,7,23,15,30,846.0,99.0,3.8,25.0,694.0,870.28,657.21
2018,7,23,15,45,834.0,95.5,3.8,24.65,651.0,830.8,632.5
2018,7,23,16,0,822.0,92.0,3.8,24.3,608.0,795.26,610.3
2018,7,23,16,15,806.5,88.0,3.75,24.05,561.5,748.35,579.19
2018,7,23,16,30,791.0,84.0,3.7,23.8,515.0,700.18,546.74
2018,7,23,16,45,768.0,80.5,3.7,23.6,466.0,646.33,509.57
2018,7,23,17,0,745.0,77.0,3.7,23.4,417.0,592.43,470.3
2018,7,23,17,15,713.5,72.5,3.6,23.0,366.5,532.43,424.68
2018,7,23,17,30,682.0,68.0,3.5,22.6,316.0,473.85,378.68
2018,7,23,17,45,599.0,67.0,3.45,22.25,260.0,396.5,316.34
2018,7,23,18,0,516.0,66.0,3.4,21.9,204.0,324.86,257.02
2018,7,23,18,15,324.5,62.5,3.3,21.3,143.0,211.52,164.47
2018,7,23,18,30,133.0,59.0,3.2,20.7,82.0,117.08,87.82
2018,7,23,18,45,104.0,42.0,3.1,20.15,56.5,82.53,57.82
2018,7,23,19,0,75.0,25.0,3.0,19.6,31.0,49.49,24.39
2018,7,23,19,15,50.5,14.5,3.0,19.2,17.0,22.83,0.0
2018,7,23,19,30,26.0,4.0,3.0,18.8,3.0,0.0,0.0
2018,7,23,19,45,13.0,2.0,3.0,18.45,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,5,15,47.5,10.5,2.8,15.8,13.5,10.01,0.0
2018,7,24,5,30,95.0,21.0,2.8,16.1,27.0,16.53,0.0
2018,7,24,5,45,164.0,36.0,2.8,16.4,57.0,27.94,17.6
2018,7,24,6,0,233.0,51.0,2.8,16.7,87.0,38.88,28.11
2018,7,24,6,15,197.0,61.5,2.8,17.2,99.5,49.0,37.41
2018,7,24,6,30,161.0,72.0,2.8,17.7,112.0,56.5,44.21
2018,7,24,6,45,151.5,91.5,2.75,18.2,136.0,70.16,56.18
2018,7,24,7,0,142.0,111.0,2.7,18.7,160.0,89.32,72.68
2018,7,24,7,15,78.5,131.0,2.65,19.35,159.0,115.19,87.91
2018,7,24,7,30,15.0,151.0,2.6,20.0,158.0,135.31,105.43
2018,7,24,7,45,14.5,162.5,2.6,20.6,169.5,147.46,114.61
2018,7,24,8,0,14.0,174.0,2.6,21.2,181.0,159.43,123.62
2018,7,24,8,15,17.5,195.5,2.6,21.7,205.5,180.84,139.94
2018,7,24,8,30,21.0,217.0,2.6,22.2,230.0,202.81,156.52
2018,7,24,8,45,40.0,253.5,2.55,22.7,280.5,239.93,184.48
2018,7,24,9,0,59.0,290.0,2.5,23.2,331.0,283.86,217.35
2018,7,24,9,15,147.0,308.5,2.55,23.65,418.5,347.8,265.39
2018,7,24,9,30,235.0,327.0,2.6,24.1,506.0,421.82,320.65
2018,7,24,9,45,377.0,296.0,2.7,24.55,598.0,496.39,376.88
2018,7,24,10,0,519.0,265.0,2.8,25.0,690.0,584.48,442.33
2018,7,24,10,15,544.5,265.0,2.85,25.35,725.0,629.93,474.73
2018,7,24,10,30,570.0,265.0,2.9,25.7,760.0,676.08,507.32
2018,7,24,10,45,679.5,216.5,2.95,26.05,821.5,744.22,556.73
2018,7,24,11,0,789.0,168.0,3.0,26.4,883.0,815.47,605.67
2018,7,24,11,15,850.0,139.0,3.05,26.6,921.5,864.98,637.88
2018,7,24,11,30,911.0,110.0,3.1,26.8,960.0,919.34,673.09
2018,7,24,11,45,914.5,109.0,3.2,27.0,968.5,947.95,691.36
2018,7,24,12,0,918.0,108.0,3.3,27.2,977.0,973.64,707.92
2018,7,24,12,15,916.5,109.0,3.35,27.25,977.0,993.46,720.76
2018,7,24,12,30,915.0,110.0,3.4,27.3,977.0,1009.97,731.57
2018,7,24,12,45,911.0,112.0,3.5,27.35,970.0,1021.65,739.73
2018,7,24,13,0,907.0,114.0,3.6,27.4,963.0,1029.87,745.8
2018,7,24,13,15,905.0,113.0,3.65,27.3,949.0,1033.55,749.16
2018,7,24,13,30,903.0,112.0,3.7,27.2,935.0,1033.71,750.4
2018,7,24,13,45,899.5,110.5,3.8,27.15,914.5,1028.32,748.38
2018,7,24,14,0,896.0,109.0,3.9,27.1,894.0,1019.44,744.21
2018,7,24,14,15,891.0,107.0,3.9,26.95,866.5,1005.11,736.2
2018,7,24,14,30,886.0,105.0,3.9,26.8,839.0,987.45,726.11
2018,7,24,14,45,878.5,103.0,3.95,26.65,805.5,964.16,712.63
2018,7,24,15,0,871.0,101.0,4.0,26.5,772.0,937.88,697.14
2018,7,24,15,15,860.0,99.5,4.0,26.5,733.0,906.1,677.19
2018,7,24,15,30,849.0,98.0,4.0,26.5,694.0,871.86,655.48
2018,7,24,15,45,836.5,94.5,4.05,26.0,650.5,831.82,631.07
2018,7,24,16,0,824.0,91.0,4.1,25.5,607.0,795.73,609.09
2018,7,24,16,15,808.5,87.5,4.1,25.2,561.0,749.29,578.65
2018,7,24,16,30,793.0,84.0,4.1,24.9,515.0,701.59,546.83
2018,7,24,16,45,771.5,80.0,4.1,24.6,466.0,648.09,510.11
2018,7,24,17,0,750.0,76.0,4.1,24.3,417.0,594.41,471.22
2018,7,24,17,15,720.0,71.5,4.05,23.85,366.5,535.07,426.28
2018,7,24,17,30,690.0,67.0,4.0,23.4,316.0,476.98,380.78
2018,7,24,17,45,648.5,62.0,3.95,22.9,267.0,415.72,331.18
2018,7,24,18,0,607.0,57.0,3.9,22.4,218.0,356.08,281.13
2018,7,24,18,15,495.0,52.5,3.85,21.85,165.5,272.05,210.87
2018,7,24,18,30,383.0,48.0,3.8,21.3,113.0,199.48,149.35
2018,7,24,18,45,231.5,35.0,3.7,20.8,70.5,116.61,81.19
2018,7,24,19,0,80.0,22.0,3.6,20.3,28.0,46.59,21.19
2018,7,24,19,15,46.5,12.0,3.6,19.95,15.0,19.69,0.0
2018,7,24,19,30,13.0,2.0,3.6,19.6,2.0,0.0,0.0
2018,7,24,19,45,6.5,1.0,3.55,19.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,18.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,25,5,15,29.5,6.0,2.65,17.5,7.5,5.72,0.0
2018,7,25,5,30,59.0,12.0,2.7,18.0,15.0,9.27,0.0
2018,7,25,5,45,114.0,21.5,2.7,18.5,36.0,16.38,7.82
2018,7,25,6,0,169.0,31.0,2.7,19.0,57.0,23.2,14.34
2018,7,25,6,15,166.0,40.0,2.65,19.5,73.5,29.26,19.9
2018,7,25,6,30,163.0,49.0,2.6,20.0,90.0,35.0,25.05
2018,7,25,6,45,86.5,76.5,2.5,20.45,98.5,64.01,50.35
2018,7,25,7,0,10.0,104.0,2.4,20.9,107.0,92.58,74.85
2018,7,25,7,15,34.5,137.5,2.4,21.55,152.0,117.39,90.22
2018,7,25,7,30,59.0,171.0,2.4,22.2,197.0,149.77,114.27
2018,7,25,7,45,135.5,186.0,2.35,22.85,255.0,176.09,131.23
2018,7,25,8,0,212.0,201.0,2.3,23.5,313.0,211.38,156.15
2018,7,25,8,15,385.0,183.0,2.35,24.25,410.0,257.76,188.16
2018,7,25,8,30,558.0,165.0,2.4,25.0,507.0,327.1,240.01
2018,7,25,8,45,710.5,126.0,2.45,25.75,594.5,388.38,287.48
2018,7,25,9,0,863.0,87.0,2.5,26.5,682.0,470.68,350.86
2018,7,25,9,15,870.0,91.0,2.5,26.95,721.0,525.03,393.48
2018,7,25,9,30,877.0,95.0,2.5,27.4,760.0,578.64,434.19
2018,7,25,9,45,880.5,99.5,2.5,27.9,793.5,629.63,471.54
2018,7,25,10,0,884.0,104.0,2.5,28.4,827.0,679.11,506.6
2018,7,25,10,15,890.0,105.5,2.6,28.55,855.5,725.89,539.87
2018,7,25,10,30,896.0,107.0,2.7,28.7,884.0,770.96,569.77
2018,7,25,10,45,900.5,108.5,2.75,28.9,906.5,812.93,596.92
2018,7,25,11,0,905.0,110.0,2.8,29.1,929.0,852.68,622.37
2018,7,25,11,15,908.0,111.0,2.95,29.1,945.0,888.28,646.08
2018,7,25,11,30,911.0,112.0,3.1,29.1,961.0,921.22,668.05
2018,7,25,11,45,912.0,113.0,3.2,29.1,969.0,949.55,686.68
2018,7,25,12,0,913.0,114.0,3.3,29.1,977.0,974.87,703.4
2018,7,25,12,15,915.0,112.5,3.4,29.0,978.0,995.56,717.5
2018,7,25,12,30,917.0,111.0,3.5,28.9,979.0,1013.02,729.63
2018,7,25,12,45,917.5,109.5,3.65,28.75,972.5,1025.67,739.3
2018,7,25,13,0,918.0,108.0,3.8,28.6,966.0,1034.86,746.88
2018,7,25,13,15,915.0,108.0,3.85,28.45,952.0,1038.57,750.39
2018,7,25,13,30,912.0,108.0,3.9,28.3,938.0,1038.74,751.77
2018,7,25,13,45,908.0,107.0,4.0,28.1,917.0,1033.31,750.15
2018,7,25,14,0,904.0,106.0,4.1,27.9,896.0,1024.37,746.36
2018,7,25,14,15,874.0,118.0,4.1,27.65,862.0,1000.14,732.15
2018,7,25,14,30,844.0,130.0,4.1,27.4,828.0,973.26,716.27
2018,7,25,14,45,830.5,129.0,4.15,27.15,792.0,954.52,706.07
2018,7,25,15,0,817.0,128.0,4.2,26.9,756.0,924.61,688.27
2018,7,25,15,15,820.5,118.0,4.2,26.9,721.0,897.8,671.62
2018,7,25,15,30,824.0,108.0,4.2,26.9,686.0,867.7,652.65
2018,7,25,15,45,823.5,100.5,4.25,26.25,646.5,833.83,632.81
2018,7,25,16,0,823.0,93.0,4.3,25.6,607.0,797.18,610.71
2018,7,25,16,15,804.5,90.0,4.25,25.2,560.0,748.96,579.0
2018,7,25,16,30,786.0,87.0,4.2,24.8,513.0,699.71,546.06
2018,7,25,16,45,754.5,84.5,4.2,24.4,461.0,641.13,505.68
2018,7,25,17,0,723.0,82.0,4.2,24.0,409.0,583.24,463.32
2018,7,25,17,15,684.5,78.0,4.15,23.55,357.5,522.39,416.96
2018,7,25,17,30,646.0,74.0,4.1,23.1,306.0,461.86,369.4
2018,7,25,17,45,615.0,67.0,4.0,22.6,260.0,404.23,322.56
2018,7,25,18,0,584.0,60.0,3.9,22.1,214.0,348.75,275.69
2018,7,25,18,15,411.0,55.5,3.8,21.6,152.5,241.3,187.26
2018,7,25,18,30,238.0,51.0,3.7,21.1,91.0,150.29,112.5
2018,7,25,18,45,175.5,37.5,3.6,20.6,61.5,103.51,72.13
2018,7,25,19,0,113.0,24.0,3.5,20.1,32.0,61.0,27.53
2018,7,25,19,15,63.5,13.0,3.45,19.85,17.0,23.61,0.0
2018,7,25,19,30,14.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,7,25,19,45,7.0,1.0,3.3,19.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,26,5,15,28.0,8.0,2.5,16.7,9.5,7.63,0.0
2018,7,26,5,30,56.0,16.0,2.5,17.2,19.0,13.52,0.0
2018,7,26,5,45,150.5,31.0,2.45,17.7,51.0,23.98,14.0
2018,7,26,6,0,245.0,46.0,2.4,18.2,83.0,35.04,24.57
2018,7,26,6,15,208.0,59.0,2.35,18.65,98.5,43.87,32.69
2018,7,26,6,30,171.0,72.0,2.3,19.1,114.0,56.55,43.98
2018,7,26,6,45,108.0,95.5,2.25,19.55,124.0,77.7,62.41
2018,7,26,7,0,45.0,119.0,2.2,20.0,134.0,99.5,81.06
2018,7,26,7,15,92.0,146.0,2.1,20.6,184.0,120.64,91.56
2018,7,26,7,30,139.0,173.0,2.0,21.2,234.0,154.48,115.11
2018,7,26,7,45,215.5,187.5,1.95,21.75,295.0,184.96,135.36
2018,7,26,8,0,292.0,202.0,1.9,22.3,356.0,229.91,168.3
2018,7,26,8,15,416.0,196.5,1.85,22.85,438.5,277.13,202.76
2018,7,26,8,30,540.0,191.0,1.8,23.4,521.0,342.26,252.3
2018,7,26,8,45,603.0,186.5,1.75,23.95,580.5,397.39,295.56
2018,7,26,9,0,666.0,182.0,1.7,24.5,640.0,458.12,342.36
2018,7,26,9,15,704.0,175.0,1.75,24.9,685.0,509.93,382.39
2018,7,26,9,30,742.0,168.0,1.8,25.3,730.0,564.45,423.49
2018,7,26,9,45,784.0,154.0,1.85,25.75,772.5,618.91,463.56
2018,7,26,10,0,826.0,140.0,1.9,26.2,815.0,673.35,502.72
2018,7,26,10,15,835.5,141.0,2.0,26.45,844.5,720.65,536.25
2018,7,26,10,30,845.0,142.0,2.1,26.7,874.0,766.7,567.71
2018,7,26,10,45,852.5,142.0,2.25,26.9,897.0,805.99,593.75
2018,7,26,11,0,860.0,142.0,2.4,27.1,920.0,845.35,619.75
2018,7,26,11,15,866.0,141.5,2.5,27.15,936.0,880.9,643.1
2018,7,26,11,30,872.0,141.0,2.6,27.2,952.0,914.1,664.86
2018,7,26,11,45,876.5,139.5,2.75,27.2,961.0,942.47,684.0
2018,7,26,12,0,881.0,138.0,2.9,27.2,970.0,968.09,701.42
2018,7,26,12,15,877.0,140.5,3.0,27.15,969.0,986.52,714.0
2018,7,26,12,30,873.0,143.0,3.1,27.1,968.0,1001.71,724.64
2018,7,26,12,45,829.5,167.5,3.2,27.05,946.5,1005.58,728.1
2018,7,26,13,0,786.0,192.0,3.3,27.0,925.0,997.19,723.8
2018,7,26,13,15,808.0,175.5,3.35,26.9,919.5,1009.54,732.93
2018,7,26,13,30,830.0,159.0,3.4,26.8,914.0,1018.3,739.69
2018,7,26,13,45,845.0,146.5,3.45,26.7,899.5,1011.03,736.18
2018,7,26,14,0,860.0,134.0,3.5,26.6,885.0,1009.96,736.96
2018,7,26,14,15,857.0,130.5,3.55,26.45,858.5,996.62,729.91
2018,7,26,14,30,854.0,127.0,3.6,26.3,832.0,979.97,720.83
2018,7,26,14,45,850.5,121.5,3.65,26.15,799.0,957.47,707.91
2018,7,26,15,0,847.0,116.0,3.7,26.0,766.0,931.84,692.89
2018,7,26,15,15,792.5,130.0,3.7,26.0,713.0,885.5,663.05
2018,7,26,15,30,738.0,144.0,3.7,26.0,660.0,835.24,630.3
2018,7,26,15,45,710.5,141.5,3.8,25.65,612.5,786.46,599.43
2018,7,26,16,0,683.0,139.0,3.9,25.3,565.0,736.99,567.41
2018,7,26,16,15,700.0,122.5,3.9,25.0,529.0,706.44,548.0
2018,7,26,16,30,717.0,106.0,3.9,24.7,493.0,672.2,525.54
2018,7,26,16,45,715.5,95.0,3.9,24.4,449.5,627.7,494.73
2018,7,26,17,0,714.0,84.0,3.9,24.1,406.0,579.33,459.51
2018,7,26,17,15,685.5,78.5,3.85,23.65,357.0,523.37,417.01
2018,7,26,17,30,657.0,73.0,3.8,23.2,308.0,466.62,372.53
2018,7,26,17,45,620.5,66.0,3.8,22.75,260.0,405.58,323.16
2018,7,26,18,0,584.0,59.0,3.8,22.3,212.0,347.29,274.16
2018,7,26,18,15,511.0,52.5,3.7,21.7,165.0,277.94,215.16
2018,7,26,18,30,438.0,46.0,3.6,21.1,118.0,215.91,161.13
2018,7,26,18,45,300.5,35.5,3.55,20.55,77.0,138.82,96.3
2018,7,26,19,0,163.0,25.0,3.5,20.0,36.0,73.52,31.09
2018,7,26,19,15,89.5,13.5,3.5,19.7,19.0,28.6,0.0
2018,7,26,19,30,16.0,2.0,3.5,19.4,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.5,19.15,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,5,15,3.5,4.0,3.3,15.5,4.0,3.81,0.0
2018,7,27,5,30,7.0,8.0,3.3,15.8,8.0,7.51,0.0
2018,7,27,5,45,10.0,17.5,3.35,16.1,18.5,16.46,7.82
2018,7,27,6,0,13.0,27.0,3.4,16.4,29.0,25.36,16.35
2018,7,27,6,15,41.0,38.5,3.35,16.85,48.0,33.85,24.14
2018,7,27,6,30,69.0,50.0,3.3,17.3,67.0,43.35,32.69
2018,7,27,6,45,37.0,73.0,3.25,17.7,82.5,64.81,51.61
2018,7,27,7,0,5.0,96.0,3.2,18.1,98.0,86.2,70.18
2018,7,27,7,15,16.0,126.5,3.15,18.7,133.5,112.67,88.0
2018,7,27,7,30,27.0,157.0,3.1,19.3,169.0,135.99,105.86
2018,7,27,7,45,61.0,176.0,3.0,19.9,207.0,160.74,123.77
2018,7,27,8,0,95.0,195.0,2.9,20.5,245.0,185.22,141.69
2018,7,27,8,15,256.5,201.5,2.9,20.95,353.5,239.98,180.51
2018,7,27,8,30,418.0,208.0,2.9,21.4,462.0,314.43,236.59
2018,7,27,8,45,508.5,204.0,2.85,21.85,536.5,374.15,283.38
2018,7,27,9,0,599.0,200.0,2.8,22.3,611.0,443.25,337.17
2018,7,27,9,15,661.5,188.5,2.85,22.7,667.5,500.01,381.59
2018,7,27,9,30,724.0,177.0,2.9,23.1,724.0,562.12,429.25
2018,7,27,9,45,724.0,183.5,2.95,23.55,752.0,607.28,463.01
2018,7,27,10,0,724.0,190.0,3.0,24.0,780.0,651.03,494.88
2018,7,27,10,15,779.0,172.5,3.05,24.35,828.0,709.91,537.77
2018,7,27,10,30,834.0,155.0,3.1,24.7,876.0,770.53,580.85
2018,7,27,10,45,852.0,150.0,3.15,25.05,903.0,815.83,610.44
2018,7,27,11,0,870.0,145.0,3.2,25.4,930.0,856.23,636.48
2018,7,27,11,15,876.5,144.5,3.25,25.55,947.0,892.62,660.14
2018,7,27,11,30,883.0,144.0,3.3,25.7,964.0,926.66,682.12
2018,7,27,11,45,889.0,142.0,3.35,25.9,974.0,956.31,700.99
2018,7,27,12,0,895.0,140.0,3.4,26.1,984.0,983.22,718.05
2018,7,27,12,15,896.0,139.5,3.5,26.15,984.5,1003.89,731.85
2018,7,27,12,30,897.0,139.0,3.6,26.2,985.0,1021.38,743.69
2018,7,27,12,45,896.5,138.0,3.7,26.25,978.5,1033.63,752.24
2018,7,27,13,0,896.0,137.0,3.8,26.3,972.0,1042.48,758.73
2018,7,27,13,15,894.5,135.0,3.85,26.25,958.0,1045.86,761.76
2018,7,27,13,30,893.0,133.0,3.9,26.2,944.0,1045.72,762.66
2018,7,27,13,45,890.5,130.5,3.95,26.2,923.0,1040.54,760.28
2018,7,27,14,0,888.0,128.0,4.0,26.2,902.0,1031.85,755.74
2018,7,27,14,15,883.5,125.5,4.0,26.1,874.5,1017.72,747.72
2018,7,27,14,30,879.0,123.0,4.0,26.0,847.0,1000.25,737.6
2018,7,27,14,45,853.5,127.5,4.05,25.95,806.5,966.85,717.07
2018,7,27,15,0,828.0,132.0,4.1,25.9,766.0,939.5,700.6
2018,7,27,15,15,836.0,121.5,4.1,25.9,733.0,915.98,686.24
2018,7,27,15,30,844.0,111.0,4.1,25.9,700.0,888.87,669.37
2018,7,27,15,45,828.5,108.5,4.05,25.65,655.5,847.15,642.73
2018,7,27,16,0,813.0,106.0,4.0,25.4,611.0,803.64,614.62
2018,7,27,16,15,787.0,104.5,4.0,25.1,561.5,751.44,580.23
2018,7,27,16,30,761.0,103.0,4.0,24.8,512.0,698.76,544.87
2018,7,27,16,45,720.0,102.0,4.0,24.5,458.5,638.84,502.75
2018,7,27,17,0,679.0,101.0,4.0,24.2,405.0,577.8,457.54
2018,7,27,17,15,588.5,99.5,4.0,23.55,340.0,487.86,389.21
2018,7,27,17,30,498.0,98.0,4.0,22.9,275.0,400.92,321.27
2018,7,27,17,45,379.5,90.0,4.0,22.25,212.5,305.72,244.8
2018,7,27,18,0,261.0,82.0,4.0,21.6,150.0,222.37,176.4
2018,7,27,18,15,230.0,68.5,3.95,20.9,118.5,173.29,134.71
2018,7,27,18,30,199.0,55.0,3.9,20.2,87.0,135.4,101.4
2018,7,27,18,45,123.0,38.0,3.9,19.45,55.5,83.53,57.55
2018,7,27,19,0,47.0,21.0,3.9,18.7,24.0,34.36,10.82
2018,7,27,19,15,26.5,11.0,3.85,18.3,12.5,15.12,0.0
2018,7,27,19,30,6.0,1.0,3.8,17.9,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,3.8,17.5,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,28,5,15,5.5,6.0,2.3,14.95,6.5,5.72,0.0
2018,7,28,5,30,11.0,12.0,2.3,15.4,13.0,11.28,0.0
2018,7,28,5,45,9.5,29.0,2.3,15.8,30.0,26.15,15.61
2018,7,28,6,0,8.0,46.0,2.3,16.2,47.0,41.36,30.17
2018,7,28,6,15,24.0,66.0,2.25,16.65,71.5,56.87,44.29
2018,7,28,6,30,40.0,86.0,2.2,17.1,96.0,72.9,58.63
2018,7,28,6,45,75.0,109.0,2.15,17.5,132.5,90.68,74.23
2018,7,28,7,0,110.0,132.0,2.1,17.9,169.0,102.97,84.73
2018,7,28,7,15,140.5,153.5,2.05,18.35,209.0,127.44,96.76
2018,7,28,7,30,171.0,175.0,2.0,18.8,249.0,158.73,118.36
2018,7,28,7,45,205.5,195.0,1.95,19.25,294.5,193.5,143.96
2018,7,28,8,0,240.0,215.0,1.9,19.7,340.0,227.67,170.06
2018,7,28,8,15,275.5,234.5,1.85,20.2,391.5,271.05,203.92
2018,7,28,8,30,311.0,254.0,1.8,20.7,443.0,318.62,240.99
2018,7,28,8,45,344.0,268.0,1.75,21.2,491.5,364.75,276.69
2018,7,28,9,0,377.0,282.0,1.7,21.7,540.0,414.28,314.38
2018,7,28,9,15,416.0,291.0,1.75,22.1,591.5,464.01,351.98
2018,7,28,9,30,455.0,300.0,1.8,22.5,643.0,519.58,393.16
2018,7,28,9,45,506.0,297.5,1.85,22.95,695.5,575.7,434.09
2018,7,28,10,0,557.0,295.0,1.9,23.4,748.0,635.63,476.95
2018,7,28,10,15,568.5,300.5,2.0,23.7,777.5,678.47,507.15
2018,7,28,10,30,580.0,306.0,2.1,24.0,807.0,721.0,536.74
2018,7,28,10,45,590.0,308.5,2.2,24.3,829.5,759.09,562.89
2018,7,28,11,0,600.0,311.0,2.3,24.6,852.0,796.28,588.11
2018,7,28,11,15,606.5,313.0,2.4,24.85,868.0,827.96,609.45
2018,7,28,11,30,613.0,315.0,2.5,25.1,884.0,859.13,630.26
2018,7,28,11,45,618.0,315.5,2.6,25.35,893.0,885.89,648.02
2018,7,28,12,0,623.0,316.0,2.7,25.6,902.0,910.71,664.44
2018,7,28,12,15,660.0,291.5,2.8,25.75,913.0,940.37,685.4
2018,7,28,12,30,697.0,267.0,2.9,25.9,924.0,968.04,705.0
2018,7,28,12,45,744.0,235.5,3.0,26.05,932.0,996.04,723.58
2018,7,28,13,0,791.0,204.0,3.1,26.2,940.0,1014.49,735.93
2018,7,28,13,15,789.5,201.0,3.15,26.2,926.0,1017.05,738.22
2018,7,28,13,30,788.0,198.0,3.2,26.2,912.0,1016.34,738.65
2018,7,28,13,45,785.0,194.0,3.3,26.15,891.0,1009.83,735.99
2018,7,28,14,0,782.0,190.0,3.4,26.1,870.0,1000.06,731.33
2018,7,28,14,15,772.0,188.0,3.45,26.0,841.5,988.6,725.42
2018,7,28,14,30,762.0,186.0,3.5,25.9,813.0,967.86,713.45
2018,7,28,14,45,749.0,184.0,3.55,25.8,778.5,941.44,697.75
2018,7,28,15,0,736.0,182.0,3.6,25.7,744.0,912.53,680.33
2018,7,28,15,15,721.5,177.5,3.6,25.7,704.5,877.23,657.9
2018,7,28,15,30,707.0,173.0,3.6,25.7,665.0,839.92,633.99
2018,7,28,15,45,684.5,169.5,3.6,25.3,620.5,795.08,605.54
2018,7,28,16,0,662.0,166.0,3.6,24.9,576.0,749.22,575.88
2018,7,28,16,15,628.5,161.0,3.65,24.5,525.5,692.38,537.03
2018,7,28,16,30,595.0,156.0,3.7,24.1,475.0,636.01,497.57
2018,7,28,16,45,556.0,147.5,3.7,23.75,422.5,568.91,448.96
2018,7,28,17,0,517.0,139.0,3.7,23.4,370.0,508.42,403.94
2018,7,28,17,15,476.0,127.0,3.65,22.85,319.0,445.13,355.73
2018,7,28,17,30,435.0,115.0,3.6,22.3,268.0,384.78,308.39
2018,7,28,17,45,393.5,102.5,3.55,21.7,224.0,326.92,261.67
2018,7,28,18,0,352.0,90.0,3.5,21.1,180.0,272.79,216.57
2018,7,28,18,15,295.0,73.5,3.45,20.5,137.5,212.0,165.18
2018,7,28,18,30,238.0,57.0,3.4,19.9,95.0,157.28,118.16
2018,7,28,18,45,170.0,39.5,3.35,19.25,62.0,104.6,72.61
2018,7,28,19,0,102.0,22.0,3.3,18.6,29.0,54.95,17.08
2018,7,28,19,15,53.5,11.5,3.3,18.3,15.0,20.26,0.0
2018,7,28,19,30,5.0,1.0,3.3,18.0,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.3,17.65,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,29,5,15,10.0,6.0,2.35,15.6,6.5,5.72,0.0
2018,7,29,5,30,20.0,12.0,2.3,15.8,13.0,10.89,0.0
2018,7,29,5,45,24.5,28.0,2.3,16.05,30.5,25.32,14.73
2018,7,29,6,0,29.0,44.0,2.3,16.3,48.0,38.99,28.07
2018,7,29,6,15,32.0,64.0,2.3,16.55,70.0,55.37,42.97
2018,7,29,6,30,35.0,84.0,2.3,16.8,92.0,71.41,57.39
2018,7,29,6,45,53.5,106.5,2.3,17.05,122.5,88.86,72.78
2018,7,29,7,0,72.0,129.0,2.3,17.3,153.0,105.93,87.53
2018,7,29,7,15,94.0,152.0,2.25,17.7,189.0,129.33,99.91
2018,7,29,7,30,116.0,175.0,2.2,18.1,225.0,152.7,116.15
2018,7,29,7,45,173.5,194.0,2.2,18.45,279.0,187.27,140.88
2018,7,29,8,0,231.0,213.0,2.2,18.8,333.0,223.91,168.19
2018,7,29,8,15,351.5,216.5,2.15,19.4,419.5,278.01,208.14
2018,7,29,8,30,472.0,220.0,2.1,20.0,506.0,341.96,256.92
2018,7,29,8,45,522.0,223.0,2.1,20.6,561.5,394.7,298.72
2018,7,29,9,0,572.0,226.0,2.1,21.2,617.0,452.37,343.65
2018,7,29,9,15,604.5,224.0,2.15,21.65,659.0,501.93,382.19
2018,7,29,9,30,637.0,222.0,2.2,22.1,701.0,553.14,421.13
2018,7,29,9,45,636.5,227.5,2.25,22.6,725.5,593.2,450.78
2018,7,29,10,0,636.0,233.0,2.3,23.1,750.0,632.0,478.76
2018,7,29,10,15,686.5,220.5,2.35,23.2,796.5,688.74,520.25
2018,7,29,10,30,737.0,208.0,2.4,23.3,843.0,747.95,562.61
2018,7,29,10,45,752.0,205.5,2.45,23.4,868.0,790.64,592.35
2018,7,29,11,0,767.0,203.0,2.5,23.5,893.0,832.27,620.71
2018,7,29,11,15,752.5,213.5,2.6,23.4,900.5,859.87,639.5
2018,7,29,11,30,738.0,224.0,2.7,23.3,908.0,884.3,656.3
2018,7,29,11,45,729.5,231.0,2.75,23.2,912.0,907.66,672.07
2018,7,29,12,0,721.0,238.0,2.8,23.1,916.0,928.13,685.98
2018,7,29,12,15,746.5,224.5,2.9,22.95,926.5,957.89,706.66
2018,7,29,12,30,772.0,211.0,3.0,22.8,937.0,979.3,721.79
2018,7,29,12,45,760.0,217.0,3.05,22.65,927.5,993.19,731.74
2018,7,29,13,0,748.0,223.0,3.1,22.5,918.0,997.78,735.74
2018,7,29,13,15,726.0,231.5,3.15,22.35,897.5,991.67,732.88
2018,7,29,13,30,704.0,240.0,3.2,22.2,877.0,982.37,728.09
2018,7,29,13,45,674.0,249.0,3.25,22.05,847.0,962.52,716.35
2018,7,29,14,0,644.0,258.0,3.3,21.9,817.0,939.92,702.23
2018,7,29,14,15,543.0,288.5,3.35,21.8,749.5,864.2,649.73
2018,7,29,14,30,442.0,319.0,3.4,21.7,682.0,791.91,598.76
2018,7,29,14,45,531.5,268.0,3.45,21.55,686.0,817.73,621.8
2018,7,29,15,0,621.0,217.0,3.5,21.4,690.0,841.8,642.83
2018,7,29,15,15,543.5,230.5,3.5,21.4,628.5,766.17,588.87
2018,7,29,15,30,466.0,244.0,3.5,21.4,567.0,697.49,539.4
2018,7,29,15,45,445.0,232.5,3.6,21.1,525.0,652.93,509.21
2018,7,29,16,0,424.0,221.0,3.7,20.8,483.0,608.08,478.02
2018,7,29,16,15,373.0,212.5,3.75,20.55,429.5,531.33,421.57
2018,7,29,16,30,322.0,204.0,3.8,20.3,376.0,469.7,375.21
2018,7,29,16,45,237.0,180.5,3.8,20.05,300.5,370.51,298.04
2018,7,29,17,0,152.0,157.0,3.8,19.8,225.0,268.71,216.91
2018,7,29,17,15,247.0,136.0,3.8,19.5,230.0,305.67,248.59
2018,7,29,17,30,342.0,115.0,3.8,19.2,235.0,332.59,270.61
2018,7,29,17,45,320.5,102.0,3.8,18.85,200.0,289.15,234.32
2018,7,29,18,0,299.0,89.0,3.8,18.5,165.0,247.46,198.58
2018,7,29,18,15,244.5,71.5,3.7,18.2,124.5,182.75,143.4
2018,7,29,18,30,190.0,54.0,3.6,17.9,84.0,131.19,98.73
2018,7,29,18,45,139.0,38.0,3.45,17.55,55.5,88.5,60.9
2018,7,29,19,0,88.0,22.0,3.3,17.2,27.0,47.81,10.98
2018,7,29,19,15,46.0,11.5,3.3,17.0,14.0,18.91,0.0
2018,7,29,19,30,4.0,1.0,3.3,16.8,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.25,16.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.5,2.7,14.7,6.0,5.24,0.0
2018,7,30,5,30,26.0,11.0,2.7,14.9,12.0,9.41,0.0
2018,7,30,5,45,58.5,28.5,2.7,15.1,35.5,24.75,14.12
2018,7,30,6,0,91.0,46.0,2.7,15.3,59.0,38.99,28.14
2018,7,30,6,15,114.0,68.0,2.7,15.65,91.0,56.07,43.71
2018,7,30,6,30,137.0,90.0,2.7,16.0,123.0,72.64,58.64
2018,7,30,6,45,162.5,112.5,2.65,16.35,160.5,89.06,73.16
2018,7,30,7,0,188.0,135.0,2.6,16.7,198.0,105.0,86.94
2018,7,30,7,15,233.5,158.5,2.55,17.25,249.5,128.8,96.07
2018,7,30,7,30,279.0,182.0,2.5,17.8,301.0,168.94,122.82
2018,7,30,7,45,325.0,200.0,2.4,18.35,355.5,210.93,153.51
2018,7,30,8,0,371.0,218.0,2.3,18.9,410.0,258.4,190.24
2018,7,30,8,15,394.5,233.5,2.25,19.45,455.5,303.04,226.26
2018,7,30,8,30,418.0,249.0,2.2,20.0,501.0,350.24,264.17
2018,7,30,8,45,436.5,262.5,2.2,20.6,543.5,393.6,298.74
2018,7,30,9,0,455.0,276.0,2.2,21.2,586.0,441.71,336.11
2018,7,30,9,15,470.5,286.5,2.25,21.65,624.0,487.35,371.11
2018,7,30,9,30,486.0,297.0,2.3,22.1,662.0,534.02,406.04
2018,7,30,9,45,498.0,304.5,2.35,22.55,694.0,576.8,437.39
2018,7,30,10,0,510.0,312.0,2.4,23.0,726.0,619.84,468.23
2018,7,30,10,15,521.5,318.5,2.5,23.25,755.0,661.7,498.22
2018,7,30,10,30,533.0,325.0,2.6,23.5,784.0,703.39,527.59
2018,7,30,10,45,541.5,330.0,2.65,23.75,806.5,741.0,553.45
2018,7,30,11,0,550.0,335.0,2.7,24.0,829.0,777.79,578.39
2018,7,30,11,15,558.0,336.5,2.8,24.1,845.0,809.88,600.56
2018,7,30,11,30,566.0,338.0,2.9,24.2,861.0,840.68,621.72
2018,7,30,11,45,572.5,337.5,2.95,24.3,870.5,866.72,639.27
2018,7,30,12,0,579.0,337.0,3.0,24.4,880.0,890.99,655.59
2018,7,30,12,15,617.5,312.0,3.05,24.5,891.5,919.55,675.92
2018,7,30,12,30,656.0,287.0,3.1,24.6,903.0,947.97,696.04
2018,7,30,12,45,669.5,273.5,3.15,24.75,898.5,960.72,704.99
2018,7,30,13,0,683.0,260.0,3.2,24.9,894.0,970.66,712.22
2018,7,30,13,15,694.5,249.5,3.25,24.8,885.5,978.65,718.42
2018,7,30,13,30,706.0,239.0,3.3,24.7,877.0,983.55,722.74
2018,7,30,13,45,709.5,231.5,3.3,24.65,859.5,980.34,721.35
2018,7,30,14,0,713.0,224.0,3.3,24.6,842.0,973.98,718.06
2018,7,30,14,15,689.0,227.5,3.3,24.45,809.0,948.79,702.66
2018,7,30,14,30,665.0,231.0,3.3,24.3,776.0,921.19,685.76
2018,7,30,14,45,645.5,231.0,3.3,24.1,741.5,892.14,667.73
2018,7,30,15,0,626.0,231.0,3.3,23.9,707.0,861.08,647.93
2018,7,30,15,15,610.5,224.0,3.3,23.9,668.0,824.75,624.1
2018,7,30,15,30,595.0,217.0,3.3,23.9,629.0,782.79,596.22
2018,7,30,15,45,562.0,214.0,3.35,23.55,583.0,733.16,563.03
2018,7,30,16,0,529.0,211.0,3.4,23.2,537.0,683.67,529.28
2018,7,30,16,15,487.5,206.0,3.4,22.8,487.5,625.85,488.55
2018,7,30,16,30,446.0,201.0,3.4,22.4,438.0,569.62,448.1
2018,7,30,16,45,408.5,188.0,3.4,22.05,388.5,509.61,404.0
2018,7,30,17,0,371.0,175.0,3.4,21.7,339.0,442.63,353.61
2018,7,30,17,15,334.5,157.5,3.35,21.1,291.5,383.79,308.39
2018,7,30,17,30,298.0,140.0,3.3,20.5,244.0,327.8,264.16
2018,7,30,17,45,256.5,118.5,3.3,19.9,197.5,267.74,215.51
2018,7,30,18,0,215.0,97.0,3.3,19.3,151.0,211.54,168.82
2018,7,30,18,15,173.5,74.5,3.3,18.8,111.5,158.18,123.57
2018,7,30,18,30,132.0,52.0,3.3,18.3,72.0,108.92,81.38
2018,7,30,18,45,89.0,33.0,3.25,17.8,44.5,67.74,45.5
2018,7,30,19,0,46.0,14.0,3.2,17.3,17.0,27.77,1.65
2018,7,30,19,15,23.0,7.0,3.25,17.05,8.5,10.62,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
