Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.5,2.3,14.55,5.0,4.29,0.0
2018,7,31,5,30,26.0,9.0,2.3,14.9,10.0,7.75,0.0
2018,7,31,5,45,53.5,26.5,2.35,15.25,32.5,23.16,12.6
2018,7,31,6,0,81.0,44.0,2.4,15.6,55.0,37.45,26.73
2018,7,31,6,15,118.0,67.5,2.3,16.0,91.0,55.66,43.26
2018,7,31,6,30,155.0,91.0,2.2,16.4,127.0,73.27,59.08
2018,7,31,6,45,186.0,114.0,2.15,16.8,168.0,85.97,70.31
2018,7,31,7,0,217.0,137.0,2.1,17.2,209.0,101.19,83.44
2018,7,31,7,15,251.0,158.0,2.05,17.65,254.5,128.83,95.59
2018,7,31,7,30,285.0,179.0,2.0,18.1,300.0,167.06,120.83
2018,7,31,7,45,317.5,199.5,2.0,18.5,350.5,208.99,152.03
2018,7,31,8,0,350.0,220.0,2.0,18.9,401.0,254.95,188.06
2018,7,31,8,15,376.0,236.5,2.0,19.4,448.0,299.91,224.13
2018,7,31,8,30,402.0,253.0,2.0,19.9,495.0,347.77,262.39
2018,7,31,8,45,424.0,265.5,2.05,20.35,538.0,393.55,298.82
2018,7,31,9,0,446.0,278.0,2.1,20.8,581.0,439.19,334.54
2018,7,31,9,15,502.0,268.5,2.1,21.4,629.0,487.72,371.55
2018,7,31,9,30,558.0,259.0,2.1,22.0,677.0,541.01,411.43
2018,7,31,9,45,623.5,236.5,2.15,22.6,724.5,593.09,450.15
2018,7,31,10,0,689.0,214.0,2.2,23.2,772.0,649.33,491.19
2018,7,31,10,15,703.5,214.5,2.25,23.55,802.0,695.03,523.59
2018,7,31,10,30,718.0,215.0,2.3,23.9,832.0,740.26,555.05
2018,7,31,10,45,731.5,214.0,2.35,24.2,856.5,782.58,584.06
2018,7,31,11,0,745.0,213.0,2.4,24.5,881.0,823.82,611.85
2018,7,31,11,15,754.0,211.0,2.5,24.7,897.5,858.91,635.06
2018,7,31,11,30,763.0,209.0,2.6,24.9,914.0,892.11,656.77
2018,7,31,11,45,771.5,205.5,2.65,25.05,923.5,916.96,672.65
2018,7,31,12,0,780.0,202.0,2.7,25.2,933.0,943.35,689.6
2018,7,31,12,15,786.0,198.0,2.8,25.25,935.0,964.35,703.73
2018,7,31,12,30,792.0,194.0,2.9,25.3,937.0,982.56,716.15
2018,7,31,12,45,798.5,188.0,2.95,25.3,932.5,996.33,725.51
2018,7,31,13,0,805.0,182.0,3.0,25.3,928.0,1006.97,732.99
2018,7,31,13,15,805.5,178.0,3.1,25.25,914.5,1010.38,736.48
2018,7,31,13,30,806.0,174.0,3.2,25.2,901.0,1010.46,737.97
2018,7,31,13,45,806.0,169.0,3.25,25.15,881.0,1005.64,736.0
2018,7,31,14,0,806.0,164.0,3.3,25.1,861.0,997.47,731.98
2018,7,31,14,15,802.0,159.5,3.3,25.0,834.0,982.52,723.39
2018,7,31,14,30,798.0,155.0,3.3,24.9,807.0,964.39,712.81
2018,7,31,14,45,793.0,149.5,3.35,24.8,774.5,941.15,699.22
2018,7,31,15,0,788.0,144.0,3.4,24.7,742.0,914.96,683.65
2018,7,31,15,15,774.5,141.0,3.4,24.7,702.5,880.89,662.06
2018,7,31,15,30,761.0,138.0,3.4,24.7,663.0,844.63,638.88
2018,7,31,15,45,748.0,131.5,3.45,24.3,619.5,806.96,615.75
2018,7,31,16,0,735.0,125.0,3.5,23.9,576.0,763.44,588.09
2018,7,31,16,15,716.5,119.5,3.55,23.55,529.5,715.27,556.48
2018,7,31,16,30,698.0,114.0,3.6,23.2,483.0,666.3,523.64
2018,7,31,16,45,670.0,108.5,3.6,22.85,434.0,610.14,483.25
2018,7,31,17,0,642.0,103.0,3.6,22.5,385.0,554.6,442.07
2018,7,31,17,15,601.0,97.0,3.55,22.0,334.5,491.52,393.87
2018,7,31,17,30,560.0,91.0,3.5,21.5,284.0,430.97,346.11
2018,7,31,17,45,504.5,82.5,3.5,20.95,235.0,363.28,291.28
2018,7,31,18,0,449.0,74.0,3.5,20.4,186.0,297.82,236.61
2018,7,31,18,15,375.5,62.5,3.4,19.85,141.5,230.88,179.54
2018,7,31,18,30,302.0,51.0,3.3,19.3,97.0,171.88,128.4
2018,7,31,18,45,208.0,35.5,3.25,18.7,62.0,110.7,75.11
2018,7,31,19,0,114.0,20.0,3.2,18.1,27.0,54.11,2.26
2018,7,31,19,15,57.0,10.0,3.2,17.8,13.5,19.25,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,22.0,6.5,2.6,14.0,7.5,6.2,0.0
2018,8,1,5,30,44.0,13.0,2.6,14.3,15.0,12.39,0.0
2018,8,1,5,45,96.0,29.5,2.55,14.65,40.5,24.32,13.25
2018,8,1,6,0,148.0,46.0,2.5,15.0,66.0,37.21,26.54
2018,8,1,6,15,133.5,58.0,2.45,15.4,82.0,46.29,35.13
2018,8,1,6,30,119.0,70.0,2.4,15.8,98.0,58.53,46.25
2018,8,1,6,45,82.5,92.5,2.3,16.2,114.0,75.31,61.13
2018,8,1,7,0,46.0,115.0,2.2,16.6,130.0,96.3,79.4
2018,8,1,7,15,149.0,136.0,2.15,17.15,197.0,114.88,87.0
2018,8,1,7,30,252.0,157.0,2.1,17.7,264.0,147.59,106.62
2018,8,1,7,45,293.0,173.5,2.05,18.25,313.0,185.41,134.37
2018,8,1,8,0,334.0,190.0,2.0,18.8,362.0,228.18,167.67
2018,8,1,8,15,449.5,188.0,2.05,19.4,443.5,277.64,204.97
2018,8,1,8,30,565.0,186.0,2.1,20.0,525.0,344.24,256.91
2018,8,1,8,45,597.0,191.0,2.15,20.6,573.5,396.91,299.73
2018,8,1,9,0,629.0,196.0,2.2,21.2,622.0,451.79,343.41
2018,8,1,9,15,677.0,186.0,2.3,21.65,670.0,504.22,384.78
2018,8,1,9,30,725.0,176.0,2.4,22.1,718.0,560.49,428.19
2018,8,1,9,45,779.5,156.0,2.5,22.6,764.0,616.44,470.57
2018,8,1,10,0,834.0,136.0,2.6,23.1,810.0,673.49,512.92
2018,8,1,10,15,842.5,137.5,2.7,23.45,839.5,721.19,547.31
2018,8,1,10,30,851.0,139.0,2.8,23.8,869.0,765.59,578.05
2018,8,1,10,45,858.0,139.5,2.9,24.15,892.0,807.4,605.67
2018,8,1,11,0,865.0,140.0,3.0,24.5,915.0,847.26,631.74
2018,8,1,11,15,868.0,141.5,3.1,24.65,930.5,882.5,655.02
2018,8,1,11,30,871.0,143.0,3.2,24.8,946.0,915.2,676.54
2018,8,1,11,45,872.5,143.5,3.3,25.0,954.0,942.9,694.58
2018,8,1,12,0,874.0,144.0,3.4,25.2,962.0,967.71,710.73
2018,8,1,12,15,876.0,143.0,3.45,25.3,963.0,988.56,724.26
2018,8,1,12,30,878.0,142.0,3.5,25.4,964.0,1006.3,735.84
2018,8,1,12,45,879.0,139.5,3.6,25.45,957.5,1018.35,744.31
2018,8,1,13,0,880.0,137.0,3.7,25.5,951.0,1027.04,750.74
2018,8,1,13,15,875.5,137.5,3.75,25.55,936.5,1029.82,753.09
2018,8,1,13,30,871.0,138.0,3.8,25.6,922.0,1029.16,753.36
2018,8,1,13,45,865.0,137.0,3.8,25.65,900.0,1022.03,749.2
2018,8,1,14,0,859.0,136.0,3.8,25.7,878.0,1011.52,742.99
2018,8,1,14,15,848.5,136.0,3.85,25.6,848.5,994.32,733.23
2018,8,1,14,30,838.0,136.0,3.9,25.5,819.0,982.93,727.43
2018,8,1,14,45,823.5,136.0,3.95,25.4,783.5,955.75,711.07
2018,8,1,15,0,809.0,136.0,4.0,25.3,748.0,925.93,692.96
2018,8,1,15,15,796.0,132.5,4.0,25.3,708.0,891.22,670.87
2018,8,1,15,30,783.0,129.0,4.0,25.3,668.0,854.23,647.08
2018,8,1,15,45,760.0,128.0,4.05,24.85,622.5,809.35,618.87
2018,8,1,16,0,737.0,127.0,4.1,24.4,577.0,767.19,592.14
2018,8,1,16,15,703.5,126.0,4.1,24.0,527.5,712.25,555.35
2018,8,1,16,30,670.0,125.0,4.1,23.6,478.0,657.62,517.52
2018,8,1,16,45,632.0,121.0,4.1,23.15,427.5,597.17,473.65
2018,8,1,17,0,594.0,117.0,4.1,22.7,377.0,538.2,429.67
2018,8,1,17,15,549.0,110.0,4.1,22.05,326.5,473.62,380.34
2018,8,1,17,30,504.0,103.0,4.1,21.4,276.0,408.83,329.33
2018,8,1,17,45,446.0,92.5,4.1,20.75,227.0,341.34,274.47
2018,8,1,18,0,388.0,82.0,4.1,20.1,178.0,279.28,222.46
2018,8,1,18,15,321.5,67.5,4.0,19.45,134.5,215.12,167.72
2018,8,1,18,30,255.0,53.0,3.9,18.8,91.0,158.17,118.38
2018,8,1,18,45,174.0,36.0,3.85,18.15,57.5,101.78,68.67
2018,8,1,19,0,93.0,19.0,3.8,17.5,24.0,47.77,0.0
2018,8,1,19,15,46.5,9.5,3.8,17.2,12.0,16.93,0.0
2018,8,1,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.0,2.85,13.8,8.0,6.67,0.0
2018,8,2,5,30,54.0,14.0,2.9,14.1,16.0,13.34,0.0
2018,8,2,5,45,124.5,32.5,2.9,14.45,46.5,26.6,14.65
2018,8,2,6,0,195.0,51.0,2.9,14.8,77.0,40.95,29.72
2018,8,2,6,15,192.5,65.0,2.9,15.25,100.0,51.51,39.7
2018,8,2,6,30,190.0,79.0,2.9,15.7,123.0,61.69,49.04
2018,8,2,6,45,236.0,96.0,2.9,16.1,164.0,73.7,59.74
2018,8,2,7,0,282.0,113.0,2.9,16.5,205.0,85.27,69.81
2018,8,2,7,15,347.5,129.5,2.9,17.05,262.5,106.48,75.3
2018,8,2,7,30,413.0,146.0,2.9,17.6,320.0,149.9,102.08
2018,8,2,7,45,484.0,152.5,2.9,18.15,382.0,194.37,133.71
2018,8,2,8,0,555.0,159.0,2.9,18.7,444.0,247.08,174.97
2018,8,2,8,15,591.5,165.5,2.95,19.15,495.5,298.87,218.33
2018,8,2,8,30,628.0,172.0,3.0,19.6,547.0,353.62,264.24
2018,8,2,8,45,647.5,178.5,3.05,20.05,591.5,405.47,307.68
2018,8,2,9,0,667.0,185.0,3.1,20.5,636.0,458.87,351.29
2018,8,2,9,15,698.0,182.5,3.15,20.95,680.0,511.4,393.22
2018,8,2,9,30,729.0,180.0,3.2,21.4,724.0,566.04,435.68
2018,8,2,9,45,761.0,173.0,3.25,21.85,764.5,618.97,475.94
2018,8,2,10,0,793.0,166.0,3.3,22.3,805.0,674.11,516.8
2018,8,2,10,15,804.5,167.0,3.4,22.6,835.5,721.87,551.69
2018,8,2,10,30,816.0,168.0,3.5,22.9,866.0,768.64,585.18
2018,8,2,10,45,826.0,167.5,3.55,23.2,890.0,811.59,614.25
2018,8,2,11,0,836.0,167.0,3.6,23.5,914.0,852.92,641.46
2018,8,2,11,15,841.5,167.5,3.7,23.65,930.5,889.51,665.87
2018,8,2,11,30,847.0,168.0,3.8,23.8,947.0,923.78,688.63
2018,8,2,11,45,851.0,167.0,3.85,23.9,956.0,952.7,707.59
2018,8,2,12,0,855.0,166.0,3.9,24.0,965.0,978.84,724.71
2018,8,2,12,15,859.5,163.5,3.95,24.0,967.0,1001.03,739.53
2018,8,2,12,30,864.0,161.0,4.0,24.0,969.0,1020.13,752.38
2018,8,2,12,45,868.5,156.5,4.0,24.0,963.5,1024.78,755.48
2018,8,2,13,0,873.0,152.0,4.0,24.0,958.0,1035.1,762.54
2018,8,2,13,15,868.0,152.5,4.0,24.0,943.0,1037.46,764.43
2018,8,2,13,30,863.0,153.0,4.0,24.0,928.0,1046.14,770.68
2018,8,2,13,45,856.0,152.5,4.0,23.95,906.0,1038.71,766.53
2018,8,2,14,0,849.0,152.0,4.0,23.9,884.0,1027.86,760.36
2018,8,2,14,15,837.5,153.0,4.0,23.75,855.0,1010.83,750.5
2018,8,2,14,30,826.0,154.0,4.0,23.6,826.0,990.7,738.66
2018,8,2,14,45,809.5,154.0,4.0,23.5,789.0,961.76,720.76
2018,8,2,15,0,793.0,154.0,4.0,23.4,752.0,930.24,701.11
2018,8,2,15,15,779.0,150.5,4.0,23.4,712.0,894.96,678.51
2018,8,2,15,30,765.0,147.0,4.0,23.4,672.0,862.27,657.58
2018,8,2,15,45,739.0,146.0,4.0,22.95,625.5,815.38,627.56
2018,8,2,16,0,713.0,145.0,4.0,22.5,579.0,767.55,596.46
2018,8,2,16,15,676.0,144.5,4.0,22.15,529.0,711.03,558.07
2018,8,2,16,30,639.0,144.0,4.0,21.8,479.0,655.03,518.05
2018,8,2,16,45,598.5,138.5,4.05,21.4,427.0,592.18,472.18
2018,8,2,17,0,558.0,133.0,4.1,21.0,375.0,527.53,423.71
2018,8,2,17,15,511.5,124.0,4.05,20.4,324.0,462.28,373.37
2018,8,2,17,30,465.0,115.0,4.0,19.8,273.0,400.45,324.19
2018,8,2,17,45,406.0,102.5,4.0,19.2,223.5,332.25,268.49
2018,8,2,18,0,347.0,90.0,4.0,18.6,174.0,269.64,215.87
2018,8,2,18,15,284.0,72.5,3.9,18.1,130.5,205.87,161.25
2018,8,2,18,30,221.0,55.0,3.8,17.6,87.0,148.93,111.86
2018,8,2,18,45,148.0,36.5,3.7,17.05,54.5,89.92,59.84
2018,8,2,19,0,75.0,18.0,3.6,16.5,22.0,39.08,0.0
2018,8,2,19,15,37.5,9.0,3.55,16.2,11.0,14.88,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.4,13.65,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.4,14.0,7.0,5.72,0.0
2018,8,3,5,45,42.0,20.5,2.4,14.35,25.5,18.27,8.0
2018,8,3,6,0,66.0,35.0,2.4,14.7,44.0,30.46,20.66
2018,8,3,6,15,100.0,59.0,2.4,15.2,79.0,49.42,37.85
2018,8,3,6,30,134.0,83.0,2.4,15.7,114.0,67.61,54.23
2018,8,3,6,45,164.0,110.5,2.4,16.15,157.5,87.48,71.8
2018,8,3,7,0,194.0,138.0,2.4,16.6,201.0,106.6,88.38
2018,8,3,7,15,224.0,163.5,2.3,17.05,248.5,135.29,102.28
2018,8,3,7,30,254.0,189.0,2.2,17.5,296.0,169.94,124.94
2018,8,3,7,45,282.5,209.0,2.1,17.95,342.0,209.38,154.22
2018,8,3,8,0,311.0,229.0,2.0,18.4,388.0,252.32,187.75
2018,8,3,8,15,335.0,247.5,1.95,19.1,434.0,296.29,222.63
2018,8,3,8,30,359.0,266.0,1.9,19.8,480.0,343.01,259.48
2018,8,3,8,45,381.5,280.5,1.85,20.45,523.5,388.52,294.94
2018,8,3,9,0,404.0,295.0,1.8,21.1,567.0,436.22,331.28
2018,8,3,9,15,472.0,282.5,1.75,21.9,619.5,484.24,367.05
2018,8,3,9,30,540.0,270.0,1.7,22.7,672.0,540.24,408.0
2018,8,3,9,45,622.5,241.0,1.7,23.45,725.5,596.21,448.72
2018,8,3,10,0,705.0,212.0,1.7,24.2,779.0,657.7,492.5
2018,8,3,10,15,713.0,216.0,1.65,24.65,807.5,702.9,522.97
2018,8,3,10,30,721.0,220.0,1.6,25.1,836.0,747.1,551.97
2018,8,3,10,45,726.5,223.0,1.6,25.6,857.5,787.2,577.8
2018,8,3,11,0,732.0,226.0,1.6,26.1,879.0,825.69,602.01
2018,8,3,11,15,715.5,240.0,1.7,26.3,887.5,854.08,620.41
2018,8,3,11,30,699.0,254.0,1.8,26.5,896.0,879.27,636.62
2018,8,3,11,45,710.5,250.0,1.9,26.75,907.5,909.57,656.73
2018,8,3,12,0,722.0,246.0,2.0,27.0,919.0,937.83,674.88
2018,8,3,12,15,710.5,253.0,2.15,27.0,915.5,952.65,685.58
2018,8,3,12,30,699.0,260.0,2.3,27.0,912.0,964.36,694.5
2018,8,3,12,45,681.5,268.5,2.5,27.05,900.5,968.52,698.71
2018,8,3,13,0,664.0,277.0,2.7,27.1,889.0,969.47,700.75
2018,8,3,13,15,658.5,275.0,2.8,27.0,874.0,968.95,701.89
2018,8,3,13,30,653.0,273.0,2.9,26.9,859.0,965.47,701.17
2018,8,3,13,45,645.0,270.5,3.0,26.85,837.5,956.05,696.49
2018,8,3,14,0,637.0,268.0,3.1,26.8,816.0,943.81,690.02
2018,8,3,14,15,628.5,262.5,3.2,26.6,788.0,925.32,679.91
2018,8,3,14,30,620.0,257.0,3.3,26.4,760.0,904.23,668.03
2018,8,3,14,45,608.0,250.5,3.4,26.25,726.5,876.3,651.29
2018,8,3,15,0,596.0,244.0,3.5,26.1,693.0,842.91,630.74
2018,8,3,15,15,580.0,236.5,3.5,26.1,654.0,806.35,606.78
2018,8,3,15,30,564.0,229.0,3.5,26.1,615.0,768.37,581.57
2018,8,3,15,45,546.0,218.5,3.6,25.55,571.5,724.24,553.36
2018,8,3,16,0,528.0,208.0,3.7,25.0,528.0,679.33,523.92
2018,8,3,16,15,505.0,196.0,3.7,24.55,482.0,628.34,488.78
2018,8,3,16,30,482.0,184.0,3.7,24.1,436.0,577.51,452.95
2018,8,3,16,45,451.5,171.0,3.7,23.65,388.0,520.81,411.71
2018,8,3,17,0,421.0,158.0,3.7,23.2,340.0,465.55,370.49
2018,8,3,17,15,384.0,142.5,3.7,22.6,292.0,405.4,324.47
2018,8,3,17,30,347.0,127.0,3.7,22.0,244.0,339.66,272.79
2018,8,3,17,45,302.5,109.0,3.65,21.4,198.5,279.6,224.0
2018,8,3,18,0,258.0,91.0,3.6,20.8,153.0,223.77,177.4
2018,8,3,18,15,208.0,70.0,3.55,20.35,112.5,166.56,128.85
2018,8,3,18,30,158.0,49.0,3.5,19.9,72.0,114.43,84.23
2018,8,3,18,45,105.0,31.0,3.4,19.45,44.0,70.48,44.98
2018,8,3,19,0,52.0,13.0,3.3,19.0,16.0,27.46,0.0
2018,8,3,19,15,26.0,6.5,3.25,18.8,8.0,10.53,0.0
2018,8,3,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.25,16.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.3,16.7,8.0,6.67,0.0
2018,8,4,5,45,54.0,22.5,2.35,17.05,28.5,18.79,7.86
2018,8,4,6,0,86.0,38.0,2.4,17.4,49.0,31.05,20.84
2018,8,4,6,15,124.0,62.0,2.4,17.8,86.0,49.2,37.21
2018,8,4,6,30,162.0,86.0,2.4,18.2,123.0,66.6,52.78
2018,8,4,6,45,198.0,111.0,2.45,18.65,167.5,83.98,68.06
2018,8,4,7,0,234.0,136.0,2.5,19.1,212.0,100.65,82.39
2018,8,4,7,15,271.5,157.5,2.5,19.6,260.0,127.72,94.13
2018,8,4,7,30,309.0,179.0,2.5,20.1,308.0,167.92,119.97
2018,8,4,7,45,345.5,196.0,2.5,20.6,357.5,209.43,150.19
2018,8,4,8,0,382.0,213.0,2.5,21.1,407.0,255.27,185.83
2018,8,4,8,15,413.5,224.0,2.55,21.7,453.0,299.3,221.08
2018,8,4,8,30,445.0,235.0,2.6,22.3,499.0,343.62,256.77
2018,8,4,8,45,476.0,242.5,2.65,22.9,545.0,391.43,294.85
2018,8,4,9,0,507.0,250.0,2.7,23.5,591.0,442.23,334.52
2018,8,4,9,15,574.5,234.5,2.8,24.0,643.5,494.26,374.8
2018,8,4,9,30,642.0,219.0,2.9,24.5,696.0,552.28,418.98
2018,8,4,9,45,721.5,189.0,3.0,25.0,749.0,609.26,462.05
2018,8,4,10,0,801.0,159.0,3.1,25.5,802.0,672.61,508.97
2018,8,4,10,15,804.0,165.5,3.25,25.7,831.0,719.93,543.22
2018,8,4,10,30,807.0,172.0,3.4,25.9,860.0,765.56,575.71
2018,8,4,10,45,773.0,197.0,3.5,26.05,870.0,799.13,598.32
2018,8,4,11,0,739.0,222.0,3.6,26.2,880.0,827.72,617.16
2018,8,4,11,15,751.0,221.0,3.7,26.2,900.0,866.37,643.88
2018,8,4,11,30,763.0,220.0,3.8,26.2,920.0,903.33,668.73
2018,8,4,11,45,750.5,230.5,3.9,26.2,924.0,927.3,684.82
2018,8,4,12,0,738.0,241.0,4.0,26.2,928.0,948.11,698.94
2018,8,4,12,15,760.5,227.0,4.1,26.2,935.0,974.91,717.13
2018,8,4,12,30,783.0,213.0,4.2,26.2,942.0,999.19,733.65
2018,8,4,12,45,811.0,193.5,4.25,26.15,943.5,1014.76,744.36
2018,8,4,13,0,839.0,174.0,4.3,26.1,945.0,1033.33,757.22
2018,8,4,13,15,816.5,184.0,4.4,26.0,925.0,1028.05,754.9
2018,8,4,13,30,794.0,194.0,4.5,25.9,905.0,1019.24,750.52
2018,8,4,13,45,763.0,206.5,4.55,25.75,876.0,1008.48,744.77
2018,8,4,14,0,732.0,219.0,4.6,25.6,847.0,988.3,733.04
2018,8,4,14,15,707.0,224.5,4.6,25.3,814.5,963.96,718.59
2018,8,4,14,30,682.0,230.0,4.6,25.0,782.0,937.12,702.43
2018,8,4,14,45,648.0,235.5,4.65,24.75,742.0,899.4,678.54
2018,8,4,15,0,614.0,241.0,4.7,24.5,702.0,860.03,652.77
2018,8,4,15,15,597.0,234.0,4.7,24.5,662.0,819.14,625.39
2018,8,4,15,30,580.0,227.0,4.7,24.5,622.0,780.32,599.06
2018,8,4,15,45,556.5,219.5,4.65,23.75,578.0,734.23,568.54
2018,8,4,16,0,533.0,212.0,4.6,23.0,534.0,687.69,537.1
2018,8,4,16,15,516.5,197.5,4.55,22.6,488.5,638.84,502.87
2018,8,4,16,30,500.0,183.0,4.5,22.2,443.0,589.6,467.62
2018,8,4,16,45,483.5,167.0,4.45,21.8,397.0,538.57,430.22
2018,8,4,17,0,467.0,151.0,4.4,21.4,351.0,487.66,391.91
2018,8,4,17,15,448.5,133.0,4.3,20.95,305.0,433.67,350.09
2018,8,4,17,30,430.0,115.0,4.2,20.5,259.0,380.45,307.6
2018,8,4,17,45,405.5,97.5,4.1,20.05,215.0,325.8,262.54
2018,8,4,18,0,381.0,80.0,4.0,19.6,171.0,273.04,217.51
2018,8,4,18,15,328.0,64.0,3.9,19.1,129.0,213.0,165.61
2018,8,4,18,30,275.0,48.0,3.8,18.6,87.0,158.64,117.7
2018,8,4,18,45,194.0,33.0,3.65,18.1,55.0,103.87,66.97
2018,8,4,19,0,113.0,18.0,3.5,17.6,23.0,49.84,0.0
2018,8,4,19,15,56.5,9.0,3.5,17.3,11.5,17.94,0.0
2018,8,4,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,7.5,4.0,2.45,13.4,4.0,0.0,0.0
2018,8,5,5,30,15.0,8.0,2.5,13.7,8.0,7.63,0.0
2018,8,5,5,45,46.5,24.0,2.55,14.0,29.0,20.97,9.08
2018,8,5,6,0,78.0,40.0,2.6,14.3,50.0,34.19,23.77
2018,8,5,6,15,111.5,63.5,2.55,14.65,84.5,52.49,40.55
2018,8,5,6,30,145.0,87.0,2.5,15.0,119.0,70.18,56.6
2018,8,5,6,45,130.5,104.5,2.5,15.4,139.0,83.33,68.36
2018,8,5,7,0,116.0,122.0,2.5,15.8,159.0,96.09,79.48
2018,8,5,7,15,82.5,137.5,2.4,16.35,166.0,117.38,91.29
2018,8,5,7,30,49.0,153.0,2.3,16.9,173.0,134.12,104.48
2018,8,5,7,45,35.5,166.5,2.25,17.4,182.0,148.46,116.08
2018,8,5,8,0,22.0,180.0,2.2,17.9,191.0,165.44,129.88
2018,8,5,8,15,42.5,211.0,2.2,18.5,235.0,195.35,152.61
2018,8,5,8,30,63.0,242.0,2.2,19.1,279.0,232.51,181.03
2018,8,5,8,45,218.5,260.0,2.15,19.7,404.0,311.41,240.02
2018,8,5,9,0,374.0,278.0,2.1,20.3,529.0,408.47,313.03
2018,8,5,9,15,467.0,272.0,2.15,20.85,605.0,472.62,361.54
2018,8,5,9,30,560.0,266.0,2.2,21.4,681.0,547.63,417.61
2018,8,5,9,45,605.0,255.5,2.25,22.0,723.5,598.03,454.76
2018,8,5,10,0,650.0,245.0,2.3,22.6,766.0,651.52,493.49
2018,8,5,10,15,662.0,248.0,2.35,23.05,795.5,696.43,525.12
2018,8,5,10,30,674.0,251.0,2.4,23.5,825.0,740.83,555.73
2018,8,5,10,45,684.0,251.5,2.45,23.95,847.0,780.6,582.61
2018,8,5,11,0,694.0,252.0,2.5,24.4,869.0,819.18,608.24
2018,8,5,11,15,694.5,256.5,2.6,24.6,883.0,852.03,630.36
2018,8,5,11,30,695.0,261.0,2.7,24.8,897.0,882.73,650.87
2018,8,5,11,45,645.5,284.5,2.75,25.05,879.5,883.6,649.73
2018,8,5,12,0,596.0,308.0,2.8,25.3,862.0,879.65,645.57
2018,8,5,12,15,509.0,344.5,2.85,25.4,817.5,849.21,623.11
2018,8,5,12,30,422.0,381.0,2.9,25.5,773.0,813.57,597.09
2018,8,5,12,45,554.0,317.5,2.95,25.6,828.5,890.46,653.2
2018,8,5,13,0,686.0,254.0,3.0,25.7,884.0,968.79,708.21
2018,8,5,13,15,720.0,235.0,3.05,25.7,886.5,990.48,722.48
2018,8,5,13,30,754.0,216.0,3.1,25.7,889.0,1008.85,735.18
2018,8,5,13,45,741.0,217.5,3.15,25.7,865.5,998.13,729.09
2018,8,5,14,0,728.0,219.0,3.2,25.7,842.0,984.37,721.34
2018,8,5,14,15,710.5,219.5,3.25,25.6,811.0,962.19,708.39
2018,8,5,14,30,693.0,220.0,3.3,25.5,780.0,937.39,693.73
2018,8,5,14,45,669.5,221.5,3.35,25.4,743.0,905.47,674.23
2018,8,5,15,0,646.0,223.0,3.4,25.3,706.0,871.57,653.0
2018,8,5,15,15,629.5,216.5,3.4,25.3,666.0,834.14,628.57
2018,8,5,15,30,613.0,210.0,3.4,25.3,626.0,795.02,602.72
2018,8,5,15,45,581.5,206.0,3.45,24.9,579.5,740.63,566.68
2018,8,5,16,0,550.0,202.0,3.5,24.5,533.0,690.51,532.85
2018,8,5,16,15,509.5,195.5,3.5,24.1,482.0,631.0,491.14
2018,8,5,16,30,469.0,189.0,3.5,23.7,431.0,572.99,449.59
2018,8,5,16,45,429.5,177.0,3.45,23.3,381.0,511.63,404.51
2018,8,5,17,0,390.0,165.0,3.4,22.9,331.0,443.13,353.0
2018,8,5,17,15,350.0,148.0,3.35,22.25,282.5,381.81,305.91
2018,8,5,17,30,310.0,131.0,3.3,21.6,234.0,323.72,259.97
2018,8,5,17,45,263.0,110.5,3.2,20.95,187.5,261.5,209.43
2018,8,5,18,0,216.0,90.0,3.1,20.3,141.0,203.79,161.4
2018,8,5,18,15,168.5,67.5,3.05,19.75,101.5,148.12,114.28
2018,8,5,18,30,121.0,45.0,3.0,19.2,62.0,97.13,70.84
2018,8,5,18,45,75.5,27.5,2.95,18.65,36.5,57.96,35.01
2018,8,5,19,0,30.0,10.0,2.9,18.1,11.0,16.09,0.0
2018,8,5,19,15,15.0,5.0,2.9,17.85,5.5,4.77,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,14.75,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,15.1,5.0,4.77,0.0
2018,8,6,5,45,32.0,17.5,2.0,15.45,21.0,15.73,4.88
2018,8,6,6,0,53.0,30.0,2.0,15.8,37.0,26.41,16.93
2018,8,6,6,15,80.0,52.5,1.95,16.3,68.0,44.48,33.29
2018,8,6,6,30,107.0,75.0,1.9,16.8,99.0,61.82,48.87
2018,8,6,6,45,136.0,101.0,1.85,17.35,139.5,80.96,65.74
2018,8,6,7,0,165.0,127.0,1.8,17.9,180.0,99.39,81.66
2018,8,6,7,15,196.5,153.0,1.75,18.45,226.5,126.36,95.37
2018,8,6,7,30,228.0,179.0,1.7,19.0,273.0,164.25,120.73
2018,8,6,7,45,263.5,202.5,1.65,19.55,325.0,200.8,147.08
2018,8,6,8,0,299.0,226.0,1.6,20.1,377.0,246.69,182.26
2018,8,6,8,15,325.0,244.5,1.6,20.75,423.5,290.54,216.67
2018,8,6,8,30,351.0,263.0,1.6,21.4,470.0,337.39,253.3
2018,8,6,8,45,375.5,277.0,1.6,22.05,514.0,382.86,288.48
2018,8,6,9,0,400.0,291.0,1.6,22.7,558.0,430.75,324.76
2018,8,6,9,15,423.5,299.5,1.65,23.35,598.0,475.72,358.34
2018,8,6,9,30,447.0,308.0,1.7,24.0,638.0,521.58,391.84
2018,8,6,9,45,470.5,310.5,1.75,24.6,673.0,565.35,423.26
2018,8,6,10,0,494.0,313.0,1.8,25.2,708.0,610.44,454.96
2018,8,6,10,15,506.5,319.0,1.85,25.65,737.0,652.09,483.7
2018,8,6,10,30,519.0,325.0,1.9,26.1,766.0,693.66,511.84
2018,8,6,10,45,529.5,329.0,2.0,26.55,789.0,731.57,537.34
2018,8,6,11,0,540.0,333.0,2.1,27.0,812.0,768.81,562.05
2018,8,6,11,15,544.5,336.0,2.2,27.2,826.5,799.12,582.36
2018,8,6,11,30,549.0,339.0,2.3,27.4,841.0,827.97,601.58
2018,8,6,11,45,550.5,342.0,2.45,27.6,849.0,852.47,618.14
2018,8,6,12,0,552.0,345.0,2.6,27.8,857.0,875.05,633.41
2018,8,6,12,15,596.5,317.5,2.7,28.0,871.0,906.54,655.62
2018,8,6,12,30,641.0,290.0,2.8,28.2,885.0,937.77,677.5
2018,8,6,12,45,698.5,252.5,2.95,28.4,896.0,969.92,700.4
2018,8,6,13,0,756.0,215.0,3.1,28.6,907.0,998.83,719.67
2018,8,6,13,15,743.5,219.0,3.2,28.55,890.5,997.59,719.93
2018,8,6,13,30,731.0,223.0,3.3,28.5,874.0,993.14,718.48
2018,8,6,13,45,713.0,227.5,3.35,28.5,850.0,980.59,711.37
2018,8,6,14,0,695.0,232.0,3.4,28.5,826.0,965.11,702.48
2018,8,6,14,15,671.5,236.0,3.45,28.35,794.0,940.91,688.32
2018,8,6,14,30,648.0,240.0,3.5,28.2,762.0,914.29,672.23
2018,8,6,14,45,616.5,244.0,3.55,28.0,723.0,877.82,649.13
2018,8,6,15,0,585.0,248.0,3.6,27.8,684.0,836.91,622.87
2018,8,6,15,15,568.5,240.0,3.6,27.8,645.0,799.53,598.49
2018,8,6,15,30,552.0,232.0,3.6,27.8,606.0,760.8,572.85
2018,8,6,15,45,516.5,227.5,3.6,27.2,558.5,708.57,538.27
2018,8,6,16,0,481.0,223.0,3.6,26.6,511.0,656.77,503.31
2018,8,6,16,15,440.5,214.0,3.55,26.1,461.0,597.07,461.5
2018,8,6,16,30,400.0,205.0,3.5,25.6,411.0,528.77,412.59
2018,8,6,16,45,365.0,189.5,3.45,25.1,362.5,470.49,370.01
2018,8,6,17,0,330.0,174.0,3.4,24.6,314.0,414.42,327.98
2018,8,6,17,15,295.5,154.0,3.3,23.85,267.0,355.93,283.29
2018,8,6,17,30,261.0,134.0,3.2,23.1,220.0,300.2,239.51
2018,8,6,17,45,221.5,111.0,3.15,22.35,175.0,241.39,192.1
2018,8,6,18,0,182.0,88.0,3.1,21.6,130.0,186.27,146.53
2018,8,6,18,15,140.0,65.0,3.05,21.0,92.5,133.99,102.5
2018,8,6,18,30,98.0,42.0,3.0,20.4,55.0,85.73,61.64
2018,8,6,18,45,60.5,25.0,2.95,19.85,32.0,50.35,28.81
2018,8,6,19,0,23.0,8.0,2.9,19.3,9.0,12.61,0.0
2018,8,6,19,15,11.5,4.0,2.9,19.0,4.5,3.81,0.0
2018,8,6,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.1,15.4,9.0,7.63,0.0
2018,8,7,5,45,80.0,24.5,2.1,15.9,33.0,20.33,7.2
2018,8,7,6,0,132.0,41.0,2.1,16.4,57.0,33.34,22.69
2018,8,7,6,15,187.5,60.5,2.1,16.75,95.0,48.17,36.39
2018,8,7,6,30,243.0,80.0,2.1,17.1,133.0,62.51,49.38
2018,8,7,6,45,276.0,94.5,2.1,17.5,170.0,72.8,58.58
2018,8,7,7,0,309.0,109.0,2.1,17.9,207.0,82.7,67.17
2018,8,7,7,15,321.0,127.5,2.05,18.35,245.0,107.63,77.47
2018,8,7,7,30,333.0,146.0,2.0,18.8,283.0,145.38,101.42
2018,8,7,7,45,352.0,165.5,1.95,19.25,327.0,186.68,132.37
2018,8,7,8,0,371.0,185.0,1.9,19.7,371.0,230.48,167.39
2018,8,7,8,15,419.0,196.5,1.9,20.25,427.0,274.48,202.4
2018,8,7,8,30,467.0,208.0,1.9,20.8,483.0,328.01,245.17
2018,8,7,8,45,518.5,212.0,1.9,21.35,539.5,381.85,287.86
2018,8,7,9,0,570.0,216.0,1.9,21.9,596.0,440.85,333.82
2018,8,7,9,15,564.0,237.5,1.95,22.2,633.0,491.16,372.87
2018,8,7,9,30,558.0,259.0,2.0,22.5,670.0,540.28,409.83
2018,8,7,9,45,528.0,289.5,2.05,22.8,693.5,581.58,439.79
2018,8,7,10,0,498.0,320.0,2.1,23.1,717.0,619.29,466.25
2018,8,7,10,15,514.0,324.0,2.25,23.3,747.0,661.89,497.11
2018,8,7,10,30,530.0,328.0,2.4,23.5,777.0,704.65,527.62
2018,8,7,10,45,545.5,329.0,2.5,23.65,802.0,744.22,555.42
2018,8,7,11,0,561.0,330.0,2.6,23.8,827.0,783.38,582.64
2018,8,7,11,15,574.0,328.5,2.7,23.9,844.5,817.41,606.24
2018,8,7,11,30,587.0,327.0,2.8,24.0,862.0,850.32,628.95
2018,8,7,11,45,600.0,322.5,2.85,24.05,873.5,878.97,648.54
2018,8,7,12,0,613.0,318.0,2.9,24.1,885.0,905.44,666.63
2018,8,7,12,15,615.0,317.0,2.95,24.15,886.0,923.71,678.97
2018,8,7,12,30,617.0,316.0,3.0,24.2,887.0,939.55,689.77
2018,8,7,12,45,617.5,312.5,3.05,24.25,880.5,948.95,696.42
2018,8,7,13,0,618.0,309.0,3.1,24.3,874.0,955.61,701.39
2018,8,7,13,15,619.5,302.5,3.15,24.3,861.0,957.57,703.6
2018,8,7,13,30,621.0,296.0,3.2,24.3,848.0,956.65,704.03
2018,8,7,13,45,623.0,285.5,3.25,24.3,827.5,949.4,700.49
2018,8,7,14,0,625.0,275.0,3.3,24.3,807.0,939.2,695.1
2018,8,7,14,15,621.5,267.0,3.35,24.2,781.0,923.14,685.96
2018,8,7,14,30,618.0,259.0,3.4,24.1,755.0,904.35,675.01
2018,8,7,14,45,614.0,248.5,3.45,24.0,723.5,879.93,660.27
2018,8,7,15,0,610.0,238.0,3.5,23.9,692.0,852.98,643.73
2018,8,7,15,15,594.0,230.0,3.5,23.9,652.0,811.8,616.48
2018,8,7,15,30,578.0,222.0,3.5,23.9,612.0,772.74,590.38
2018,8,7,15,45,564.5,211.5,3.55,23.5,571.0,731.86,563.82
2018,8,7,16,0,551.0,201.0,3.6,23.1,530.0,689.84,535.89
2018,8,7,16,15,535.0,188.0,3.55,22.8,485.0,642.22,502.74
2018,8,7,16,30,519.0,175.0,3.5,22.5,440.0,594.12,468.55
2018,8,7,16,45,492.5,161.5,3.5,22.15,392.0,537.96,427.54
2018,8,7,17,0,466.0,148.0,3.5,21.8,344.0,482.81,386.19
2018,8,7,17,15,428.0,134.0,3.4,21.2,295.5,421.53,338.92
2018,8,7,17,30,390.0,120.0,3.3,20.6,247.0,363.05,292.46
2018,8,7,17,45,343.0,102.5,3.2,20.05,200.0,299.36,240.41
2018,8,7,18,0,296.0,85.0,3.1,19.5,153.0,240.13,190.61
2018,8,7,18,15,236.5,66.0,3.05,18.9,111.5,172.76,133.52
2018,8,7,18,30,177.0,47.0,3.0,18.3,70.0,118.7,86.84
2018,8,7,18,45,113.0,29.0,2.9,17.75,41.5,70.19,40.45
2018,8,7,19,0,49.0,11.0,2.8,17.2,13.0,21.04,0.0
2018,8,7,19,15,24.5,5.5,2.8,16.95,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.7,14.55,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.7,14.9,7.0,5.72,0.0
2018,8,8,5,45,65.0,22.5,1.65,15.2,29.5,18.74,5.43
2018,8,8,6,0,108.0,39.0,1.6,15.5,52.0,31.78,21.39
2018,8,8,6,15,156.0,59.0,1.55,15.95,87.5,47.01,35.48
2018,8,8,6,30,204.0,79.0,1.5,16.4,123.0,61.71,48.81
2018,8,8,6,45,223.5,96.0,1.45,16.85,156.0,73.73,59.53
2018,8,8,7,0,243.0,113.0,1.4,17.3,189.0,85.27,69.55
2018,8,8,7,15,215.5,138.0,1.35,17.75,214.5,110.99,82.78
2018,8,8,7,30,188.0,163.0,1.3,18.2,240.0,148.9,110.27
2018,8,8,7,45,187.5,185.5,1.3,18.65,271.0,180.91,134.84
2018,8,8,8,0,187.0,208.0,1.3,19.1,302.0,213.18,160.6
2018,8,8,8,15,223.5,226.0,1.3,19.65,349.0,252.21,190.62
2018,8,8,8,30,260.0,244.0,1.3,20.2,396.0,291.86,221.29
2018,8,8,8,45,378.5,242.0,1.3,20.7,483.0,355.04,268.82
2018,8,8,9,0,497.0,240.0,1.3,21.2,570.0,428.73,324.32
2018,8,8,9,15,544.5,242.5,1.3,21.65,625.0,485.65,367.21
2018,8,8,9,30,592.0,245.0,1.3,22.1,680.0,546.7,412.19
2018,8,8,9,45,595.0,255.5,1.3,22.6,711.0,591.86,444.39
2018,8,8,10,0,598.0,266.0,1.3,23.1,742.0,636.23,475.16
2018,8,8,10,15,613.0,269.0,1.35,23.4,772.5,681.37,506.66
2018,8,8,10,30,628.0,272.0,1.4,23.7,803.0,726.12,537.23
2018,8,8,10,45,641.0,272.5,1.45,24.05,827.0,766.65,564.35
2018,8,8,11,0,654.0,273.0,1.5,24.4,851.0,806.35,590.5
2018,8,8,11,15,663.0,272.5,1.55,24.6,867.5,840.64,613.05
2018,8,8,11,30,672.0,272.0,1.6,24.8,884.0,873.33,634.37
2018,8,8,11,45,680.5,269.5,1.65,25.0,893.5,901.86,652.85
2018,8,8,12,0,689.0,267.0,1.7,25.2,903.0,928.3,669.92
2018,8,8,12,15,690.0,266.5,1.75,25.3,904.0,947.22,682.25
2018,8,8,12,30,691.0,266.0,1.8,25.4,905.0,963.44,692.93
2018,8,8,12,45,690.0,264.5,1.85,25.5,898.0,973.86,700.0
2018,8,8,13,0,689.0,263.0,1.9,25.6,891.0,981.33,705.32
2018,8,8,13,15,688.5,259.0,2.0,25.6,878.0,983.77,708.38
2018,8,8,13,30,688.0,255.0,2.1,25.6,865.0,983.15,709.63
2018,8,8,13,45,686.0,249.0,2.15,25.65,844.5,975.91,706.05
2018,8,8,14,0,684.0,243.0,2.2,25.7,824.0,965.62,700.66
2018,8,8,14,15,677.5,237.5,2.3,25.55,796.5,948.4,691.92
2018,8,8,14,30,671.0,232.0,2.4,25.4,769.0,928.37,681.35
2018,8,8,14,45,662.0,225.0,2.45,25.3,735.5,901.7,665.76
2018,8,8,15,0,653.0,218.0,2.5,25.2,702.0,872.58,648.4
2018,8,8,15,15,637.0,211.5,2.5,25.2,662.0,835.3,624.51
2018,8,8,15,30,621.0,205.0,2.5,25.2,622.0,796.3,599.21
2018,8,8,15,45,603.0,196.0,2.65,24.75,578.0,747.3,568.65
2018,8,8,16,0,585.0,187.0,2.8,24.3,534.0,701.86,539.61
2018,8,8,16,15,562.5,176.5,2.85,23.95,487.5,650.59,504.81
2018,8,8,16,30,540.0,166.0,2.9,23.6,441.0,599.31,469.09
2018,8,8,16,45,510.0,154.0,2.9,23.25,392.0,541.44,427.24
2018,8,8,17,0,480.0,142.0,2.9,22.9,343.0,484.86,385.19
2018,8,8,17,15,440.0,129.0,2.9,22.25,294.0,422.81,337.95
2018,8,8,17,30,400.0,116.0,2.9,21.6,245.0,363.75,291.5
2018,8,8,17,45,350.0,100.0,2.9,20.95,198.0,299.74,239.59
2018,8,8,18,0,300.0,84.0,2.9,20.3,151.0,240.53,190.08
2018,8,8,18,15,229.0,64.5,2.85,19.7,108.0,167.96,129.09
2018,8,8,18,30,158.0,45.0,2.8,19.1,65.0,109.93,79.64
2018,8,8,18,45,98.0,27.5,2.7,18.5,38.0,63.7,34.44
2018,8,8,19,0,38.0,10.0,2.6,17.9,11.0,17.65,0.0
2018,8,8,19,15,19.0,5.0,2.6,17.65,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,9,5,15,13.0,3.0,1.7,14.85,3.5,0.0,0.0
2018,8,9,5,30,26.0,6.0,1.7,15.3,7.0,5.72,0.0
2018,8,9,5,45,73.0,21.0,1.65,15.75,28.5,17.56,3.78
2018,8,9,6,0,120.0,36.0,1.6,16.2,50.0,29.5,19.3
2018,8,9,6,15,169.5,57.5,1.55,16.75,88.0,45.92,34.37
2018,8,9,6,30,219.0,79.0,1.5,17.3,126.0,61.74,48.63
2018,8,9,6,45,261.5,100.0,1.45,17.85,171.0,76.61,61.79
2018,8,9,7,0,304.0,121.0,1.4,18.4,216.0,90.91,74.13
2018,8,9,7,15,341.5,139.5,1.35,19.0,264.0,115.76,83.86
2018,8,9,7,30,379.0,158.0,1.3,19.6,312.0,157.55,109.09
2018,8,9,7,45,410.5,173.5,1.25,20.2,360.5,196.72,137.04
2018,8,9,8,0,442.0,189.0,1.2,20.8,409.0,244.13,174.06
2018,8,9,8,15,468.5,201.5,1.2,21.45,456.0,291.48,212.12
2018,8,9,8,30,495.0,214.0,1.2,22.1,503.0,341.75,252.35
2018,8,9,8,45,517.5,224.0,1.2,22.7,547.5,391.12,291.38
2018,8,9,9,0,540.0,234.0,1.2,23.3,592.0,442.54,330.94
2018,8,9,9,15,566.5,238.0,1.2,23.85,634.5,492.6,368.55
2018,8,9,9,30,593.0,242.0,1.2,24.4,677.0,544.54,406.45
2018,8,9,9,45,619.5,241.5,1.2,24.95,715.5,594.59,442.01
2018,8,9,10,0,646.0,241.0,1.2,25.5,754.0,645.31,477.07
2018,8,9,10,15,657.0,244.5,1.25,25.95,783.0,689.92,507.47
2018,8,9,10,30,668.0,248.0,1.3,26.4,812.0,733.92,536.82
2018,8,9,10,45,676.0,251.5,1.3,26.85,835.0,774.75,562.91
2018,8,9,11,0,684.0,255.0,1.3,27.3,858.0,814.31,587.62
2018,8,9,11,15,690.5,256.0,1.4,27.5,874.0,848.74,610.4
2018,8,9,11,30,697.0,257.0,1.5,27.7,890.0,881.36,631.85
2018,8,9,11,45,701.0,257.0,1.6,27.95,898.5,908.72,649.68
2018,8,9,12,0,705.0,257.0,1.7,28.2,907.0,933.74,665.97
2018,8,9,12,15,710.0,254.0,1.85,28.25,908.5,954.26,680.35
2018,8,9,12,30,715.0,251.0,2.0,28.3,910.0,972.1,693.04
2018,8,9,12,45,719.0,246.0,2.1,28.35,904.5,984.1,701.57
2018,8,9,13,0,723.0,241.0,2.2,28.4,899.0,993.1,708.36
2018,8,9,13,15,721.5,237.5,2.3,28.4,885.0,995.02,710.95
2018,8,9,13,30,720.0,234.0,2.4,28.4,871.0,993.78,711.69
2018,8,9,13,45,717.0,229.0,2.5,28.35,850.0,986.32,708.72
2018,8,9,14,0,714.0,224.0,2.6,28.3,829.0,975.73,703.84
2018,8,9,14,15,708.0,218.0,2.65,28.2,801.0,958.05,694.15
2018,8,9,14,30,702.0,212.0,2.7,28.1,773.0,937.47,682.64
2018,8,9,14,45,693.5,205.5,2.8,28.05,739.0,911.16,667.61
2018,8,9,15,0,685.0,199.0,2.9,28.0,705.0,882.31,650.78
2018,8,9,15,15,669.0,193.0,2.9,28.0,664.5,844.76,627.17
2018,8,9,15,30,653.0,187.0,2.9,28.0,624.0,805.42,602.18
2018,8,9,15,45,638.0,178.5,2.95,27.65,581.0,762.74,575.41
2018,8,9,16,0,623.0,170.0,3.0,27.3,538.0,718.7,546.95
2018,8,9,16,15,604.5,159.5,2.95,26.95,491.5,668.73,513.18
2018,8,9,16,30,586.0,149.0,2.9,26.6,445.0,618.22,478.24
2018,8,9,16,45,556.5,138.0,2.9,26.25,395.0,555.23,433.36
2018,8,9,17,0,527.0,127.0,2.9,25.9,345.0,497.92,391.3
2018,8,9,17,15,486.0,113.5,2.8,25.2,293.5,432.38,341.86
2018,8,9,17,30,445.0,100.0,2.7,24.5,242.0,369.84,293.11
2018,8,9,17,45,399.0,88.0,2.55,23.8,198.0,309.96,244.73
2018,8,9,18,0,353.0,76.0,2.4,23.1,154.0,254.42,198.34
2018,8,9,18,15,285.0,60.0,2.4,22.5,112.5,190.48,144.52
2018,8,9,18,30,217.0,44.0,2.4,21.9,71.0,134.11,96.11
2018,8,9,18,45,136.5,27.5,2.4,21.25,42.0,78.66,40.1
2018,8,9,19,0,56.0,11.0,2.4,20.6,13.0,22.35,0.0
2018,8,9,19,15,28.0,5.5,2.4,20.25,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
