Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,5,15,17.0,4.5,2.0,15.5,5.0,0.0,0.0
2018,8,10,5,30,34.0,9.0,2.0,16.0,10.0,8.58,0.0
2018,8,10,5,45,119.5,24.5,2.05,16.55,36.5,19.36,3.47
2018,8,10,6,0,205.0,40.0,2.1,17.1,63.0,31.09,20.45
2018,8,10,6,15,301.0,53.5,2.05,17.55,107.0,40.76,29.75
2018,8,10,6,30,397.0,67.0,2.0,18.0,151.0,50.03,38.27
2018,8,10,6,45,452.0,78.0,1.95,18.5,198.5,56.92,44.47
2018,8,10,7,0,507.0,89.0,1.9,19.0,246.0,63.85,50.49
2018,8,10,7,15,547.0,98.0,1.85,19.6,295.5,85.77,55.2
2018,8,10,7,30,587.0,107.0,1.8,20.2,345.0,132.06,80.15
2018,8,10,7,45,616.0,115.5,1.75,20.75,394.5,181.23,115.95
2018,8,10,8,0,645.0,124.0,1.7,21.3,444.0,233.87,158.6
2018,8,10,8,15,667.0,130.5,1.7,22.05,491.0,286.17,202.61
2018,8,10,8,30,689.0,137.0,1.7,22.8,538.0,340.66,248.19
2018,8,10,8,45,705.5,143.5,1.7,23.5,582.5,394.99,292.85
2018,8,10,9,0,722.0,150.0,1.7,24.2,627.0,450.43,336.95
2018,8,10,9,15,739.5,152.0,1.75,24.75,667.5,503.22,378.1
2018,8,10,9,30,757.0,154.0,1.8,25.3,708.0,556.63,418.41
2018,8,10,9,45,772.0,156.0,1.8,25.8,744.5,610.3,457.43
2018,8,10,10,0,787.0,158.0,1.8,26.3,781.0,661.83,493.78
2018,8,10,10,15,796.5,159.5,1.9,26.65,810.5,708.66,526.82
2018,8,10,10,30,806.0,161.0,2.0,27.0,840.0,754.31,558.37
2018,8,10,10,45,813.5,161.5,2.1,27.35,862.5,796.05,585.79
2018,8,10,11,0,821.0,162.0,2.2,27.7,885.0,835.99,611.4
2018,8,10,11,15,827.0,161.5,2.3,27.8,900.5,871.68,634.65
2018,8,10,11,30,833.0,161.0,2.4,27.9,916.0,905.05,656.35
2018,8,10,11,45,838.0,160.0,2.55,28.0,925.0,934.52,675.92
2018,8,10,12,0,843.0,159.0,2.7,28.1,934.0,961.26,693.77
2018,8,10,12,15,837.0,162.5,2.8,28.1,932.5,979.14,705.83
2018,8,10,12,30,831.0,166.0,2.9,28.1,931.0,993.68,715.91
2018,8,10,12,45,821.5,170.5,3.05,28.1,921.5,1002.42,722.81
2018,8,10,13,0,812.0,175.0,3.2,28.1,912.0,1007.72,727.63
2018,8,10,13,15,812.0,171.0,3.3,28.0,898.0,1010.38,730.78
2018,8,10,13,30,812.0,167.0,3.4,27.9,884.0,1009.64,731.86
2018,8,10,13,45,812.0,161.5,3.5,27.8,863.0,1003.91,729.83
2018,8,10,14,0,812.0,156.0,3.6,27.7,842.0,994.74,725.68
2018,8,10,14,15,807.0,152.5,3.65,27.55,814.5,979.39,717.37
2018,8,10,14,30,802.0,149.0,3.7,27.4,787.0,960.84,707.03
2018,8,10,14,45,796.0,143.0,3.8,27.25,753.0,935.54,692.5
2018,8,10,15,0,790.0,137.0,3.9,27.1,719.0,907.29,675.93
2018,8,10,15,15,776.0,134.0,3.9,27.1,679.0,872.25,653.7
2018,8,10,15,30,762.0,131.0,3.9,27.1,639.0,835.04,629.85
2018,8,10,15,45,739.5,127.5,4.0,26.6,592.5,792.12,603.41
2018,8,10,16,0,717.0,124.0,4.1,26.1,546.0,744.13,572.83
2018,8,10,16,15,659.0,126.0,4.1,25.75,488.0,674.05,524.87
2018,8,10,16,30,601.0,128.0,4.1,25.4,430.0,606.21,476.06
2018,8,10,16,45,620.0,111.5,4.1,25.05,394.0,574.12,453.88
2018,8,10,17,0,639.0,95.0,4.1,24.7,358.0,538.45,427.91
2018,8,10,17,15,598.5,88.0,4.0,24.15,307.5,474.61,378.72
2018,8,10,17,30,558.0,81.0,3.9,23.6,257.0,413.36,330.02
2018,8,10,17,45,502.0,72.5,3.8,23.1,209.0,345.78,274.63
2018,8,10,18,0,446.0,64.0,3.7,22.6,161.0,283.18,221.6
2018,8,10,18,15,332.0,53.0,3.55,22.05,114.5,199.8,151.7
2018,8,10,18,30,218.0,42.0,3.4,21.5,68.0,131.92,94.2
2018,8,10,18,45,131.0,26.5,3.25,20.95,40.0,75.19,34.67
2018,8,10,19,0,44.0,11.0,3.1,20.4,12.0,19.73,0.0
2018,8,10,19,15,22.0,5.5,3.05,20.15,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.0,2.6,16.5,4.0,0.0,0.0
2018,8,11,5,30,21.0,8.0,2.7,16.8,8.0,7.63,0.0
2018,8,11,5,45,90.5,23.0,2.8,17.15,32.0,19.09,1.82
2018,8,11,6,0,160.0,38.0,2.9,17.5,56.0,29.48,18.94
2018,8,11,6,15,272.0,52.5,2.9,17.95,101.5,40.0,28.99
2018,8,11,6,30,384.0,67.0,2.9,18.4,147.0,50.09,38.22
2018,8,11,6,45,446.0,78.0,2.9,18.85,196.0,56.99,44.45
2018,8,11,7,0,508.0,89.0,2.9,19.3,245.0,64.05,50.61
2018,8,11,7,15,553.0,97.0,2.9,19.95,295.5,84.59,54.39
2018,8,11,7,30,598.0,105.0,2.9,20.6,346.0,130.86,78.83
2018,8,11,7,45,627.5,113.0,2.9,21.2,396.0,180.37,114.86
2018,8,11,8,0,657.0,121.0,2.9,21.8,446.0,233.4,158.03
2018,8,11,8,15,680.5,127.5,2.95,22.45,494.0,286.84,203.4
2018,8,11,8,30,704.0,134.0,3.0,23.1,542.0,342.64,250.66
2018,8,11,8,45,722.0,138.5,3.05,23.7,586.5,396.69,295.97
2018,8,11,9,0,740.0,143.0,3.1,24.3,631.0,451.96,341.0
2018,8,11,9,15,751.0,149.0,3.1,24.7,671.0,506.04,384.0
2018,8,11,9,30,762.0,155.0,3.1,25.1,711.0,560.11,425.61
2018,8,11,9,45,769.0,161.0,3.15,25.55,745.5,611.55,464.09
2018,8,11,10,0,776.0,167.0,3.2,26.0,780.0,662.86,501.34
2018,8,11,10,15,786.0,168.5,3.25,26.2,809.5,709.64,535.1
2018,8,11,10,30,796.0,170.0,3.3,26.4,839.0,755.31,567.39
2018,8,11,10,45,803.0,171.5,3.35,26.6,862.0,797.31,595.98
2018,8,11,11,0,810.0,173.0,3.4,26.8,885.0,837.51,622.35
2018,8,11,11,15,815.0,173.5,3.45,26.85,900.5,873.07,645.78
2018,8,11,11,30,820.0,174.0,3.5,26.9,916.0,906.3,667.57
2018,8,11,11,45,823.0,174.5,3.6,26.9,924.5,935.2,686.89
2018,8,11,12,0,826.0,175.0,3.7,26.9,933.0,961.35,704.43
2018,8,11,12,15,826.0,175.0,3.75,26.9,933.0,981.23,717.59
2018,8,11,12,30,826.0,175.0,3.8,26.9,933.0,997.97,728.81
2018,8,11,12,45,824.5,174.0,3.85,26.9,925.5,1008.98,736.4
2018,8,11,13,0,823.0,173.0,3.9,26.9,918.0,1016.64,741.95
2018,8,11,13,15,819.0,171.5,3.95,26.85,903.0,1017.89,743.61
2018,8,11,13,30,815.0,170.0,4.0,26.8,888.0,1015.73,743.19
2018,8,11,13,45,809.0,168.0,4.0,26.75,865.5,1007.64,738.72
2018,8,11,14,0,803.0,166.0,4.0,26.7,843.0,996.23,732.21
2018,8,11,14,15,794.0,163.5,4.0,26.55,813.5,978.09,721.63
2018,8,11,14,30,785.0,161.0,4.0,26.4,784.0,956.89,709.11
2018,8,11,14,45,772.5,158.0,4.05,26.25,748.5,928.9,692.3
2018,8,11,15,0,760.0,155.0,4.1,26.1,713.0,903.53,677.24
2018,8,11,15,15,744.5,151.5,4.1,26.1,672.5,867.25,653.95
2018,8,11,15,30,729.0,148.0,4.1,26.1,632.0,828.98,629.16
2018,8,11,15,45,708.5,143.5,4.05,25.65,587.0,783.59,599.99
2018,8,11,16,0,688.0,139.0,4.0,25.2,542.0,737.04,569.58
2018,8,11,16,15,661.0,133.5,4.0,24.8,493.5,683.49,533.5
2018,8,11,16,30,634.0,128.0,4.0,24.4,445.0,629.91,495.6
2018,8,11,16,45,599.5,121.0,3.95,24.05,395.0,569.81,451.54
2018,8,11,17,0,565.0,114.0,3.9,23.7,345.0,511.06,407.29
2018,8,11,17,15,521.5,105.5,3.85,23.2,295.5,443.31,355.01
2018,8,11,17,30,478.0,97.0,3.8,22.7,246.0,383.41,307.14
2018,8,11,17,45,419.5,85.0,3.7,22.15,198.0,315.72,251.6
2018,8,11,18,0,361.0,73.0,3.6,21.6,150.0,253.71,199.2
2018,8,11,18,15,285.5,58.0,3.55,21.0,108.5,187.85,143.09
2018,8,11,18,30,210.0,43.0,3.5,20.4,67.0,130.53,93.19
2018,8,11,18,45,128.0,26.5,3.45,19.85,39.0,73.68,29.52
2018,8,11,19,0,46.0,10.0,3.4,19.3,11.0,19.12,0.0
2018,8,11,19,15,23.0,5.0,3.4,18.95,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,5,15,8.5,2.5,2.1,15.35,2.5,0.0,0.0
2018,8,12,5,30,17.0,5.0,2.1,15.7,5.0,4.77,0.0
2018,8,12,5,45,61.0,20.5,2.1,16.0,26.0,17.1,0.0
2018,8,12,6,0,105.0,36.0,2.1,16.3,47.0,29.44,18.9
2018,8,12,6,15,161.0,58.0,2.0,16.7,86.0,46.23,34.51
2018,8,12,6,30,217.0,80.0,1.9,17.1,125.0,62.42,49.18
2018,8,12,6,45,265.0,100.0,1.8,17.45,170.0,76.62,61.87
2018,8,12,7,0,313.0,120.0,1.7,17.8,215.0,90.3,73.8
2018,8,12,7,15,353.5,136.0,1.65,18.35,262.5,112.38,81.76
2018,8,12,7,30,394.0,152.0,1.6,18.9,310.0,148.86,102.06
2018,8,12,7,45,428.5,165.5,1.55,19.5,358.5,192.18,133.24
2018,8,12,8,0,463.0,179.0,1.5,20.1,407.0,239.67,170.51
2018,8,12,8,15,491.5,189.0,1.45,20.65,453.5,286.73,208.81
2018,8,12,8,30,520.0,199.0,1.4,21.2,500.0,336.88,249.51
2018,8,12,8,45,544.0,206.5,1.4,21.8,543.5,386.09,289.02
2018,8,12,9,0,568.0,214.0,1.4,22.4,587.0,437.41,329.17
2018,8,12,9,15,606.5,211.5,1.45,22.85,632.5,489.8,369.48
2018,8,12,9,30,645.0,209.0,1.5,23.3,678.0,544.28,410.4
2018,8,12,9,45,687.5,197.5,1.6,23.8,719.5,595.77,448.64
2018,8,12,10,0,730.0,186.0,1.7,24.3,761.0,649.76,487.85
2018,8,12,10,15,742.0,187.0,1.85,24.6,790.5,696.21,521.25
2018,8,12,10,30,754.0,188.0,2.0,24.9,820.0,741.82,553.5
2018,8,12,10,45,764.0,188.5,2.1,25.2,843.5,784.33,582.74
2018,8,12,11,0,774.0,189.0,2.2,25.5,867.0,823.25,608.43
2018,8,12,11,15,781.5,188.5,2.35,25.6,883.5,858.9,632.35
2018,8,12,11,30,789.0,188.0,2.5,25.7,900.0,892.47,654.86
2018,8,12,11,45,795.5,186.0,2.65,25.85,909.0,921.41,674.17
2018,8,12,12,0,802.0,184.0,2.8,26.0,918.0,947.81,691.87
2018,8,12,12,15,807.0,180.5,2.9,25.9,919.5,968.57,706.22
2018,8,12,12,30,812.0,177.0,3.0,25.8,921.0,986.37,718.78
2018,8,12,12,45,816.5,172.5,3.1,25.75,915.5,999.54,728.32
2018,8,12,13,0,821.0,168.0,3.2,25.7,910.0,1009.46,735.9
2018,8,12,13,15,822.0,163.5,3.3,25.55,896.0,1012.51,739.44
2018,8,12,13,30,823.0,159.0,3.4,25.4,882.0,1012.11,740.91
2018,8,12,13,45,823.0,154.5,3.45,25.25,862.0,1007.24,739.21
2018,8,12,14,0,823.0,150.0,3.5,25.1,842.0,998.91,735.39
2018,8,12,14,15,818.5,146.0,3.55,24.85,814.0,983.26,727.12
2018,8,12,14,30,814.0,142.0,3.6,24.6,786.0,964.36,716.76
2018,8,12,14,45,808.0,137.0,3.65,24.4,752.0,939.77,702.47
2018,8,12,15,0,802.0,132.0,3.7,24.2,718.0,912.21,686.12
2018,8,12,15,15,788.0,128.5,3.7,24.2,677.5,876.22,663.08
2018,8,12,15,30,774.0,125.0,3.7,24.2,637.0,838.01,638.39
2018,8,12,15,45,758.5,120.0,3.75,23.65,592.5,794.9,611.54
2018,8,12,16,0,743.0,115.0,3.8,23.1,548.0,753.7,585.58
2018,8,12,16,15,721.5,110.5,3.75,22.75,500.5,703.53,551.75
2018,8,12,16,30,700.0,106.0,3.7,22.4,453.0,652.81,516.9
2018,8,12,16,45,669.0,100.0,3.7,22.05,402.5,593.54,473.56
2018,8,12,17,0,638.0,94.0,3.7,21.7,352.0,535.21,429.58
2018,8,12,17,15,594.0,87.5,3.65,21.2,301.5,469.89,378.78
2018,8,12,17,30,550.0,81.0,3.6,20.7,251.0,407.51,328.58
2018,8,12,17,45,488.5,72.5,3.55,20.2,202.5,337.69,270.78
2018,8,12,18,0,427.0,64.0,3.5,19.7,154.0,273.44,215.84
2018,8,12,18,15,331.0,52.0,3.4,19.2,110.0,197.57,150.98
2018,8,12,18,30,235.0,40.0,3.3,18.7,66.0,134.81,96.02
2018,8,12,18,45,139.5,24.5,3.2,18.15,38.0,73.47,23.42
2018,8,12,19,0,44.0,9.0,3.1,17.6,10.0,17.67,0.0
2018,8,12,19,15,22.0,4.5,3.05,17.35,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.5,2.45,13.55,3.5,0.0,0.0
2018,8,13,5,30,22.0,7.0,2.5,13.9,7.0,6.67,0.0
2018,8,13,5,45,67.5,21.5,2.55,14.2,27.5,17.86,0.0
2018,8,13,6,0,113.0,36.0,2.6,14.5,48.0,29.42,18.91
2018,8,13,6,15,98.0,49.5,2.6,14.95,64.0,39.84,29.17
2018,8,13,6,30,83.0,63.0,2.6,15.4,80.0,52.82,41.07
2018,8,13,6,45,43.0,80.0,2.6,15.85,89.0,69.1,55.66
2018,8,13,7,0,3.0,97.0,2.6,16.3,98.0,85.86,70.39
2018,8,13,7,15,2.0,109.0,2.6,16.8,109.5,97.01,76.16
2018,8,13,7,30,1.0,121.0,2.6,17.3,121.0,108.56,85.39
2018,8,13,7,45,2.0,133.5,2.6,17.8,134.0,120.63,94.83
2018,8,13,8,0,3.0,146.0,2.6,18.3,147.0,132.79,104.2
2018,8,13,8,15,22.5,174.0,2.6,18.75,186.5,163.22,127.68
2018,8,13,8,30,42.0,202.0,2.6,19.2,226.0,192.81,150.42
2018,8,13,8,45,213.5,214.0,2.6,19.6,352.0,267.81,207.13
2018,8,13,9,0,385.0,226.0,2.6,20.0,478.0,367.0,283.42
2018,8,13,9,15,524.5,213.0,2.65,20.3,580.0,449.73,347.43
2018,8,13,9,30,664.0,200.0,2.7,20.6,682.0,546.58,421.4
2018,8,13,9,45,680.0,203.5,2.7,20.9,718.0,596.66,459.06
2018,8,13,10,0,696.0,207.0,2.7,21.2,754.0,646.95,496.14
2018,8,13,10,15,708.0,209.0,2.75,21.4,783.5,693.01,529.74
2018,8,13,10,30,720.0,211.0,2.8,21.6,813.0,738.36,562.16
2018,8,13,10,45,730.5,211.5,2.85,21.8,836.5,780.18,591.56
2018,8,13,11,0,741.0,212.0,2.9,22.0,860.0,820.66,619.57
2018,8,13,11,15,747.5,212.5,2.95,22.05,876.0,856.17,643.67
2018,8,13,11,30,754.0,213.0,3.0,22.1,892.0,889.64,665.99
2018,8,13,11,45,759.0,212.0,3.05,22.2,900.5,918.02,684.68
2018,8,13,12,0,764.0,211.0,3.1,22.3,909.0,943.87,701.71
2018,8,13,12,15,782.5,199.0,3.15,22.25,914.0,963.43,715.0
2018,8,13,12,30,801.0,187.0,3.2,22.2,919.0,985.71,730.22
2018,8,13,12,45,824.5,170.5,3.3,22.2,918.5,1005.39,744.02
2018,8,13,13,0,848.0,154.0,3.4,22.2,918.0,1021.73,755.74
2018,8,13,13,15,836.5,155.5,3.45,22.15,899.0,1018.54,754.45
2018,8,13,13,30,825.0,157.0,3.5,22.1,880.0,1011.87,751.13
2018,8,13,13,45,709.5,202.0,3.55,22.05,812.5,949.97,710.88
2018,8,13,14,0,594.0,247.0,3.6,22.0,745.0,879.83,663.65
2018,8,13,14,15,711.0,191.0,3.65,21.9,766.5,931.48,702.13
2018,8,13,14,30,828.0,135.0,3.7,21.8,788.0,969.94,729.57
2018,8,13,14,45,820.0,131.5,3.75,21.7,753.5,944.75,713.96
2018,8,13,15,0,812.0,128.0,3.8,21.6,719.0,916.65,696.79
2018,8,13,15,15,797.5,125.0,3.8,21.6,678.0,880.45,673.37
2018,8,13,15,30,783.0,122.0,3.8,21.6,637.0,842.03,648.28
2018,8,13,15,45,696.5,132.5,3.85,21.2,566.5,759.88,592.68
2018,8,13,16,0,610.0,143.0,3.9,20.8,496.0,677.06,535.18
2018,8,13,16,15,585.5,136.0,3.85,20.5,451.0,626.66,499.24
2018,8,13,16,30,561.0,129.0,3.8,20.2,406.0,576.28,462.3
2018,8,13,16,45,549.5,118.5,3.8,19.9,365.0,531.36,428.99
2018,8,13,17,0,538.0,108.0,3.8,19.6,324.0,485.91,394.21
2018,8,13,17,15,505.5,97.5,3.75,19.15,278.0,427.7,348.2
2018,8,13,17,30,473.0,87.0,3.7,18.7,232.0,367.88,299.49
2018,8,13,17,45,394.0,77.0,3.7,18.25,182.0,292.91,236.9
2018,8,13,18,0,315.0,67.0,3.7,17.8,132.0,225.94,179.62
2018,8,13,18,15,229.5,52.0,3.6,17.35,92.5,159.06,122.07
2018,8,13,18,30,144.0,37.0,3.5,16.9,53.0,95.49,67.09
2018,8,13,18,45,78.0,21.5,3.4,16.45,29.5,48.72,8.53
2018,8,13,19,0,12.0,6.0,3.3,16.0,6.0,8.18,0.0
2018,8,13,19,15,6.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,2.7,13.8,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,2.8,14.1,4.0,3.81,0.0
2018,8,14,5,45,8.0,14.5,2.85,14.35,15.0,13.54,0.0
2018,8,14,6,0,8.0,25.0,2.9,14.6,26.0,23.06,13.47
2018,8,14,6,15,4.0,42.5,2.95,15.0,43.0,38.76,28.17
2018,8,14,6,30,0.0,60.0,3.0,15.4,60.0,54.04,42.11
2018,8,14,6,45,1.0,78.5,3.05,15.8,79.0,69.97,56.43
2018,8,14,7,0,2.0,97.0,3.1,16.2,98.0,85.78,70.36
2018,8,14,7,15,1.5,111.0,3.1,16.7,111.5,98.46,77.44
2018,8,14,7,30,1.0,125.0,3.1,17.2,125.0,111.72,88.08
2018,8,14,7,45,1.0,134.0,3.1,17.7,134.0,120.85,95.14
2018,8,14,8,0,1.0,143.0,3.1,18.2,143.0,129.81,101.96
2018,8,14,8,15,2.5,157.5,3.05,18.55,158.5,143.79,112.78
2018,8,14,8,30,4.0,172.0,3.0,18.9,174.0,158.01,123.68
2018,8,14,8,45,7.5,190.5,3.0,19.3,195.0,176.73,138.04
2018,8,14,9,0,11.0,209.0,3.0,19.7,216.0,195.98,152.71
2018,8,14,9,15,14.0,228.0,3.05,20.0,237.5,215.93,167.89
2018,8,14,9,30,17.0,247.0,3.1,20.3,259.0,236.33,183.31
2018,8,14,9,45,23.5,275.0,3.1,20.6,293.0,267.39,206.87
2018,8,14,10,0,30.0,303.0,3.1,20.9,327.0,299.38,230.88
2018,8,14,10,15,69.5,341.5,3.1,21.1,399.0,365.61,281.36
2018,8,14,10,30,109.0,380.0,3.1,21.3,471.0,438.47,335.86
2018,8,14,10,45,367.0,319.0,3.15,21.45,637.0,597.09,458.03
2018,8,14,11,0,625.0,258.0,3.2,21.6,803.0,769.59,585.41
2018,8,14,11,15,696.5,229.0,3.25,21.7,846.5,828.8,627.32
2018,8,14,11,30,768.0,200.0,3.3,21.8,890.0,889.26,668.72
2018,8,14,11,45,773.5,198.5,3.3,21.85,898.5,913.57,684.37
2018,8,14,12,0,779.0,197.0,3.3,21.9,907.0,939.1,701.12
2018,8,14,12,15,785.5,193.5,3.35,21.95,909.5,960.94,715.73
2018,8,14,12,30,792.0,190.0,3.4,22.0,912.0,979.94,728.53
2018,8,14,12,45,799.0,183.0,3.45,22.0,906.5,992.9,737.55
2018,8,14,13,0,806.0,176.0,3.5,22.0,901.0,1002.64,744.6
2018,8,14,13,15,804.5,173.5,3.55,21.95,886.5,1005.19,747.15
2018,8,14,13,30,803.0,171.0,3.6,21.9,872.0,1004.36,747.65
2018,8,14,13,45,801.0,166.5,3.65,21.8,851.0,997.56,744.44
2018,8,14,14,0,799.0,162.0,3.7,21.7,830.0,987.38,739.13
2018,8,14,14,15,793.0,158.5,3.7,21.55,801.5,971.01,729.55
2018,8,14,14,30,787.0,155.0,3.7,21.4,773.0,951.5,717.95
2018,8,14,14,45,742.0,164.0,3.75,21.3,726.0,910.81,691.98
2018,8,14,15,0,697.0,173.0,3.8,21.2,679.0,863.81,661.47
2018,8,14,15,15,706.0,160.0,3.8,21.2,647.0,840.61,646.94
2018,8,14,15,30,715.0,147.0,3.8,21.2,615.0,814.11,629.88
2018,8,14,15,45,712.0,137.0,3.75,20.8,575.0,777.6,606.28
2018,8,14,16,0,709.0,127.0,3.7,20.4,535.0,738.74,580.77
2018,8,14,16,15,659.5,126.5,3.7,20.05,480.0,672.64,534.75
2018,8,14,16,30,610.0,126.0,3.7,19.7,425.0,608.19,487.54
2018,8,14,16,45,581.5,117.0,3.7,19.4,376.5,551.04,444.95
2018,8,14,17,0,553.0,108.0,3.7,19.1,328.0,494.8,401.75
2018,8,14,17,15,534.0,97.0,3.65,18.65,284.5,443.27,361.11
2018,8,14,17,30,515.0,86.0,3.6,18.2,241.0,392.36,319.4
2018,8,14,17,45,429.0,76.0,3.6,17.75,188.5,308.24,249.42
2018,8,14,18,0,343.0,66.0,3.6,17.3,136.0,236.47,188.05
2018,8,14,18,15,280.0,51.5,3.45,16.9,98.0,177.21,135.97
2018,8,14,18,30,217.0,37.0,3.3,16.5,60.0,125.18,88.12
2018,8,14,18,45,128.0,22.5,3.2,16.1,34.0,66.52,3.33
2018,8,14,19,0,39.0,8.0,3.1,15.7,8.0,15.54,0.0
2018,8,14,19,15,19.5,4.0,3.05,15.5,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,5,15,10.0,3.0,2.4,14.15,3.0,0.0,0.0
2018,8,15,5,30,20.0,6.0,2.5,14.5,6.0,5.72,0.0
2018,8,15,5,45,42.5,15.5,2.6,14.85,19.0,13.09,0.0
2018,8,15,6,0,65.0,25.0,2.7,15.2,32.0,20.84,11.46
2018,8,15,6,15,85.5,39.5,2.7,15.6,53.5,32.24,22.41
2018,8,15,6,30,106.0,54.0,2.7,16.0,75.0,43.25,32.53
2018,8,15,6,45,53.0,64.0,2.75,16.45,74.5,54.15,42.36
2018,8,15,7,0,0.0,74.0,2.8,16.9,74.0,67.57,54.2
2018,8,15,7,15,0.0,84.5,2.75,17.4,84.5,77.17,59.5
2018,8,15,7,30,0.0,95.0,2.7,17.9,95.0,86.93,67.35
2018,8,15,7,45,2.5,119.0,2.7,18.35,120.0,108.52,84.72
2018,8,15,8,0,5.0,143.0,2.7,18.8,145.0,130.61,102.21
2018,8,15,8,15,25.0,183.5,2.65,19.15,197.5,168.24,131.49
2018,8,15,8,30,45.0,224.0,2.6,19.5,250.0,211.74,165.22
2018,8,15,8,45,59.5,252.0,2.55,19.85,289.0,245.85,191.38
2018,8,15,9,0,74.0,280.0,2.5,20.2,328.0,282.02,218.93
2018,8,15,9,15,253.0,267.5,2.5,20.5,447.5,363.7,281.7
2018,8,15,9,30,432.0,255.0,2.5,20.8,567.0,467.56,361.09
2018,8,15,9,45,589.0,211.0,2.55,21.1,659.0,548.95,423.39
2018,8,15,10,0,746.0,167.0,2.6,21.4,751.0,642.46,493.81
2018,8,15,10,15,791.0,152.5,2.65,21.6,792.5,698.0,534.62
2018,8,15,10,30,836.0,138.0,2.7,21.8,834.0,754.45,575.17
2018,8,15,10,45,846.0,137.0,2.75,22.0,857.5,794.81,602.04
2018,8,15,11,0,856.0,136.0,2.8,22.2,881.0,835.63,629.12
2018,8,15,11,15,862.5,135.0,2.9,22.25,897.0,871.49,653.31
2018,8,15,11,30,869.0,134.0,3.0,22.3,913.0,904.93,675.84
2018,8,15,11,45,874.0,132.5,3.05,22.35,921.5,933.93,694.99
2018,8,15,12,0,879.0,131.0,3.1,22.4,930.0,960.08,712.28
2018,8,15,12,15,880.0,130.5,3.15,22.4,930.5,980.4,725.89
2018,8,15,12,30,881.0,130.0,3.2,22.4,931.0,997.48,737.47
2018,8,15,12,45,880.0,129.0,3.3,22.35,923.5,1008.74,745.87
2018,8,15,13,0,879.0,128.0,3.4,22.3,916.0,1016.54,752.16
2018,8,15,13,15,877.0,126.0,3.4,22.25,901.0,1018.81,754.18
2018,8,15,13,30,875.0,124.0,3.4,22.2,886.0,1017.53,754.04
2018,8,15,13,45,872.0,121.0,3.45,22.1,864.0,1010.65,750.87
2018,8,15,14,0,869.0,118.0,3.5,22.0,842.0,1000.26,745.51
2018,8,15,14,15,862.5,116.5,3.5,21.9,813.5,984.6,736.37
2018,8,15,14,30,856.0,115.0,3.5,21.8,785.0,965.67,725.16
2018,8,15,14,45,848.0,112.0,3.5,21.7,750.5,940.53,709.77
2018,8,15,15,0,840.0,109.0,3.5,21.6,716.0,912.43,692.39
2018,8,15,15,15,827.0,106.0,3.5,21.6,675.0,884.44,674.77
2018,8,15,15,30,814.0,103.0,3.5,21.6,634.0,846.39,650.03
2018,8,15,15,45,798.5,100.0,3.5,21.25,589.5,804.1,622.97
2018,8,15,16,0,783.0,97.0,3.5,20.9,545.0,760.11,594.28
2018,8,15,16,15,763.5,92.0,3.45,20.65,497.0,709.29,559.67
2018,8,15,16,30,744.0,87.0,3.4,20.4,449.0,657.64,523.84
2018,8,15,16,45,715.0,82.5,3.4,20.1,399.0,599.54,481.97
2018,8,15,17,0,686.0,78.0,3.4,19.8,349.0,544.6,440.07
2018,8,15,17,15,645.0,73.0,3.35,19.4,298.5,480.67,389.74
2018,8,15,17,30,604.0,68.0,3.3,19.0,248.0,419.35,339.69
2018,8,15,17,45,544.0,60.5,3.25,18.55,199.0,348.95,280.68
2018,8,15,18,0,484.0,53.0,3.2,18.1,150.0,284.04,224.32
2018,8,15,18,15,394.0,43.0,3.1,17.65,107.0,211.15,160.72
2018,8,15,18,30,304.0,33.0,3.0,17.2,64.0,148.21,102.57
2018,8,15,18,45,182.5,21.0,2.9,16.8,36.5,77.96,0.0
2018,8,15,19,0,61.0,9.0,2.8,16.4,9.0,20.85,0.0
2018,8,15,19,15,30.5,4.5,2.8,16.15,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,1.8,13.25,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,1.9,13.7,8.0,7.63,0.0
2018,8,16,5,45,61.5,14.0,2.0,14.15,17.5,11.88,0.0
2018,8,16,6,0,75.0,20.0,2.1,14.6,27.0,16.85,8.11
2018,8,16,6,15,46.5,31.0,2.15,15.1,36.5,27.45,18.27
2018,8,16,6,30,18.0,42.0,2.2,15.6,46.0,38.54,28.43
2018,8,16,6,45,9.0,60.0,2.25,16.15,62.0,55.1,43.25
2018,8,16,7,0,0.0,78.0,2.3,16.7,78.0,70.76,57.05
2018,8,16,7,15,0.0,90.5,2.3,17.15,90.5,82.04,63.62
2018,8,16,7,30,0.0,103.0,2.3,17.6,103.0,93.59,72.96
2018,8,16,7,45,1.0,122.0,2.3,18.1,122.5,110.79,86.71
2018,8,16,8,0,2.0,141.0,2.3,18.6,142.0,128.27,100.47
2018,8,16,8,15,6.5,163.0,2.25,19.0,166.5,149.51,116.99
2018,8,16,8,30,11.0,185.0,2.2,19.4,191.0,171.48,133.92
2018,8,16,8,45,178.0,199.5,2.15,19.85,314.5,245.04,189.41
2018,8,16,9,0,345.0,214.0,2.1,20.3,438.0,339.13,261.6
2018,8,16,9,15,562.5,175.0,2.1,20.7,567.5,435.31,335.58
2018,8,16,9,30,780.0,136.0,2.1,21.1,697.0,553.78,425.39
2018,8,16,9,45,823.5,126.5,2.05,21.45,745.0,613.1,469.55
2018,8,16,10,0,867.0,117.0,2.0,21.8,793.0,674.64,514.39
2018,8,16,10,15,875.0,118.5,2.05,22.1,823.0,723.17,549.15
2018,8,16,10,30,883.0,120.0,2.1,22.4,853.0,770.11,580.78
2018,8,16,10,45,888.5,121.5,2.15,22.7,876.0,813.31,608.93
2018,8,16,11,0,894.0,123.0,2.2,23.0,899.0,854.3,635.32
2018,8,16,11,15,897.5,123.5,2.25,23.15,914.5,890.23,658.52
2018,8,16,11,30,901.0,124.0,2.3,23.3,930.0,923.46,679.84
2018,8,16,11,45,903.0,124.5,2.4,23.4,938.0,952.46,698.96
2018,8,16,12,0,905.0,125.0,2.5,23.5,946.0,978.39,716.12
2018,8,16,12,15,906.5,124.0,2.6,23.55,946.5,999.15,730.14
2018,8,16,12,30,908.0,123.0,2.7,23.6,947.0,1016.57,742.11
2018,8,16,12,45,908.0,121.5,2.75,23.6,939.5,1028.55,750.37
2018,8,16,13,0,908.0,120.0,2.8,23.6,932.0,1036.97,756.5
2018,8,16,13,15,905.0,119.5,2.85,23.55,917.0,1039.83,759.34
2018,8,16,13,30,902.0,119.0,2.9,23.5,902.0,1039.06,760.01
2018,8,16,13,45,897.0,117.5,2.95,23.45,879.0,1031.61,756.51
2018,8,16,14,0,892.0,116.0,3.0,23.4,856.0,1020.59,750.83
2018,8,16,14,15,885.0,114.0,3.05,23.25,826.5,1003.57,741.62
2018,8,16,14,30,878.0,112.0,3.1,23.1,797.0,983.21,730.26
2018,8,16,14,45,868.5,109.5,3.1,22.95,761.0,956.71,714.43
2018,8,16,15,0,859.0,107.0,3.1,22.8,725.0,927.24,696.61
2018,8,16,15,15,845.5,105.0,3.1,22.8,684.0,899.36,679.4
2018,8,16,15,30,832.0,103.0,3.1,22.8,643.0,861.42,655.18
2018,8,16,15,45,815.5,99.5,3.15,22.4,597.0,817.07,627.56
2018,8,16,16,0,799.0,96.0,3.2,22.0,551.0,771.03,598.24
2018,8,16,16,15,776.5,92.0,3.15,21.7,501.5,718.39,562.85
2018,8,16,16,30,754.0,88.0,3.1,21.4,452.0,665.11,526.32
2018,8,16,16,45,723.0,84.0,3.1,21.1,401.0,605.71,483.83
2018,8,16,17,0,692.0,80.0,3.1,20.8,350.0,549.86,441.56
2018,8,16,17,15,648.0,74.5,3.05,20.35,298.5,483.25,389.59
2018,8,16,17,30,604.0,69.0,3.0,19.9,247.0,419.55,338.05
2018,8,16,17,45,540.5,62.0,2.9,19.45,197.5,348.05,278.37
2018,8,16,18,0,477.0,55.0,2.8,19.0,148.0,282.32,221.59
2018,8,16,18,15,381.5,44.0,2.7,18.55,104.5,206.78,156.25
2018,8,16,18,30,286.0,33.0,2.6,18.1,61.0,141.88,96.24
2018,8,16,18,45,168.0,20.5,2.5,17.6,34.5,72.81,0.0
2018,8,16,19,0,50.0,8.0,2.4,17.1,8.0,17.59,0.0
2018,8,16,19,15,25.0,4.0,2.45,16.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,17,5,15,5.0,1.5,1.45,14.1,1.5,0.0,0.0
2018,8,17,5,30,10.0,3.0,1.5,14.6,3.0,2.86,0.0
2018,8,17,5,45,18.5,8.0,1.55,15.1,9.5,7.44,0.0
2018,8,17,6,0,27.0,13.0,1.6,15.6,16.0,12.0,4.01
2018,8,17,6,15,13.5,20.0,1.55,16.1,21.5,18.81,10.69
2018,8,17,6,30,0.0,27.0,1.5,16.6,27.0,25.04,16.45
2018,8,17,6,45,0.0,37.0,1.5,17.15,37.0,34.35,24.81
2018,8,17,7,0,0.0,47.0,1.5,17.7,47.0,43.66,33.05
2018,8,17,7,15,0.0,66.5,1.45,18.3,66.5,61.86,46.53
2018,8,17,7,30,0.0,86.0,1.4,18.9,86.0,79.23,60.7
2018,8,17,7,45,0.0,102.0,1.35,19.5,102.0,93.63,72.18
2018,8,17,8,0,0.0,118.0,1.3,20.1,118.0,108.15,83.55
2018,8,17,8,15,5.5,148.5,1.3,20.7,151.5,136.79,105.9
2018,8,17,8,30,11.0,179.0,1.3,21.3,185.0,166.29,128.56
2018,8,17,8,45,153.0,204.5,1.25,21.95,303.0,239.67,183.31
2018,8,17,9,0,295.0,230.0,1.2,22.6,421.0,332.49,252.93
2018,8,17,9,15,521.5,190.5,1.25,23.05,554.0,428.32,324.89
2018,8,17,9,30,748.0,151.0,1.3,23.5,687.0,547.98,413.49
2018,8,17,9,45,813.0,133.0,1.35,23.95,742.5,612.71,460.68
2018,8,17,10,0,878.0,115.0,1.4,24.4,798.0,679.74,508.81
2018,8,17,10,15,887.0,115.5,1.45,24.75,828.0,728.55,542.79
2018,8,17,10,30,896.0,116.0,1.5,25.1,858.0,775.82,573.59
2018,8,17,10,45,903.5,116.5,1.55,25.4,882.0,820.13,601.74
2018,8,17,11,0,911.0,117.0,1.6,25.7,906.0,862.34,628.23
2018,8,17,11,15,915.5,117.5,1.7,25.9,922.5,899.66,652.15
2018,8,17,11,30,920.0,118.0,1.8,26.1,939.0,934.28,674.28
2018,8,17,11,45,922.5,118.0,1.85,26.3,947.0,963.71,692.47
2018,8,17,12,0,925.0,118.0,1.9,26.5,955.0,990.01,708.7
2018,8,17,12,15,927.5,117.0,2.0,26.55,956.0,1012.04,723.33
2018,8,17,12,30,930.0,116.0,2.1,26.6,957.0,1030.68,735.95
2018,8,17,12,45,933.0,113.5,2.15,26.65,951.5,1044.76,745.23
2018,8,17,13,0,936.0,111.0,2.2,26.7,946.0,1055.22,752.4
2018,8,17,13,15,933.5,110.0,2.25,26.65,930.5,1058.06,755.27
2018,8,17,13,30,931.0,109.0,2.3,26.6,915.0,1057.15,755.99
2018,8,17,13,45,927.5,108.0,2.4,26.5,893.0,1051.5,754.62
2018,8,17,14,0,924.0,107.0,2.5,26.4,871.0,1042.17,751.02
2018,8,17,14,15,917.0,105.5,2.5,26.3,841.0,1025.22,741.6
2018,8,17,14,30,910.0,104.0,2.5,26.2,811.0,1004.81,730.1
2018,8,17,14,45,900.0,102.5,2.55,26.05,774.5,978.23,715.27
2018,8,17,15,0,890.0,101.0,2.6,25.9,738.0,948.61,698.41
2018,8,17,15,15,877.5,98.5,2.6,25.9,696.0,912.76,676.46
2018,8,17,15,30,865.0,96.0,2.6,25.9,654.0,874.4,652.7
2018,8,17,15,45,848.0,94.0,2.6,25.45,608.0,837.18,630.6
2018,8,17,16,0,831.0,92.0,2.6,25.0,562.0,791.28,602.12
2018,8,17,16,15,808.5,88.5,2.55,24.65,512.0,737.94,567.35
2018,8,17,16,30,786.0,85.0,2.5,24.3,462.0,683.88,531.38
2018,8,17,16,45,754.5,81.5,2.5,23.95,410.0,623.29,489.44
2018,8,17,17,0,723.0,78.0,2.5,23.6,358.0,566.11,447.23
2018,8,17,17,15,678.0,73.0,2.35,22.95,305.0,498.0,395.16
2018,8,17,17,30,633.0,68.0,2.2,22.3,252.0,432.85,343.43
2018,8,17,17,45,568.0,61.0,2.1,21.65,201.0,359.15,283.19
2018,8,17,18,0,503.0,54.0,2.0,21.0,150.0,291.36,225.63
2018,8,17,18,15,404.0,44.0,1.9,20.25,106.0,214.23,159.82
2018,8,17,18,30,305.0,34.0,1.8,19.5,62.0,147.81,97.61
2018,8,17,18,45,172.0,20.0,1.75,18.8,34.0,71.89,0.0
2018,8,17,19,0,39.0,6.0,1.7,18.1,6.0,13.42,0.0
2018,8,17,19,15,19.5,3.0,1.7,17.85,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,15,10.0,2.0,1.35,15.55,2.0,0.0,0.0
2018,8,18,5,30,20.0,4.0,1.3,16.0,4.0,3.81,0.0
2018,8,18,5,45,93.0,19.5,1.3,16.4,27.0,15.56,0.0
2018,8,18,6,0,166.0,35.0,1.3,16.8,50.0,27.48,16.08
2018,8,18,6,15,251.0,52.0,1.25,17.3,91.5,40.1,28.89
2018,8,18,6,30,336.0,69.0,1.2,17.8,133.0,52.18,39.99
2018,8,18,6,45,379.0,81.0,1.2,18.3,174.0,59.77,46.91
2018,8,18,7,0,422.0,93.0,1.2,18.8,215.0,66.98,53.25
2018,8,18,7,15,430.0,108.0,1.15,19.4,253.5,86.39,60.18
2018,8,18,7,30,438.0,123.0,1.1,20.0,292.0,128.25,83.64
2018,8,18,7,45,431.0,143.0,1.05,20.65,329.0,173.06,117.2
2018,8,18,8,0,424.0,163.0,1.0,21.3,366.0,217.29,153.26
2018,8,18,8,15,491.5,166.0,0.95,21.85,425.5,266.55,191.65
2018,8,18,8,30,559.0,169.0,0.9,22.4,485.0,323.32,236.35
2018,8,18,8,45,665.0,153.5,0.9,23.0,560.0,386.23,285.06
2018,8,18,9,0,771.0,138.0,0.9,23.6,635.0,459.48,340.97
2018,8,18,9,15,780.5,144.5,0.95,24.05,675.5,515.25,383.9
2018,8,18,9,30,790.0,151.0,1.0,24.5,716.0,572.63,426.55
2018,8,18,9,45,794.5,158.0,1.05,24.95,750.5,624.59,464.03
2018,8,18,10,0,799.0,165.0,1.1,25.4,785.0,675.34,499.53
2018,8,18,10,15,808.5,168.0,1.15,25.75,815.5,724.42,533.21
2018,8,18,10,30,818.0,171.0,1.2,26.1,846.0,772.29,565.25
2018,8,18,10,45,825.0,172.0,1.3,26.45,869.0,814.87,593.19
2018,8,18,11,0,832.0,173.0,1.4,26.8,892.0,855.55,618.95
2018,8,18,11,15,836.0,174.5,1.5,26.9,907.5,892.05,642.5
2018,8,18,11,30,840.0,176.0,1.6,27.0,923.0,926.07,664.42
2018,8,18,11,45,841.5,177.0,1.7,27.1,931.0,954.66,682.89
2018,8,18,12,0,843.0,178.0,1.8,27.2,939.0,980.32,699.58
2018,8,18,12,15,845.0,177.0,1.9,27.2,939.5,1001.37,713.74
2018,8,18,12,30,847.0,176.0,2.0,27.2,940.0,1019.23,726.01
2018,8,18,12,45,847.5,173.5,2.1,27.15,932.5,1030.75,734.6
2018,8,18,13,0,848.0,171.0,2.2,27.1,925.0,1038.82,741.19
2018,8,18,13,15,843.5,170.0,2.3,27.0,909.0,1039.94,743.71
2018,8,18,13,30,839.0,169.0,2.4,26.9,893.0,1037.52,744.16
2018,8,18,13,45,832.0,167.5,2.45,26.75,869.5,1028.56,740.2
2018,8,18,14,0,825.0,166.0,2.5,26.6,846.0,1016.18,734.2
2018,8,18,14,15,816.0,163.5,2.55,26.4,816.0,997.44,724.34
2018,8,18,14,30,807.0,161.0,2.6,26.2,786.0,975.53,712.49
2018,8,18,14,45,794.5,157.5,2.65,25.95,749.0,946.21,695.88
2018,8,18,15,0,782.0,154.0,2.7,25.7,712.0,919.66,681.04
2018,8,18,15,15,766.0,150.0,2.7,25.7,670.0,881.44,657.17
2018,8,18,15,30,750.0,146.0,2.7,25.7,628.0,841.17,631.78
2018,8,18,15,45,729.5,141.0,2.75,25.2,581.5,794.19,602.96
2018,8,18,16,0,709.0,136.0,2.8,24.7,535.0,746.0,572.7
2018,8,18,16,15,682.5,130.0,2.75,24.3,485.5,691.2,536.22
2018,8,18,16,30,656.0,124.0,2.7,23.9,436.0,636.29,497.74
2018,8,18,16,45,621.5,116.0,2.7,23.55,384.5,573.98,452.72
2018,8,18,17,0,587.0,108.0,2.7,23.2,333.0,513.01,407.27
2018,8,18,17,15,541.0,98.0,2.6,22.55,281.5,444.93,354.91
2018,8,18,17,30,495.0,88.0,2.5,21.9,230.0,377.57,301.32
2018,8,18,17,45,432.0,76.0,2.45,21.3,181.5,307.32,243.55
2018,8,18,18,0,369.0,64.0,2.4,20.7,133.0,243.37,189.21
2018,8,18,18,15,274.5,48.5,2.35,20.1,91.0,170.5,127.23
2018,8,18,18,30,180.0,33.0,2.3,19.5,49.0,108.69,69.79
2018,8,18,18,45,99.5,18.5,2.25,18.9,26.5,42.51,0.0
2018,8,18,19,0,19.0,4.0,2.2,18.3,4.0,3.81,0.0
2018,8,18,19,15,9.5,2.0,2.2,18.1,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.85,14.55,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.9,14.9,2.0,1.91,0.0
2018,8,19,5,45,1.5,10.0,1.95,15.25,10.0,9.53,0.0
2018,8,19,6,0,0.0,18.0,2.0,15.6,18.0,16.7,7.41
2018,8,19,6,15,0.0,33.0,2.0,16.0,33.0,30.65,20.85
2018,8,19,6,30,0.0,48.0,2.0,16.4,48.0,44.06,33.1
2018,8,19,6,45,0.0,63.5,1.95,16.85,63.5,57.78,45.44
2018,8,19,7,0,0.0,79.0,1.9,17.3,79.0,71.39,57.45
2018,8,19,7,15,0.0,87.5,1.85,17.75,87.5,79.44,61.3
2018,8,19,7,30,0.0,96.0,1.8,18.2,96.0,87.63,67.86
2018,8,19,7,45,0.0,109.0,1.75,18.6,109.0,99.57,77.37
2018,8,19,8,0,0.0,122.0,1.7,19.0,122.0,111.56,86.77
2018,8,19,8,15,2.0,140.0,1.7,19.5,141.0,128.48,99.93
2018,8,19,8,30,4.0,158.0,1.7,20.0,160.0,145.76,113.21
2018,8,19,8,45,28.0,198.5,1.7,20.45,216.0,189.05,146.66
2018,8,19,9,0,52.0,239.0,1.7,20.9,272.0,237.76,183.97
2018,8,19,9,15,259.0,243.5,1.75,21.4,426.0,346.11,266.81
2018,8,19,9,30,466.0,248.0,1.8,21.9,580.0,480.17,367.46
2018,8,19,9,45,607.0,215.0,1.85,22.4,670.5,563.42,429.24
2018,8,19,10,0,748.0,182.0,1.9,22.9,761.0,657.53,497.93
2018,8,19,10,15,787.0,173.0,1.95,23.25,802.5,714.13,538.03
2018,8,19,10,30,826.0,164.0,2.0,23.6,844.0,771.56,578.12
2018,8,19,10,45,835.5,164.5,2.05,23.95,868.5,815.88,607.13
2018,8,19,11,0,845.0,165.0,2.1,24.3,893.0,858.45,634.24
2018,8,19,11,15,852.0,164.5,2.15,24.5,909.5,895.93,658.12
2018,8,19,11,30,859.0,164.0,2.2,24.7,926.0,931.03,680.34
2018,8,19,11,45,864.5,162.5,2.2,24.95,935.0,961.18,698.61
2018,8,19,12,0,870.0,161.0,2.2,25.2,944.0,988.45,715.0
2018,8,19,12,15,864.0,165.0,2.3,25.2,942.5,1007.31,727.82
2018,8,19,12,30,858.0,169.0,2.4,25.2,941.0,1022.68,738.58
2018,8,19,12,45,848.0,173.0,2.45,25.25,930.5,1030.58,744.05
2018,8,19,13,0,838.0,177.0,2.5,25.3,920.0,1034.86,747.41
2018,8,19,13,15,833.5,176.0,2.55,25.2,904.0,1035.92,749.32
2018,8,19,13,30,829.0,175.0,2.6,25.1,888.0,1033.47,749.13
2018,8,19,13,45,822.0,172.5,2.65,24.95,864.0,1023.46,744.39
2018,8,19,14,0,815.0,170.0,2.7,24.8,840.0,1010.05,737.6
2018,8,19,14,15,804.5,168.0,2.75,24.6,809.0,990.42,726.97
2018,8,19,14,30,794.0,166.0,2.8,24.4,778.0,967.69,714.35
2018,8,19,14,45,780.0,163.5,2.85,24.25,741.5,944.13,701.03
2018,8,19,15,0,766.0,161.0,2.9,24.1,705.0,912.11,681.96
2018,8,19,15,15,750.0,156.5,2.9,24.1,663.0,873.68,657.66
2018,8,19,15,30,734.0,152.0,2.9,24.1,621.0,833.23,631.81
2018,8,19,15,45,699.0,150.0,2.9,23.5,570.0,777.86,596.6
2018,8,19,16,0,664.0,148.0,2.9,22.9,519.0,722.27,560.52
2018,8,19,16,15,569.0,150.0,2.95,22.5,447.5,620.28,487.57
2018,8,19,16,30,474.0,152.0,3.0,22.1,376.0,530.31,421.12
2018,8,19,16,45,487.5,135.0,3.0,21.7,342.0,499.05,399.14
2018,8,19,17,0,501.0,118.0,3.0,21.3,308.0,465.15,373.87
