Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,30,814.0,103.0,2.6,21.0,592.0,832.04,638.25
2018,8,29,15,45,792.0,100.0,2.5,20.5,544.5,783.55,606.78
2018,8,29,16,0,770.0,97.0,2.4,20.0,497.0,733.84,573.96
2018,8,29,16,15,739.0,94.0,2.35,19.7,446.5,679.8,537.2
2018,8,29,16,30,708.0,91.0,2.3,19.4,396.0,622.89,497.05
2018,8,29,16,45,667.5,86.0,2.25,19.05,344.0,557.98,448.48
2018,8,29,17,0,627.0,81.0,2.2,18.7,292.0,495.0,399.72
2018,8,29,17,15,569.5,74.0,2.1,18.35,240.5,422.54,341.57
2018,8,29,17,30,512.0,67.0,2.0,18.0,189.0,354.57,284.95
2018,8,29,17,45,427.5,56.5,1.9,17.6,141.5,275.63,217.98
2018,8,29,18,0,343.0,46.0,1.8,17.2,94.0,205.18,156.49
2018,8,29,18,15,228.0,31.5,1.75,16.9,58.0,130.58,86.37
2018,8,29,18,30,113.0,17.0,1.7,16.6,22.0,47.75,0.0
2018,8,29,18,45,56.5,8.5,1.6,16.3,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.25,15.0,3.0,2.86,0.0
2018,8,30,6,0,0.0,6.0,1.3,15.3,6.0,5.55,0.0
2018,8,30,6,15,0.0,12.0,1.3,15.65,12.0,11.11,3.69
2018,8,30,6,30,0.0,18.0,1.3,16.0,18.0,16.68,8.96
2018,8,30,6,45,0.0,25.5,1.3,16.35,25.5,23.65,15.32
2018,8,30,7,0,0.0,33.0,1.3,16.7,33.0,30.62,21.61
2018,8,30,7,15,0.0,44.5,1.2,17.0,44.5,41.33,29.51
2018,8,30,7,30,0.0,56.0,1.1,17.3,56.0,52.06,38.46
2018,8,30,7,45,54.5,93.5,1.05,17.65,118.0,91.6,68.82
2018,8,30,8,0,109.0,131.0,1.0,18.0,180.0,135.13,102.04
2018,8,30,8,15,93.5,164.5,0.95,18.35,210.0,167.49,128.83
2018,8,30,8,30,78.0,198.0,0.9,18.7,240.0,200.73,155.66
2018,8,30,8,45,59.0,206.0,0.85,19.05,239.5,207.26,160.86
2018,8,30,9,0,40.0,214.0,0.8,19.4,239.0,211.37,163.87
2018,8,30,9,15,31.5,225.5,0.8,19.7,246.0,221.41,171.26
2018,8,30,9,30,23.0,237.0,0.8,20.0,253.0,230.89,178.01
2018,8,30,9,45,38.0,269.0,0.85,20.3,297.0,271.34,208.59
2018,8,30,10,0,53.0,301.0,0.9,20.6,341.0,314.15,240.4
2018,8,30,10,15,142.0,334.0,1.0,20.9,446.0,413.51,315.04
2018,8,30,10,30,231.0,367.0,1.1,21.2,551.0,519.28,392.0
2018,8,30,10,45,292.5,365.5,1.2,21.45,605.0,582.97,437.53
2018,8,30,11,0,354.0,364.0,1.3,21.7,659.0,646.99,483.07
2018,8,30,11,15,436.5,337.5,1.4,21.9,708.0,713.46,530.54
2018,8,30,11,30,519.0,311.0,1.5,22.1,757.0,778.45,576.46
2018,8,30,11,45,488.5,322.0,1.6,22.25,744.5,780.63,577.21
2018,8,30,12,0,458.0,333.0,1.7,22.4,732.0,779.49,576.3
2018,8,30,12,15,657.0,240.0,1.8,22.5,811.0,890.12,656.66
2018,8,30,12,30,856.0,147.0,1.9,22.6,890.0,994.57,724.7
2018,8,30,12,45,868.5,138.0,2.0,22.7,885.5,1001.54,729.18
2018,8,30,13,0,881.0,129.0,2.1,22.8,881.0,1013.53,738.1
2018,8,30,13,15,876.5,128.0,2.15,22.8,864.0,1013.53,739.07
2018,8,30,13,30,872.0,127.0,2.2,22.8,847.0,1009.95,737.98
2018,8,30,13,45,865.0,126.0,2.3,22.8,823.0,1000.34,733.7
2018,8,30,14,0,858.0,125.0,2.4,22.8,799.0,987.29,727.27
2018,8,30,14,15,848.0,124.0,2.5,22.7,768.0,976.73,722.82
2018,8,30,14,30,838.0,123.0,2.6,22.6,737.0,954.16,710.4
2018,8,30,14,45,824.5,121.0,2.7,22.5,699.5,924.14,692.99
2018,8,30,15,0,811.0,119.0,2.8,22.4,662.0,891.41,673.58
2018,8,30,15,15,794.5,115.5,2.8,22.4,619.5,851.84,648.27
2018,8,30,15,30,778.0,112.0,2.8,22.4,577.0,810.21,621.3
2018,8,30,15,45,754.0,109.0,2.95,21.9,529.5,764.89,593.36
2018,8,30,16,0,730.0,106.0,3.1,21.4,482.0,715.04,561.36
2018,8,30,16,15,696.5,102.5,3.2,21.0,432.0,656.94,521.89
2018,8,30,16,30,663.0,99.0,3.3,20.6,382.0,599.37,480.6
2018,8,30,16,45,620.0,93.0,3.35,20.2,330.5,533.61,430.98
2018,8,30,17,0,577.0,87.0,3.4,19.8,279.0,470.09,381.35
2018,8,30,17,15,519.5,79.0,3.45,19.25,229.0,398.93,323.97
2018,8,30,17,30,462.0,71.0,3.5,18.7,179.0,332.29,268.14
2018,8,30,17,45,380.0,59.0,3.5,18.15,133.0,254.42,201.64
2018,8,30,18,0,298.0,47.0,3.5,17.6,87.0,187.88,143.08
2018,8,30,18,15,191.0,31.5,3.5,17.2,53.0,117.34,74.43
2018,8,30,18,30,84.0,16.0,3.5,16.8,19.0,38.47,0.0
2018,8,30,18,45,42.0,8.0,3.45,16.4,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,45,3.0,5.0,2.45,14.6,5.0,4.77,0.0
2018,8,31,6,0,6.0,10.0,2.5,15.0,10.0,9.39,0.0
2018,8,31,6,15,3.0,22.0,2.5,15.5,22.0,20.42,11.39
2018,8,31,6,30,0.0,34.0,2.5,16.0,34.0,31.58,21.9
2018,8,31,6,45,0.0,49.5,2.45,16.45,49.5,45.66,34.65
2018,8,31,7,0,0.0,65.0,2.4,16.9,65.0,59.4,46.94
2018,8,31,7,15,0.5,81.0,2.35,17.45,81.0,73.48,59.26
2018,8,31,7,30,1.0,97.0,2.3,18.0,97.0,88.02,68.32
2018,8,31,7,45,55.0,124.5,2.2,18.6,149.0,116.74,89.27
2018,8,31,8,0,109.0,152.0,2.1,19.2,201.0,151.86,115.32
2018,8,31,8,15,320.5,148.5,2.05,19.85,315.0,206.19,152.23
2018,8,31,8,30,532.0,145.0,2.0,20.5,429.0,292.35,217.0
2018,8,31,8,45,683.5,119.5,1.95,21.15,517.5,360.91,270.84
2018,8,31,9,0,835.0,94.0,1.9,21.8,606.0,446.94,338.15
2018,8,31,9,15,850.0,95.5,1.8,22.4,647.5,505.67,384.45
2018,8,31,9,30,865.0,97.0,1.7,23.0,689.0,562.01,427.29
2018,8,31,9,45,876.0,98.5,1.6,23.6,724.5,615.69,466.44
2018,8,31,10,0,887.0,100.0,1.5,24.2,760.0,668.41,503.28
2018,8,31,10,15,895.0,101.0,1.5,24.6,789.5,717.4,537.33
2018,8,31,10,30,903.0,102.0,1.5,25.0,819.0,764.65,567.55
2018,8,31,10,45,909.0,102.5,1.5,25.4,841.0,807.91,594.41
2018,8,31,11,0,915.0,103.0,1.5,25.8,863.0,848.84,619.38
2018,8,31,11,15,918.5,103.5,1.7,25.95,878.0,885.12,643.98
2018,8,31,11,30,922.0,104.0,1.9,26.1,893.0,918.52,666.69
2018,8,31,11,45,924.5,103.5,2.1,26.25,900.0,946.97,686.18
2018,8,31,12,0,927.0,103.0,2.3,26.4,907.0,972.17,703.62
2018,8,31,12,15,929.0,102.0,2.5,26.4,907.0,993.0,718.72
2018,8,31,12,30,931.0,101.0,2.7,26.4,907.0,1010.32,731.67
2018,8,31,12,45,931.0,99.5,2.9,26.35,898.5,1021.55,740.94
2018,8,31,13,0,931.0,98.0,3.1,26.3,890.0,1029.04,747.93
2018,8,31,13,15,928.0,97.0,3.25,26.15,873.5,1030.35,750.91
2018,8,31,13,30,925.0,96.0,3.4,26.0,857.0,1027.87,751.58
2018,8,31,13,45,920.5,95.5,3.55,25.9,834.0,1020.71,749.15
2018,8,31,14,0,916.0,95.0,3.7,25.8,811.0,1009.88,744.39
2018,8,31,14,15,908.0,94.0,3.85,25.55,780.0,991.5,735.11
2018,8,31,14,30,900.0,93.0,4.0,25.3,749.0,969.73,723.54
2018,8,31,14,45,890.0,90.5,4.1,25.05,711.5,941.11,706.98
2018,8,31,15,0,880.0,88.0,4.2,24.8,674.0,909.48,688.24
2018,8,31,15,15,866.0,86.0,4.2,24.8,631.5,872.11,664.19
2018,8,31,15,30,852.0,84.0,4.2,24.8,589.0,832.4,638.33
2018,8,31,15,45,835.0,81.0,4.3,24.15,542.5,793.4,614.65
2018,8,31,16,0,818.0,78.0,4.4,23.5,496.0,746.03,584.35
2018,8,31,16,15,794.5,74.0,4.4,23.05,446.0,691.28,547.11
2018,8,31,16,30,771.0,70.0,4.4,22.6,396.0,636.03,508.64
2018,8,31,16,45,735.5,66.0,4.35,22.2,344.0,572.81,461.38
2018,8,31,17,0,700.0,62.0,4.3,21.8,292.0,510.91,412.76
2018,8,31,17,15,647.0,57.0,4.2,21.15,240.0,439.87,355.32
2018,8,31,17,30,594.0,52.0,4.1,20.5,188.0,375.88,301.18
2018,8,31,17,45,509.0,44.5,4.0,19.8,140.0,296.5,233.06
2018,8,31,18,0,424.0,37.0,3.9,19.1,92.0,225.76,170.04
2018,8,31,18,15,269.0,25.5,3.85,18.6,55.0,134.74,80.11
2018,8,31,18,30,114.0,14.0,3.8,18.1,18.0,44.55,0.0
2018,8,31,18,45,57.0,7.0,3.7,17.6,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,5,45,40.0,9.5,2.3,15.15,11.5,9.05,0.0
2018,9,1,6,0,80.0,19.0,2.3,15.5,23.0,15.9,0.0
2018,9,1,6,15,174.5,37.5,2.3,16.05,60.0,29.25,18.54
2018,9,1,6,30,269.0,56.0,2.3,16.6,97.0,42.96,31.65
2018,9,1,6,45,339.5,71.0,2.3,17.1,143.5,53.29,41.19
2018,9,1,7,0,410.0,86.0,2.3,17.6,190.0,63.15,50.06
2018,9,1,7,15,458.0,98.5,2.2,18.15,239.5,74.86,60.29
2018,9,1,7,30,506.0,111.0,2.1,18.7,289.0,119.92,76.22
2018,9,1,7,45,540.0,122.0,2.0,19.2,338.5,167.86,109.6
2018,9,1,8,0,574.0,133.0,1.9,19.7,388.0,219.85,150.95
2018,9,1,8,15,602.5,141.5,1.8,20.3,436.5,273.13,195.38
2018,9,1,8,30,631.0,150.0,1.7,20.9,485.0,328.41,241.53
2018,9,1,8,45,653.0,156.5,1.65,21.5,530.0,382.31,286.07
2018,9,1,9,0,675.0,163.0,1.6,22.1,575.0,438.0,330.68
2018,9,1,9,15,699.0,165.0,1.65,22.5,617.5,492.1,373.37
2018,9,1,9,30,723.0,167.0,1.7,22.9,660.0,547.56,415.84
2018,9,1,9,45,744.5,167.5,1.75,23.3,698.0,601.19,455.81
2018,9,1,10,0,766.0,168.0,1.8,23.7,736.0,655.26,494.99
2018,9,1,10,15,777.0,169.5,1.9,23.95,765.0,703.18,529.45
2018,9,1,10,30,788.0,171.0,2.0,24.2,794.0,749.03,561.82
2018,9,1,10,45,796.5,171.5,2.1,24.45,816.5,791.01,590.84
2018,9,1,11,0,805.0,172.0,2.2,24.7,839.0,831.2,617.25
2018,9,1,11,15,810.5,173.0,2.35,24.8,854.5,867.33,641.58
2018,9,1,11,30,816.0,174.0,2.5,24.9,870.0,901.05,664.28
2018,9,1,11,45,820.0,173.5,2.7,25.0,877.5,929.34,683.81
2018,9,1,12,0,824.0,173.0,2.9,25.1,885.0,954.77,701.51
2018,9,1,12,15,824.5,172.5,3.0,25.1,884.0,973.88,714.63
2018,9,1,12,30,825.0,172.0,3.1,25.1,883.0,989.73,725.76
2018,9,1,12,45,823.5,171.5,3.2,25.1,875.0,1000.29,733.57
2018,9,1,13,0,822.0,171.0,3.3,25.1,867.0,1007.4,739.29
2018,9,1,13,15,820.5,167.0,3.35,25.05,850.0,1007.38,740.25
2018,9,1,13,30,819.0,163.0,3.4,25.0,833.0,1003.81,739.08
2018,9,1,13,45,816.5,158.0,3.5,24.95,809.5,994.68,734.75
2018,9,1,14,0,814.0,153.0,3.6,24.9,786.0,982.06,728.22
2018,9,1,14,15,806.5,149.0,3.6,24.8,755.5,962.27,716.45
2018,9,1,14,30,799.0,145.0,3.6,24.7,725.0,939.3,702.64
2018,9,1,14,45,789.5,140.5,3.65,24.55,688.5,910.88,685.58
2018,9,1,15,0,780.0,136.0,3.7,24.4,652.0,879.67,666.51
2018,9,1,15,15,762.0,132.0,3.7,24.4,609.0,843.81,643.44
2018,9,1,15,30,744.0,128.0,3.7,24.4,566.0,801.21,615.44
2018,9,1,15,45,723.5,122.5,3.7,23.95,519.5,753.23,584.31
2018,9,1,16,0,703.0,117.0,3.7,23.5,473.0,704.16,551.78
2018,9,1,16,15,675.0,110.5,3.7,23.05,423.5,647.59,512.76
2018,9,1,16,30,647.0,104.0,3.7,22.6,374.0,591.18,471.74
2018,9,1,16,45,606.0,96.0,3.7,22.2,322.5,525.15,421.83
2018,9,1,17,0,565.0,88.0,3.7,21.8,271.0,461.24,371.86
2018,9,1,17,15,465.5,81.5,3.65,21.1,214.0,366.15,295.56
2018,9,1,17,30,366.0,75.0,3.6,20.4,157.0,285.18,228.38
2018,9,1,17,45,237.5,58.0,3.55,19.7,106.0,188.81,147.82
2018,9,1,18,0,109.0,41.0,3.5,19.0,55.0,98.54,72.39
2018,9,1,18,15,62.5,25.0,3.45,18.55,32.0,56.86,28.74
2018,9,1,18,30,16.0,9.0,3.4,18.1,9.0,12.91,0.0
2018,9,1,18,45,8.0,4.5,3.4,17.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,2,5,45,7.5,7.5,1.45,15.05,8.0,7.15,0.0
2018,9,2,6,0,15.0,15.0,1.4,15.4,16.0,13.91,0.0
2018,9,2,6,15,71.5,35.5,1.35,15.95,45.5,30.21,19.18
2018,9,2,6,30,128.0,56.0,1.3,16.5,75.0,44.68,33.12
2018,9,2,6,45,165.5,72.5,1.3,17.05,107.5,56.95,44.38
2018,9,2,7,0,203.0,89.0,1.3,17.6,140.0,68.8,54.98
2018,9,2,7,15,158.0,114.0,1.25,18.15,159.0,92.0,75.15
2018,9,2,7,30,113.0,139.0,1.2,18.7,178.0,120.85,91.05
2018,9,2,7,45,133.0,161.0,1.15,19.2,214.5,151.19,113.49
2018,9,2,8,0,153.0,183.0,1.1,19.7,251.0,184.29,138.93
2018,9,2,8,15,210.5,197.5,1.1,20.35,302.5,223.69,168.45
2018,9,2,8,30,268.0,212.0,1.1,21.0,354.0,267.46,201.91
2018,9,2,8,45,298.5,227.5,1.05,21.6,398.5,311.43,236.04
2018,9,2,9,0,329.0,243.0,1.0,22.2,443.0,358.72,272.08
2018,9,2,9,15,484.5,217.5,1.0,22.75,534.5,433.79,328.22
2018,9,2,9,30,640.0,192.0,1.0,23.3,626.0,525.62,395.74
2018,9,2,9,45,688.5,184.5,1.0,23.8,674.0,583.8,437.54
2018,9,2,10,0,737.0,177.0,1.0,24.3,722.0,645.07,480.61
2018,9,2,10,15,748.0,180.5,1.05,24.7,752.0,693.66,514.06
2018,9,2,10,30,759.0,184.0,1.1,25.1,782.0,741.26,546.14
2018,9,2,10,45,766.5,186.0,1.1,25.5,804.5,783.47,573.36
2018,9,2,11,0,774.0,188.0,1.1,25.9,827.0,823.92,598.47
2018,9,2,11,15,779.5,188.5,1.25,26.05,841.5,859.19,622.0
2018,9,2,11,30,785.0,189.0,1.4,26.2,856.0,888.34,641.58
2018,9,2,11,45,787.5,189.5,1.55,26.4,863.0,915.51,659.81
2018,9,2,12,0,790.0,190.0,1.7,26.6,870.0,939.86,676.27
2018,9,2,12,15,792.0,188.5,1.85,26.65,869.5,958.81,689.73
2018,9,2,12,30,794.0,187.0,2.0,26.7,869.0,974.64,701.33
2018,9,2,12,45,794.0,184.5,2.15,26.75,860.5,984.29,709.1
2018,9,2,13,0,794.0,182.0,2.3,26.8,852.0,990.59,714.86
2018,9,2,13,15,790.0,180.0,2.4,26.7,835.5,990.08,716.28
2018,9,2,13,30,786.0,178.0,2.5,26.6,819.0,986.15,715.66
2018,9,2,13,45,779.5,175.0,2.65,26.5,794.5,981.7,715.29
2018,9,2,14,0,773.0,172.0,2.8,26.4,770.0,967.68,708.71
2018,9,2,14,15,763.5,168.5,2.85,26.15,739.5,947.02,697.42
2018,9,2,14,30,754.0,165.0,2.9,25.9,709.0,923.38,684.17
2018,9,2,14,45,741.0,160.5,3.0,25.65,672.0,892.53,666.38
2018,9,2,15,0,728.0,156.0,3.1,25.4,635.0,859.2,646.71
2018,9,2,15,15,709.5,150.5,3.1,25.4,592.0,817.65,619.88
2018,9,2,15,30,691.0,145.0,3.1,25.4,549.0,774.39,591.62
2018,9,2,15,45,668.5,138.5,3.2,24.7,502.5,725.34,560.84
2018,9,2,16,0,646.0,132.0,3.3,24.0,456.0,675.46,528.43
2018,9,2,16,15,617.0,123.5,3.25,23.45,407.0,618.06,487.92
2018,9,2,16,30,588.0,115.0,3.2,22.9,358.0,561.05,446.51
2018,9,2,16,45,547.5,105.5,3.2,22.35,307.5,496.25,397.8
2018,9,2,17,0,507.0,96.0,3.2,21.8,257.0,430.43,346.66
2018,9,2,17,15,450.0,84.5,3.15,21.1,208.0,360.36,290.22
2018,9,2,17,30,393.0,73.0,3.1,20.4,159.0,295.39,235.94
2018,9,2,17,45,315.5,58.5,3.05,19.7,115.5,223.4,174.61
2018,9,2,18,0,238.0,44.0,3.0,19.0,72.0,159.99,118.81
2018,9,2,18,15,144.5,27.5,2.9,18.55,42.0,92.55,42.89
2018,9,2,18,30,51.0,11.0,2.8,18.1,12.0,24.17,0.0
2018,9,2,18,45,25.5,5.5,2.75,17.65,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,3.0,4.0,1.4,13.95,4.0,3.81,0.0
2018,9,3,6,0,6.0,8.0,1.4,14.3,8.0,7.51,0.0
2018,9,3,6,15,3.0,16.5,1.45,14.8,16.5,15.3,6.88
2018,9,3,6,30,0.0,25.0,1.5,15.3,25.0,23.19,14.59
2018,9,3,6,45,0.0,38.0,1.5,15.8,38.0,35.29,25.58
2018,9,3,7,0,0.0,51.0,1.5,16.3,51.0,47.41,36.47
2018,9,3,7,15,0.0,64.0,1.45,16.85,64.0,59.28,46.93
2018,9,3,7,30,0.0,77.0,1.4,17.4,77.0,71.04,54.36
2018,9,3,7,45,10.5,114.5,1.35,17.95,119.0,105.07,81.84
2018,9,3,8,0,21.0,152.0,1.3,18.5,161.0,140.52,109.87
2018,9,3,8,15,182.0,166.5,1.25,19.05,261.0,191.54,145.06
2018,9,3,8,30,343.0,181.0,1.2,19.6,361.0,265.19,199.94
2018,9,3,8,45,552.0,152.0,1.2,20.1,472.5,340.44,256.7
2018,9,3,9,0,761.0,123.0,1.2,20.6,584.0,438.56,331.7
2018,9,3,9,15,765.0,132.0,1.2,21.05,622.5,493.71,375.02
2018,9,3,9,30,769.0,141.0,1.2,21.5,661.0,548.05,416.36
2018,9,3,9,45,766.0,151.5,1.2,21.9,692.5,598.65,453.55
2018,9,3,10,0,763.0,162.0,1.2,22.3,724.0,647.38,488.12
2018,9,3,10,15,773.5,164.5,1.25,22.65,753.5,695.68,522.12
2018,9,3,10,30,784.0,167.0,1.3,23.0,783.0,741.92,553.92
2018,9,3,10,45,792.0,168.0,1.35,23.3,805.0,783.75,582.02
2018,9,3,11,0,800.0,169.0,1.4,23.6,827.0,823.75,607.54
2018,9,3,11,15,805.0,170.0,1.5,23.8,842.0,859.19,630.69
2018,9,3,11,30,810.0,171.0,1.6,24.0,857.0,892.19,652.21
2018,9,3,11,45,789.5,182.0,1.7,24.25,854.5,909.56,663.43
2018,9,3,12,0,769.0,193.0,1.8,24.5,852.0,928.01,675.58
2018,9,3,12,15,688.0,229.5,1.9,24.55,818.5,907.82,663.22
2018,9,3,12,30,607.0,266.0,2.0,24.6,785.0,881.35,645.41
2018,9,3,12,45,665.0,237.0,2.15,24.7,800.0,919.21,673.64
2018,9,3,13,0,723.0,208.0,2.3,24.8,815.0,954.17,697.68
2018,9,3,13,15,760.0,185.5,2.4,24.7,812.5,971.92,710.65
2018,9,3,13,30,797.0,163.0,2.5,24.6,810.0,980.44,717.92
2018,9,3,13,45,750.0,175.5,2.6,24.45,770.0,952.43,701.6
2018,9,3,14,0,703.0,188.0,2.7,24.3,730.0,916.3,680.04
2018,9,3,14,15,609.5,212.0,2.8,24.05,668.0,845.32,634.61
2018,9,3,14,30,516.0,236.0,2.9,23.8,606.0,769.68,583.0
2018,9,3,14,45,464.0,233.0,2.95,23.55,552.5,709.24,541.96
2018,9,3,15,0,412.0,230.0,3.0,23.3,499.0,649.06,500.07
2018,9,3,15,15,446.5,207.5,3.0,23.3,481.5,643.87,498.86
2018,9,3,15,30,481.0,185.0,3.0,23.3,464.0,634.64,494.31
2018,9,3,15,45,307.5,193.0,3.1,22.55,366.0,473.64,374.09
2018,9,3,16,0,134.0,201.0,3.2,21.8,268.0,326.78,259.53
2018,9,3,16,15,170.0,167.0,3.15,21.35,242.5,309.93,249.01
2018,9,3,16,30,206.0,133.0,3.1,20.9,217.0,299.92,242.85
2018,9,3,16,45,343.0,110.5,3.05,20.45,228.0,365.02,297.01
2018,9,3,17,0,480.0,88.0,3.0,20.0,239.0,403.58,328.17
2018,9,3,17,15,453.0,77.5,2.9,19.45,199.0,352.49,285.59
2018,9,3,17,30,426.0,67.0,2.8,18.9,159.0,303.42,243.25
2018,9,3,17,45,318.0,53.5,2.7,18.35,111.5,217.67,170.36
2018,9,3,18,0,210.0,40.0,2.6,17.8,64.0,143.95,106.19
2018,9,3,18,15,127.0,24.5,2.55,17.45,37.0,81.65,29.05
2018,9,3,18,30,44.0,9.0,2.5,17.1,10.0,20.27,0.0
2018,9,3,18,45,22.0,4.5,2.45,16.7,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.7,14.45,2.5,2.38,0.0
2018,9,4,6,0,6.0,5.0,1.7,14.8,5.0,4.74,0.0
2018,9,4,6,15,30.5,13.0,1.75,15.25,17.0,11.09,3.32
2018,9,4,6,30,55.0,21.0,1.8,15.7,29.0,17.6,9.67
2018,9,4,6,45,35.0,25.0,1.8,16.15,31.0,22.6,14.33
2018,9,4,7,0,15.0,29.0,1.8,16.6,33.0,27.32,18.64
2018,9,4,7,15,7.5,34.5,1.75,17.05,36.5,32.54,23.29
2018,9,4,7,30,0.0,40.0,1.7,17.5,40.0,37.14,25.87
2018,9,4,7,45,0.0,49.5,1.65,18.0,49.5,46.0,33.19
2018,9,4,8,0,0.0,59.0,1.6,18.5,59.0,54.87,40.4
2018,9,4,8,15,0.0,72.5,1.55,18.95,72.5,67.48,50.62
2018,9,4,8,30,0.0,86.0,1.5,19.4,86.0,80.11,60.7
2018,9,4,8,45,1.5,122.5,1.45,19.85,123.5,113.95,87.81
2018,9,4,9,0,3.0,159.0,1.4,20.3,161.0,147.99,114.53
2018,9,4,9,15,8.5,183.0,1.45,20.75,188.5,173.07,133.79
2018,9,4,9,30,14.0,207.0,1.5,21.2,216.0,198.93,153.49
2018,9,4,9,45,181.0,229.0,1.5,21.6,361.0,322.08,249.71
2018,9,4,10,0,348.0,251.0,1.5,22.0,506.0,463.89,356.45
2018,9,4,10,15,597.0,192.0,1.55,22.25,650.5,600.89,458.6
2018,9,4,10,30,846.0,133.0,1.6,22.5,795.0,754.02,568.29
2018,9,4,10,45,861.5,130.5,1.7,22.8,820.5,800.29,597.8
2018,9,4,11,0,877.0,128.0,1.8,23.1,846.0,841.05,624.41
2018,9,4,11,15,881.5,128.5,1.85,23.2,861.0,876.99,647.68
2018,9,4,11,30,886.0,129.0,1.9,23.3,876.0,910.22,669.1
2018,9,4,11,45,887.5,129.5,1.95,23.35,882.5,937.87,686.99
2018,9,4,12,0,889.0,130.0,2.0,23.4,889.0,962.35,702.89
2018,9,4,12,15,890.5,128.5,2.1,23.4,888.0,981.51,716.15
2018,9,4,12,30,892.0,127.0,2.2,23.4,887.0,997.25,727.35
2018,9,4,12,45,891.5,126.0,2.25,23.35,878.5,1008.07,735.12
2018,9,4,13,0,891.0,125.0,2.3,23.3,870.0,1015.3,740.75
2018,9,4,13,15,886.5,124.0,2.4,23.15,852.5,1014.96,742.51
2018,9,4,13,30,882.0,123.0,2.5,23.0,835.0,1010.97,742.08
2018,9,4,13,45,875.0,121.5,2.6,22.9,810.0,1000.39,737.33
2018,9,4,14,0,868.0,120.0,2.7,22.8,785.0,986.31,730.37
2018,9,4,14,15,858.5,118.0,2.75,22.55,753.5,974.42,724.91
2018,9,4,14,30,849.0,116.0,2.8,22.3,722.0,950.64,711.53
2018,9,4,14,45,836.5,114.0,2.85,22.1,684.5,920.99,694.09
2018,9,4,15,0,824.0,112.0,2.9,21.9,647.0,888.56,674.64
2018,9,4,15,15,807.0,108.5,2.9,21.9,603.5,847.91,648.45
2018,9,4,15,30,790.0,105.0,2.9,21.9,560.0,805.21,620.59
2018,9,4,15,45,768.0,101.5,2.95,21.3,513.0,756.68,589.83
2018,9,4,16,0,746.0,98.0,3.0,20.7,466.0,710.6,560.12
2018,9,4,16,15,717.0,93.0,2.95,20.35,416.0,653.4,520.42
2018,9,4,16,30,688.0,88.0,2.9,20.0,366.0,596.41,478.95
2018,9,4,16,45,646.0,82.0,2.9,19.65,314.5,530.44,428.71
2018,9,4,17,0,604.0,76.0,2.9,19.3,263.0,466.67,378.33
2018,9,4,17,15,543.5,68.5,2.8,18.75,212.5,393.75,318.78
2018,9,4,17,30,483.0,61.0,2.7,18.2,162.0,325.72,261.04
2018,9,4,17,45,384.0,50.0,2.6,17.7,116.0,242.72,189.82
2018,9,4,18,0,285.0,39.0,2.5,17.2,70.0,170.83,125.33
2018,9,4,18,15,165.5,23.5,2.45,16.8,39.5,91.48,19.46
2018,9,4,18,30,46.0,8.0,2.4,16.4,9.0,19.72,0.0
2018,9,4,18,45,23.0,4.0,2.35,16.05,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,5,45,1.0,1.5,1.85,13.7,1.5,1.43,0.0
2018,9,5,6,0,2.0,3.0,1.9,14.0,3.0,2.81,0.0
2018,9,5,6,15,1.0,6.0,1.95,14.45,6.0,5.55,0.0
2018,9,5,6,30,0.0,9.0,2.0,14.9,9.0,8.33,1.61
2018,9,5,6,45,0.0,13.5,2.1,15.35,13.5,12.5,5.43
2018,9,5,7,0,0.0,18.0,2.2,15.8,18.0,16.68,9.23
2018,9,5,7,15,0.0,22.0,2.2,16.2,22.0,20.4,12.57
2018,9,5,7,30,0.0,26.0,2.2,16.6,26.0,24.12,14.91
2018,9,5,7,45,0.0,36.0,2.2,17.0,36.0,33.43,22.72
2018,9,5,8,0,0.0,46.0,2.2,17.4,46.0,42.75,30.44
2018,9,5,8,15,0.0,62.0,2.2,17.8,62.0,57.67,42.73
2018,9,5,8,30,0.0,78.0,2.2,18.2,78.0,72.63,54.87
2018,9,5,8,45,0.0,100.0,2.2,18.55,100.0,92.99,71.3
2018,9,5,9,0,0.0,122.0,2.2,18.9,122.0,113.21,87.37
2018,9,5,9,15,1.5,144.5,2.25,19.2,145.5,134.71,104.32
2018,9,5,9,30,3.0,167.0,2.3,19.5,169.0,156.52,121.33
2018,9,5,9,45,6.0,186.0,2.35,19.75,190.5,176.31,136.65
2018,9,5,10,0,9.0,205.0,2.4,20.0,212.0,196.54,152.21
2018,9,5,10,15,18.0,238.0,2.5,20.15,252.0,234.36,181.56
2018,9,5,10,30,27.0,271.0,2.6,20.3,292.0,276.48,213.89
2018,9,5,10,45,51.5,285.5,2.65,20.5,327.0,311.92,241.26
2018,9,5,11,0,76.0,300.0,2.7,20.7,362.0,349.37,269.98
2018,9,5,11,15,290.5,274.5,2.8,20.75,517.5,522.15,404.91
2018,9,5,11,30,505.0,249.0,2.9,20.8,673.0,704.33,540.65
2018,9,5,11,45,670.0,201.0,2.95,20.85,768.5,824.9,627.42
2018,9,5,12,0,835.0,153.0,3.0,20.9,864.0,942.65,707.1
2018,9,5,12,15,862.0,142.0,3.1,20.85,874.5,975.5,729.02
2018,9,5,12,30,889.0,131.0,3.2,20.8,885.0,997.76,744.67
2018,9,5,12,45,889.0,129.0,3.3,20.75,876.0,1007.96,752.47
2018,9,5,13,0,889.0,127.0,3.4,20.7,867.0,1014.56,758.11
2018,9,5,13,15,885.5,125.5,3.45,20.55,850.0,1014.6,759.45
2018,9,5,13,30,882.0,124.0,3.5,20.4,833.0,1011.0,758.55
2018,9,5,13,45,876.0,122.0,3.55,20.25,808.0,1000.79,753.35
2018,9,5,14,0,870.0,120.0,3.6,20.1,783.0,987.05,745.92
2018,9,5,14,15,861.0,118.0,3.65,19.9,751.5,975.56,740.27
2018,9,5,14,30,852.0,116.0,3.7,19.7,720.0,952.13,726.48
2018,9,5,14,45,840.5,113.0,3.7,19.5,682.5,922.13,707.87
2018,9,5,15,0,829.0,110.0,3.7,19.3,645.0,889.29,687.22
2018,9,5,15,15,812.5,106.5,3.7,19.3,601.5,848.88,660.54
2018,9,5,15,30,796.0,103.0,3.7,19.3,558.0,806.38,632.13
2018,9,5,15,45,757.0,103.0,3.7,18.75,506.0,747.87,592.88
2018,9,5,16,0,718.0,103.0,3.7,18.2,454.0,693.48,555.87
2018,9,5,16,15,658.5,101.5,3.7,17.85,396.5,619.27,502.09
2018,9,5,16,30,599.0,100.0,3.7,17.5,339.0,547.81,447.51
2018,9,5,16,45,588.5,88.5,3.65,17.15,296.0,499.68,410.15
2018,9,5,17,0,578.0,77.0,3.6,16.8,253.0,450.95,370.65
2018,9,5,17,15,501.5,69.5,3.5,16.35,201.0,370.77,303.92
2018,9,5,17,30,425.0,62.0,3.4,15.9,149.0,297.19,240.71
2018,9,5,17,45,305.5,49.5,3.3,15.45,102.5,206.12,162.31
2018,9,5,18,0,186.0,37.0,3.2,15.0,56.0,130.92,95.32
2018,9,5,18,15,104.5,21.5,3.1,14.75,31.0,68.3,0.0
2018,9,5,18,30,23.0,6.0,3.0,14.5,6.0,11.71,0.0
2018,9,5,18,45,11.5,3.0,2.9,14.2,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,45,13.5,2.5,2.05,12.4,3.0,0.0,0.0
2018,9,6,6,0,27.0,5.0,2.1,12.7,6.0,4.77,0.0
2018,9,6,6,15,47.0,10.5,2.1,13.15,15.5,7.92,0.62
2018,9,6,6,30,67.0,16.0,2.1,13.6,25.0,11.83,4.69
2018,9,6,6,45,60.5,16.5,2.15,14.0,27.5,11.87,4.92
2018,9,6,7,0,54.0,17.0,2.2,14.4,30.0,14.07,6.96
2018,9,6,7,15,29.5,36.0,2.2,14.9,43.5,32.01,23.04
2018,9,6,7,30,5.0,55.0,2.2,15.4,57.0,51.47,38.11
2018,9,6,7,45,4.0,56.5,2.2,15.9,58.0,53.04,39.26
2018,9,6,8,0,3.0,58.0,2.2,16.4,59.0,54.51,40.34
2018,9,6,8,15,2.5,64.5,2.2,16.9,65.5,60.64,45.28
2018,9,6,8,30,2.0,71.0,2.2,17.4,72.0,66.71,50.11
2018,9,6,8,45,3.0,92.0,2.25,17.85,93.5,86.8,66.4
2018,9,6,9,0,4.0,113.0,2.3,18.3,115.0,106.71,82.32
2018,9,6,9,15,4.5,134.5,2.35,18.7,137.0,127.02,98.4
2018,9,6,9,30,5.0,156.0,2.4,19.1,159.0,147.51,114.42
2018,9,6,9,45,12.0,203.5,2.45,19.5,212.0,195.96,152.46
2018,9,6,10,0,19.0,251.0,2.5,19.9,265.0,245.52,190.66
2018,9,6,10,15,26.5,277.5,2.5,20.3,297.5,279.51,216.32
2018,9,6,10,30,34.0,304.0,2.5,20.7,330.0,313.08,241.39
2018,9,6,10,45,141.0,329.5,2.55,21.15,443.5,428.4,330.14
2018,9,6,11,0,248.0,355.0,2.6,21.6,557.0,553.88,423.26
2018,9,6,11,15,549.0,251.0,2.6,21.95,707.5,723.83,550.89
2018,9,6,11,30,850.0,147.0,2.6,22.3,858.0,901.72,674.19
2018,9,6,11,45,881.0,133.5,2.6,22.65,875.5,934.87,693.54
2018,9,6,12,0,912.0,120.0,2.6,23.0,893.0,972.07,716.74
2018,9,6,12,15,917.5,116.5,2.65,23.25,893.0,993.12,729.95
2018,9,6,12,30,923.0,113.0,2.7,23.5,893.0,1010.73,741.12
2018,9,6,12,45,929.0,108.0,2.75,23.7,885.5,1023.65,749.51
2018,9,6,13,0,935.0,103.0,2.8,23.9,878.0,1032.84,755.65
2018,9,6,13,15,931.5,102.5,2.8,24.0,861.0,1033.82,756.45
2018,9,6,13,30,928.0,102.0,2.8,24.1,844.0,1030.99,755.01
2018,9,6,13,45,923.0,100.0,2.85,24.2,819.0,1021.24,749.72
2018,9,6,14,0,918.0,98.0,2.9,24.3,794.0,1007.77,742.17
2018,9,6,14,15,910.5,95.5,2.9,24.25,762.0,987.71,730.39
2018,9,6,14,30,903.0,93.0,2.9,24.2,730.0,964.2,716.42
2018,9,6,14,45,892.5,91.0,2.95,24.15,692.0,935.21,699.21
2018,9,6,15,0,882.0,89.0,3.0,24.1,654.0,903.25,679.91
2018,9,6,15,15,867.0,86.5,3.0,24.1,610.5,864.01,654.99
2018,9,6,15,30,852.0,84.0,3.0,24.1,567.0,822.5,628.3
2018,9,6,15,45,826.5,82.0,3.05,23.75,517.5,777.61,599.95
2018,9,6,16,0,801.0,80.0,3.1,23.4,468.0,724.94,565.39
2018,9,6,16,15,752.5,79.0,3.05,23.05,412.0,656.08,517.66
2018,9,6,16,30,704.0,78.0,3.0,22.7,356.0,591.93,471.52
2018,9,6,16,45,685.0,70.0,3.0,22.3,308.5,537.56,430.63
2018,9,6,17,0,666.0,62.0,3.0,21.9,261.0,483.22,387.87
2018,9,6,17,15,614.5,55.0,2.85,21.1,211.0,413.05,330.86
2018,9,6,17,30,563.0,48.0,2.7,20.3,161.0,347.0,274.77
2018,9,6,17,45,451.5,40.5,2.6,19.45,114.0,259.29,199.95
2018,9,6,18,0,340.0,33.0,2.5,18.6,67.0,183.16,129.77
2018,9,6,18,15,189.5,20.0,2.5,18.15,37.0,91.91,0.0
2018,9,6,18,30,39.0,7.0,2.5,17.7,7.0,16.72,0.0
2018,9,6,18,45,19.5,3.5,2.55,17.2,3.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,7.5,3.5,1.7,14.85,4.0,0.0,0.0
2018,9,7,6,0,15.0,7.0,1.6,15.2,8.0,6.67,0.0
2018,9,7,6,15,7.5,16.5,1.6,15.9,17.0,15.51,6.31
2018,9,7,6,30,0.0,26.0,1.6,16.6,26.0,24.13,15.17
2018,9,7,6,45,27.5,41.0,1.55,17.3,47.5,37.62,27.35
2018,9,7,7,0,55.0,56.0,1.5,18.0,69.0,47.96,36.64
2018,9,7,7,15,27.5,71.5,1.45,18.6,78.0,63.66,50.41
2018,9,7,7,30,0.0,87.0,1.4,19.2,87.0,79.33,60.85
2018,9,7,7,45,3.0,112.0,1.35,19.8,113.5,101.81,78.92
2018,9,7,8,0,6.0,137.0,1.3,20.4,140.0,124.95,97.15
2018,9,7,8,15,24.5,169.5,1.3,21.0,182.0,158.97,123.28
2018,9,7,8,30,43.0,202.0,1.3,21.6,224.0,193.01,149.18
2018,9,7,8,45,202.0,206.0,1.25,22.25,324.5,259.09,197.74
2018,9,7,9,0,361.0,210.0,1.2,22.9,425.0,343.79,261.23
2018,9,7,9,15,589.5,165.0,1.25,23.45,544.5,438.47,332.46
2018,9,7,9,30,818.0,120.0,1.3,24.0,664.0,555.22,419.06
2018,9,7,9,45,833.5,121.5,1.3,24.5,701.0,610.01,458.64
2018,9,7,10,0,849.0,123.0,1.3,25.0,738.0,664.4,497.07
2018,9,7,10,15,859.0,124.0,1.45,25.3,767.5,713.85,532.63
2018,9,7,10,30,869.0,125.0,1.6,25.6,797.0,759.34,564.28
2018,9,7,10,45,876.5,125.5,1.7,25.9,819.5,802.43,592.34
2018,9,7,11,0,884.0,126.0,1.8,26.2,842.0,843.36,618.74
2018,9,7,11,15,889.0,126.5,1.95,26.3,857.0,879.81,643.05
2018,9,7,11,30,894.0,127.0,2.1,26.4,872.0,913.53,665.57
2018,9,7,11,45,896.5,126.5,2.25,26.5,878.5,941.11,684.11
2018,9,7,12,0,899.0,126.0,2.4,26.6,885.0,965.5,700.68
2018,9,7,12,15,907.0,121.0,2.55,26.6,885.5,987.11,715.82
2018,9,7,12,30,915.0,116.0,2.7,26.6,886.0,1005.35,728.9
2018,9,7,12,45,923.5,110.0,2.8,26.65,879.5,1019.48,738.87
2018,9,7,13,0,932.0,104.0,2.9,26.7,873.0,1029.92,746.63
2018,9,7,13,15,929.0,102.5,3.0,26.6,855.5,1030.21,748.46
2018,9,7,13,30,926.0,101.0,3.1,26.5,838.0,1026.67,748.03
2018,9,7,13,45,921.0,99.0,3.2,26.4,813.0,1016.84,743.64
2018,9,7,14,0,916.0,97.0,3.3,26.3,788.0,1003.3,736.94
2018,9,7,14,15,908.5,95.0,3.4,26.15,756.0,983.74,726.49
2018,9,7,14,30,901.0,93.0,3.5,26.0,724.0,960.76,713.77
2018,9,7,14,45,890.5,90.5,3.55,25.85,686.0,931.16,696.22
2018,9,7,15,0,880.0,88.0,3.6,25.7,648.0,898.58,676.57
2018,9,7,15,15,864.5,85.5,3.6,25.7,604.0,858.9,651.18
2018,9,7,15,30,849.0,83.0,3.6,25.7,560.0,816.99,624.02
2018,9,7,15,45,830.5,79.5,3.65,25.25,512.5,775.95,598.42
2018,9,7,16,0,812.0,76.0,3.7,24.8,465.0,726.66,566.3
2018,9,7,16,15,787.5,71.5,3.65,24.4,414.5,670.64,528.0
2018,9,7,16,30,763.0,67.0,3.6,24.0,364.0,614.26,488.45
2018,9,7,16,45,726.0,62.0,3.55,23.65,312.0,549.38,439.1
2018,9,7,17,0,689.0,57.0,3.5,23.3,260.0,486.07,389.03
2018,9,7,17,15,632.0,51.5,3.35,22.5,209.0,413.46,330.0
2018,9,7,17,30,575.0,46.0,3.2,21.7,158.0,348.81,274.75
2018,9,7,17,45,424.0,37.5,3.1,20.95,106.5,242.93,185.85
2018,9,7,18,0,273.0,29.0,3.0,20.2,55.0,153.65,105.65
2018,9,7,18,15,168.5,18.0,3.0,19.75,31.0,81.86,0.0
2018,9,7,18,30,64.0,7.0,3.0,19.3,7.0,6.67,0.0
2018,9,7,18,45,32.0,3.5,3.0,18.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,5,45,68.5,7.5,2.95,14.8,10.0,0.0,0.0
2018,9,8,6,0,137.0,15.0,3.0,15.1,20.0,14.3,0.0
2018,9,8,6,15,288.0,27.0,2.95,15.55,59.0,21.74,10.73
2018,9,8,6,30,439.0,39.0,2.9,16.0,98.0,30.56,20.68
2018,9,8,6,45,522.0,46.0,2.9,16.5,146.5,34.39,24.57
2018,9,8,7,0,605.0,53.0,2.9,17.0,195.0,38.14,28.11
2018,9,8,7,15,654.5,59.0,2.85,17.55,247.0,42.58,32.08
2018,9,8,7,30,704.0,65.0,2.8,18.1,299.0,97.57,51.78
2018,9,8,7,45,726.0,72.0,2.75,18.65,348.0,152.04,89.19
2018,9,8,8,0,748.0,79.0,2.7,19.2,397.0,209.0,135.87
2018,9,8,8,15,760.0,86.0,2.7,19.9,443.0,265.71,185.43
2018,9,8,8,30,772.0,93.0,2.7,20.6,489.0,323.24,235.9
2018,9,8,8,45,813.0,91.0,2.7,21.35,541.5,383.81,287.26
2018,9,8,9,0,854.0,89.0,2.7,22.1,594.0,447.86,340.06
2018,9,8,9,15,867.5,91.5,2.7,22.7,635.5,507.59,388.3
2018,9,8,9,30,881.0,94.0,2.7,23.3,677.0,564.92,433.07
2018,9,8,9,45,891.5,96.0,2.75,23.9,713.0,619.52,474.47
2018,9,8,10,0,902.0,98.0,2.8,24.5,749.0,673.04,513.74
2018,9,8,10,15,910.0,99.0,2.85,24.8,778.0,722.56,549.66
2018,9,8,10,30,918.0,100.0,2.9,25.1,807.0,770.25,581.78
2018,9,8,10,45,923.5,101.5,3.0,25.4,829.5,814.47,611.1
2018,9,8,11,0,929.0,103.0,3.1,25.7,852.0,856.25,638.51
2018,9,8,11,15,933.5,102.5,3.25,25.8,866.5,892.51,662.87
2018,9,8,11,30,938.0,102.0,3.4,25.9,881.0,925.83,685.24
2018,9,8,11,45,941.0,101.0,3.5,26.0,887.5,954.19,704.0
2018,9,8,12,0,944.0,100.0,3.6,26.1,894.0,979.2,720.61
2018,9,8,12,15,945.0,100.0,3.7,26.2,893.0,999.93,734.48
2018,9,8,12,30,946.0,100.0,3.8,26.3,892.0,1017.03,746.08
2018,9,8,12,45,946.5,98.0,3.9,26.35,883.0,1027.77,753.8
2018,9,8,13,0,947.0,96.0,4.0,26.4,874.0,1034.68,759.19
2018,9,8,13,15,946.0,94.5,4.1,26.4,858.0,1036.8,761.75
2018,9,8,13,30,945.0,93.0,4.2,26.4,842.0,1035.05,761.94
2018,9,8,13,45,942.5,91.0,4.25,26.35,818.0,1027.39,758.22
2018,9,8,14,0,940.0,89.0,4.3,26.3,794.0,1015.91,752.13
2018,9,8,14,15,934.0,87.5,4.35,26.15,763.0,997.9,742.1
2018,9,8,14,30,928.0,86.0,4.4,26.0,732.0,976.33,729.76
2018,9,8,14,45,920.0,84.0,4.4,25.8,695.0,948.92,713.35
2018,9,8,15,0,912.0,82.0,4.4,25.6,658.0,918.33,694.73
2018,9,8,15,15,897.5,79.5,4.4,25.6,613.5,878.52,669.07
2018,9,8,15,30,883.0,77.0,4.4,25.6,569.0,836.31,641.52
2018,9,8,15,45,863.5,74.5,4.4,24.9,521.0,788.0,610.95
2018,9,8,16,0,844.0,72.0,4.4,24.2,473.0,744.24,583.03
2018,9,8,16,15,817.5,69.0,4.4,23.65,421.5,687.29,544.25
2018,9,8,16,30,791.0,66.0,4.4,23.1,370.0,630.07,504.27
2018,9,8,16,45,750.0,62.0,4.35,22.6,316.5,562.59,452.65
2018,9,8,17,0,709.0,58.0,4.3,22.1,263.0,496.95,400.37
2018,9,8,17,15,645.0,52.5,4.2,21.3,210.0,419.63,337.0
