Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,0,564.0,61.0,3.8,18.7,195.0,403.41,327.84
2018,9,18,17,15,425.0,54.5,3.8,18.0,141.0,296.58,238.28
2018,9,18,17,30,286.0,48.0,3.8,17.3,87.0,203.36,158.25
2018,9,18,17,45,153.5,30.5,3.75,16.55,50.5,116.43,78.06
2018,9,18,18,0,21.0,13.0,3.7,15.8,14.0,19.34,0.0
2018,9,18,18,15,10.5,6.5,3.6,15.45,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,45,8.5,3.0,2.2,11.7,3.0,0.0,0.0
2018,9,19,6,0,17.0,6.0,2.2,11.9,6.0,5.72,0.0
2018,9,19,6,15,83.0,21.5,2.2,12.65,29.0,17.84,0.0
2018,9,19,6,30,149.0,37.0,2.2,13.4,52.0,30.2,19.54
2018,9,19,6,45,290.5,49.5,2.2,14.15,101.0,37.8,27.48
2018,9,19,7,0,432.0,62.0,2.2,14.9,150.0,47.58,36.54
2018,9,19,7,15,521.0,68.0,2.15,15.55,204.0,49.73,38.63
2018,9,19,7,30,610.0,74.0,2.1,16.2,258.0,91.58,51.98
2018,9,19,7,45,662.5,78.0,2.0,16.85,311.0,141.77,84.39
2018,9,19,8,0,715.0,82.0,1.9,17.5,364.0,198.17,128.89
2018,9,19,8,15,745.5,86.5,1.85,18.2,414.0,258.47,180.49
2018,9,19,8,30,776.0,91.0,1.8,18.9,464.0,318.46,232.35
2018,9,19,8,45,798.5,94.0,1.8,19.6,510.0,376.84,282.43
2018,9,19,9,0,821.0,97.0,1.8,20.3,556.0,436.64,332.13
2018,9,19,9,15,837.0,100.0,1.75,20.95,597.0,494.47,378.57
2018,9,19,9,30,853.0,103.0,1.7,21.6,638.0,552.4,423.24
2018,9,19,9,45,865.0,105.0,1.65,22.25,673.5,606.85,463.65
2018,9,19,10,0,877.0,107.0,1.6,22.9,709.0,659.42,501.19
2018,9,19,10,15,885.0,108.5,1.55,23.35,737.0,707.92,534.93
2018,9,19,10,30,893.0,110.0,1.5,23.8,765.0,754.61,565.57
2018,9,19,10,45,898.5,111.5,1.45,24.3,786.5,797.38,591.68
2018,9,19,11,0,904.0,113.0,1.4,24.8,808.0,837.71,615.71
2018,9,19,11,15,907.5,113.5,1.45,25.15,821.0,872.74,637.49
2018,9,19,11,30,911.0,114.0,1.5,25.5,834.0,904.82,657.3
2018,9,19,11,45,912.5,114.0,1.5,25.8,839.0,931.52,673.08
2018,9,19,12,0,914.0,114.0,1.5,26.1,844.0,954.88,686.75
2018,9,19,12,15,913.5,113.5,1.65,26.2,841.0,972.41,699.4
2018,9,19,12,30,913.0,113.0,1.8,26.3,838.0,986.33,709.88
2018,9,19,12,45,910.5,112.5,1.9,26.4,827.5,994.69,716.33
2018,9,19,13,0,908.0,112.0,2.0,26.5,817.0,999.31,720.58
2018,9,19,13,15,903.0,111.0,2.1,26.45,798.0,997.25,721.14
2018,9,19,13,30,898.0,110.0,2.2,26.4,779.0,991.47,719.49
2018,9,19,13,45,890.5,108.5,2.35,26.35,752.5,979.09,714.2
2018,9,19,14,0,883.0,107.0,2.5,26.3,726.0,963.17,706.62
2018,9,19,14,15,871.5,104.5,2.6,26.15,692.0,938.97,693.37
2018,9,19,14,30,860.0,102.0,2.7,26.0,658.0,919.53,683.27
2018,9,19,14,45,845.0,100.0,2.8,25.85,618.5,886.48,663.87
2018,9,19,15,0,830.0,98.0,2.9,25.7,579.0,850.81,642.5
2018,9,19,15,15,810.0,95.0,2.9,25.7,534.5,807.38,614.45
2018,9,19,15,30,790.0,92.0,2.9,25.7,490.0,762.14,584.77
2018,9,19,15,45,763.0,87.5,3.05,25.15,441.0,708.26,550.28
2018,9,19,16,0,736.0,83.0,3.2,24.6,392.0,653.74,514.2
2018,9,19,16,15,697.5,78.5,3.2,24.0,341.0,594.81,472.58
2018,9,19,16,30,659.0,74.0,3.2,23.4,290.0,533.55,426.52
2018,9,19,16,45,602.5,67.5,3.2,22.75,239.0,460.77,369.65
2018,9,19,17,0,546.0,61.0,3.2,22.1,188.0,391.82,313.42
2018,9,19,17,15,457.5,52.0,3.2,21.25,140.0,308.54,243.87
2018,9,19,17,30,369.0,43.0,3.2,20.4,92.0,233.47,178.65
2018,9,19,17,45,233.5,30.0,3.2,19.55,56.0,145.08,92.11
2018,9,19,18,0,98.0,17.0,3.2,18.7,20.0,48.34,0.0
2018,9,19,18,15,49.0,8.5,3.15,18.35,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,5,45,20.0,3.5,2.2,14.65,3.5,0.0,0.0
2018,9,20,6,0,40.0,7.0,2.2,14.8,7.0,6.67,0.0
2018,9,20,6,15,149.0,21.0,2.2,15.5,34.0,16.72,0.0
2018,9,20,6,30,258.0,35.0,2.2,16.2,61.0,27.37,16.76
2018,9,20,6,45,370.0,45.5,2.2,16.95,107.0,35.64,25.23
2018,9,20,7,0,482.0,56.0,2.2,17.7,153.0,42.36,31.52
2018,9,20,7,15,578.0,60.0,2.2,18.3,209.0,43.18,32.44
2018,9,20,7,30,674.0,64.0,2.2,18.9,265.0,86.51,45.29
2018,9,20,7,45,715.0,69.0,2.15,19.5,317.0,143.31,82.59
2018,9,20,8,0,756.0,74.0,2.1,20.1,369.0,201.23,128.42
2018,9,20,8,15,784.5,77.0,2.0,20.75,418.5,258.79,177.75
2018,9,20,8,30,813.0,80.0,1.9,21.4,468.0,319.01,229.77
2018,9,20,8,45,833.5,83.5,1.8,22.05,514.5,379.16,281.01
2018,9,20,9,0,854.0,87.0,1.7,22.7,561.0,440.43,331.4
2018,9,20,9,15,869.0,89.0,1.6,23.25,602.0,499.66,378.45
2018,9,20,9,30,884.0,91.0,1.5,23.8,643.0,557.03,422.18
2018,9,20,9,45,895.5,93.0,1.4,24.35,678.5,611.94,462.29
2018,9,20,10,0,907.0,95.0,1.3,24.9,714.0,665.8,499.91
2018,9,20,10,15,915.0,96.0,1.25,25.35,742.5,714.98,533.47
2018,9,20,10,30,923.0,97.0,1.2,25.8,771.0,762.27,563.35
2018,9,20,10,45,928.5,98.5,1.15,26.25,792.5,806.03,589.55
2018,9,20,11,0,934.0,100.0,1.1,26.7,814.0,847.26,613.59
2018,9,20,11,15,937.5,100.5,1.15,26.9,827.5,883.08,635.85
2018,9,20,11,30,941.0,101.0,1.2,27.1,841.0,915.84,656.12
2018,9,20,11,45,942.5,101.0,1.2,27.3,846.0,943.11,672.14
2018,9,20,12,0,944.0,101.0,1.2,27.5,851.0,966.91,686.03
2018,9,20,12,15,944.5,100.0,1.3,27.6,848.5,985.16,698.44
2018,9,20,12,30,945.0,99.0,1.4,27.7,846.0,999.69,708.71
2018,9,20,12,45,943.5,98.0,1.45,27.75,835.0,1008.55,714.98
2018,9,20,13,0,942.0,97.0,1.5,27.8,824.0,1013.55,719.07
2018,9,20,13,15,937.5,96.0,1.55,27.75,805.0,1011.82,719.44
2018,9,20,13,30,933.0,95.0,1.6,27.7,786.0,1006.23,717.62
2018,9,20,13,45,926.5,93.5,1.65,27.7,759.5,994.37,711.87
2018,9,20,14,0,920.0,92.0,1.7,27.7,733.0,978.82,703.94
2018,9,20,14,15,910.0,90.5,1.75,27.6,699.5,956.45,692.01
2018,9,20,14,30,900.0,89.0,1.8,27.5,666.0,930.77,677.96
2018,9,20,14,45,886.5,86.5,1.8,27.35,626.0,897.66,658.55
2018,9,20,15,0,873.0,84.0,1.8,27.2,586.0,861.78,637.21
2018,9,20,15,15,854.5,81.5,1.8,27.2,541.0,826.14,615.44
2018,9,20,15,30,836.0,79.0,1.8,27.2,496.0,781.32,587.14
2018,9,20,15,45,810.5,76.0,1.85,26.75,447.0,728.83,554.43
2018,9,20,16,0,785.0,73.0,1.9,26.3,398.0,675.48,520.15
2018,9,20,16,15,748.5,68.5,1.9,25.6,346.0,612.29,477.68
2018,9,20,16,30,712.0,64.0,1.9,24.9,294.0,549.94,432.45
2018,9,20,16,45,658.0,58.5,1.85,24.2,242.0,480.79,379.47
2018,9,20,17,0,604.0,53.0,1.8,23.5,190.0,412.11,324.47
2018,9,20,17,15,516.5,45.0,1.85,22.55,141.0,328.06,255.62
2018,9,20,17,30,429.0,37.0,1.9,21.6,92.0,252.34,190.23
2018,9,20,17,45,276.0,26.0,1.9,20.6,55.0,154.33,90.37
2018,9,20,18,0,123.0,15.0,1.9,19.6,18.0,54.24,0.0
2018,9,20,18,15,61.5,7.5,1.9,19.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,21,5,45,21.0,2.5,0.65,14.75,2.5,0.0,0.0
2018,9,21,6,0,42.0,5.0,0.6,14.8,5.0,4.77,0.0
2018,9,21,6,15,182.5,17.5,0.65,15.5,33.5,14.25,0.0
2018,9,21,6,30,323.0,30.0,0.7,16.2,62.0,23.96,13.83
2018,9,21,6,45,445.0,39.5,0.7,16.9,111.5,30.34,20.67
2018,9,21,7,0,567.0,49.0,0.7,17.6,161.0,36.47,26.42
2018,9,21,7,15,628.0,55.0,0.7,18.2,212.5,39.29,29.07
2018,9,21,7,30,689.0,61.0,0.7,18.8,264.0,87.95,46.19
2018,9,21,7,45,729.5,66.0,0.7,19.4,316.5,141.91,80.6
2018,9,21,8,0,770.0,71.0,0.7,20.0,369.0,200.59,126.58
2018,9,21,8,15,798.0,74.0,0.7,20.75,418.5,258.83,175.82
2018,9,21,8,30,826.0,77.0,0.7,21.5,468.0,319.64,227.52
2018,9,21,8,45,846.0,80.0,0.7,22.25,514.5,379.83,277.9
2018,9,21,9,0,866.0,83.0,0.7,23.0,561.0,442.78,328.55
2018,9,21,9,15,879.5,86.0,0.8,23.4,602.0,501.12,375.11
2018,9,21,9,30,893.0,89.0,0.9,23.8,643.0,559.13,419.9
2018,9,21,9,45,902.0,91.0,1.0,24.25,677.5,612.99,460.26
2018,9,21,10,0,911.0,93.0,1.1,24.7,712.0,665.52,498.47
2018,9,21,10,15,918.5,94.5,1.2,24.95,740.0,714.97,533.93
2018,9,21,10,30,926.0,96.0,1.3,25.2,768.0,762.46,566.01
2018,9,21,10,45,930.5,97.0,1.4,25.4,788.5,805.01,593.89
2018,9,21,11,0,935.0,98.0,1.5,25.6,809.0,844.92,619.88
2018,9,21,11,15,938.5,98.5,1.6,25.7,822.5,880.68,643.29
2018,9,21,11,30,942.0,99.0,1.7,25.8,836.0,913.37,664.71
2018,9,21,11,45,943.0,99.0,1.75,25.9,841.0,940.11,681.72
2018,9,21,12,0,944.0,99.0,1.8,26.0,846.0,963.38,696.59
2018,9,21,12,15,942.0,99.5,1.9,26.0,842.5,980.83,708.75
2018,9,21,12,30,940.0,100.0,2.0,26.0,839.0,994.54,718.69
2018,9,21,12,45,936.0,100.5,2.05,25.95,827.5,1002.56,724.72
2018,9,21,13,0,932.0,101.0,2.1,25.9,816.0,1006.75,728.52
2018,9,21,13,15,927.0,100.5,2.15,25.75,797.0,1005.03,729.02
2018,9,21,13,30,922.0,100.0,2.2,25.6,778.0,999.52,727.27
2018,9,21,13,45,915.0,98.5,2.3,25.5,751.5,987.23,721.7
2018,9,21,14,0,908.0,97.0,2.4,25.4,725.0,971.3,713.85
2018,9,21,14,15,898.0,94.5,2.4,25.2,691.0,947.92,700.44
2018,9,21,14,30,888.0,92.0,2.4,25.0,657.0,921.25,684.91
2018,9,21,14,45,874.5,89.5,2.4,24.8,617.5,888.39,665.18
2018,9,21,15,0,861.0,87.0,2.4,24.6,578.0,860.04,648.4
2018,9,21,15,15,842.0,84.5,2.4,24.6,533.0,817.12,620.91
2018,9,21,15,30,823.0,82.0,2.4,24.6,488.0,772.27,591.78
2018,9,21,15,45,797.0,78.5,2.4,23.95,439.0,719.24,557.72
2018,9,21,16,0,771.0,75.0,2.4,23.3,390.0,665.43,522.14
2018,9,21,16,15,735.0,70.0,2.35,22.8,338.5,602.59,478.0
2018,9,21,16,30,699.0,65.0,2.3,22.3,287.0,540.59,431.29
2018,9,21,16,45,645.0,59.0,2.25,21.75,235.5,471.8,377.25
2018,9,21,17,0,591.0,53.0,2.2,21.2,184.0,403.27,321.09
2018,9,21,17,15,503.0,45.0,2.1,20.3,136.0,319.9,251.3
2018,9,21,17,30,415.0,37.0,2.0,19.4,88.0,244.86,185.1
2018,9,21,17,45,268.5,25.0,1.9,18.5,52.0,147.85,77.54
2018,9,21,18,0,122.0,13.0,1.8,17.6,16.0,51.63,0.0
2018,9,21,18,15,61.0,6.5,1.8,17.2,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.8,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.8,12.0,1.0,0.95,0.0
2018,9,22,6,15,0.0,4.5,1.85,12.6,4.5,4.16,0.0
2018,9,22,6,30,0.0,8.0,1.9,13.2,8.0,7.4,0.35
2018,9,22,6,45,0.0,13.0,2.0,13.8,13.0,12.04,4.89
2018,9,22,7,0,0.0,18.0,2.1,14.4,18.0,16.68,9.19
2018,9,22,7,15,0.0,30.5,2.0,14.9,30.5,28.3,19.66
2018,9,22,7,30,0.0,43.0,1.9,15.4,43.0,39.93,28.5
2018,9,22,7,45,0.0,66.5,1.85,15.95,66.5,61.86,46.98
2018,9,22,8,0,0.0,90.0,1.8,16.5,90.0,83.01,64.48
2018,9,22,8,15,0.0,106.0,1.8,17.2,106.0,97.66,76.25
2018,9,22,8,30,0.0,122.0,1.8,17.9,122.0,112.42,87.91
2018,9,22,8,45,5.5,151.0,1.8,18.6,154.0,140.92,110.44
2018,9,22,9,0,11.0,180.0,1.8,19.3,186.0,170.34,133.35
2018,9,22,9,15,83.0,209.0,1.85,19.85,260.0,232.29,181.8
2018,9,22,9,30,155.0,238.0,1.9,20.4,334.0,304.48,237.76
2018,9,22,9,45,378.5,213.0,2.0,20.95,464.5,425.58,331.76
2018,9,22,10,0,602.0,188.0,2.1,21.5,595.0,565.43,437.27
2018,9,22,10,15,646.0,180.5,2.15,21.9,633.5,618.77,476.08
2018,9,22,10,30,690.0,173.0,2.2,22.3,672.0,673.88,515.99
2018,9,22,10,45,763.0,153.0,2.3,22.7,719.0,737.74,562.21
2018,9,22,11,0,836.0,133.0,2.4,23.1,766.0,805.59,608.17
2018,9,22,11,15,787.0,157.5,2.45,23.3,761.5,820.38,617.14
2018,9,22,11,30,738.0,182.0,2.5,23.5,757.0,833.31,625.38
2018,9,22,11,45,594.5,239.0,2.6,23.75,704.0,788.01,592.08
2018,9,22,12,0,451.0,296.0,2.7,24.0,651.0,731.52,549.8
2018,9,22,12,15,464.5,291.5,2.75,24.05,656.0,751.42,564.76
2018,9,22,12,30,478.0,287.0,2.8,24.1,661.0,769.62,578.0
2018,9,22,12,45,709.0,190.0,2.85,24.2,735.5,897.12,670.02
2018,9,22,13,0,940.0,93.0,2.9,24.3,810.0,1003.63,740.4
2018,9,22,13,15,936.5,91.5,2.9,24.3,791.0,1002.06,739.02
2018,9,22,13,30,933.0,90.0,2.9,24.3,772.0,996.64,736.27
2018,9,22,13,45,926.5,88.5,2.95,24.35,745.5,984.57,729.59
2018,9,22,14,0,920.0,87.0,3.0,24.4,719.0,968.82,720.62
2018,9,22,14,15,910.0,85.0,3.05,24.3,685.0,945.69,707.21
2018,9,22,14,30,900.0,83.0,3.1,24.2,651.0,919.24,691.58
2018,9,22,14,45,887.0,80.0,3.1,24.15,611.0,885.81,670.65
2018,9,22,15,0,874.0,77.0,3.1,24.1,571.0,849.59,647.68
2018,9,22,15,15,855.5,75.0,3.1,24.1,526.5,807.5,620.25
2018,9,22,15,30,837.0,73.0,3.1,24.1,482.0,770.05,595.78
2018,9,22,15,45,810.5,70.0,3.15,23.6,433.0,716.8,560.8
2018,9,22,16,0,784.0,67.0,3.2,23.1,384.0,662.82,524.35
2018,9,22,16,15,689.0,69.5,3.2,22.6,321.0,568.52,455.58
2018,9,22,16,30,594.0,72.0,3.2,22.1,258.0,484.03,390.11
2018,9,22,16,45,473.5,68.5,3.15,21.6,199.5,380.75,307.57
2018,9,22,17,0,353.0,65.0,3.1,21.1,141.0,284.76,228.5
2018,9,22,17,15,276.0,52.0,3.1,20.35,101.5,214.39,168.77
2018,9,22,17,30,199.0,39.0,3.1,19.6,62.0,152.25,113.92
2018,9,22,17,45,124.0,24.5,3.05,18.85,36.5,90.74,37.42
2018,9,22,18,0,49.0,10.0,3.0,18.1,11.0,25.14,0.0
2018,9,22,18,15,24.5,5.0,3.05,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,12.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,13.0,6.0,5.72,0.0
2018,9,23,6,15,155.5,19.5,2.85,13.45,32.0,18.59,0.0
2018,9,23,6,30,273.0,33.0,2.9,13.9,58.0,27.25,16.05
2018,9,23,6,45,358.0,43.5,3.0,14.35,98.5,34.29,24.2
2018,9,23,7,0,443.0,54.0,3.1,14.8,139.0,41.03,30.67
2018,9,23,7,15,351.0,77.5,3.05,15.35,157.5,57.01,45.05
2018,9,23,7,30,259.0,101.0,3.0,15.9,176.0,95.4,67.0
2018,9,23,7,45,259.0,123.5,2.95,16.5,210.5,132.73,94.78
2018,9,23,8,0,259.0,146.0,2.9,17.1,245.0,170.46,125.69
2018,9,23,8,15,340.5,152.5,2.85,17.8,300.5,214.71,159.9
2018,9,23,8,30,422.0,159.0,2.8,18.5,356.0,267.41,202.08
2018,9,23,8,45,620.0,125.5,2.75,19.2,447.0,337.67,256.81
2018,9,23,9,0,818.0,92.0,2.7,19.9,538.0,428.44,328.6
2018,9,23,9,15,844.5,91.5,2.65,20.45,582.0,487.44,376.85
2018,9,23,9,30,871.0,91.0,2.6,21.0,626.0,548.01,424.74
2018,9,23,9,45,884.5,92.0,2.55,21.6,661.5,602.29,466.25
2018,9,23,10,0,898.0,93.0,2.5,22.2,697.0,655.68,505.65
2018,9,23,10,15,906.5,94.0,2.55,22.45,725.0,704.59,541.75
2018,9,23,10,30,915.0,95.0,2.6,22.7,753.0,751.63,574.51
2018,9,23,10,45,921.5,96.0,2.65,22.95,774.5,795.1,603.53
2018,9,23,11,0,928.0,97.0,2.7,23.2,796.0,836.1,630.6
2018,9,23,11,15,931.5,97.5,2.8,23.25,809.0,871.45,654.49
2018,9,23,11,30,935.0,98.0,2.9,23.3,822.0,903.76,676.33
2018,9,23,11,45,936.5,98.0,3.05,23.35,827.0,930.59,694.86
2018,9,23,12,0,938.0,98.0,3.2,23.4,832.0,953.98,711.19
2018,9,23,12,15,940.5,96.5,3.25,23.35,830.0,973.1,724.34
2018,9,23,12,30,943.0,95.0,3.3,23.3,828.0,988.58,735.21
2018,9,23,12,45,943.5,92.5,3.4,23.25,817.0,997.32,742.14
2018,9,23,13,0,944.0,90.0,3.5,23.2,806.0,1002.2,746.7
2018,9,23,13,15,939.5,89.5,3.5,23.1,787.0,1000.71,746.61
2018,9,23,13,30,935.0,89.0,3.5,23.0,768.0,995.38,744.16
2018,9,23,13,45,928.0,88.5,3.5,22.9,742.0,983.91,737.76
2018,9,23,14,0,921.0,88.0,3.5,22.8,716.0,968.78,729.06
2018,9,23,14,15,912.0,85.5,3.45,22.7,682.5,945.92,714.87
2018,9,23,14,30,903.0,83.0,3.4,22.6,649.0,919.69,698.48
2018,9,23,14,45,889.5,81.5,3.35,22.5,609.5,887.52,677.99
2018,9,23,15,0,876.0,80.0,3.3,22.4,570.0,852.62,655.51
2018,9,23,15,15,857.0,77.5,3.3,22.4,525.0,809.46,627.05
2018,9,23,15,30,838.0,75.0,3.3,22.4,480.0,770.96,601.59
2018,9,23,15,45,813.0,71.5,3.2,22.0,431.0,718.2,565.71
2018,9,23,16,0,788.0,68.0,3.1,21.6,382.0,664.59,528.46
2018,9,23,16,15,750.0,64.5,3.0,21.15,331.0,601.68,483.11
2018,9,23,16,30,712.0,61.0,2.9,20.7,280.0,539.74,435.15
2018,9,23,16,45,654.0,55.5,2.85,20.25,228.0,465.18,375.44
2018,9,23,17,0,596.0,50.0,2.8,19.8,176.0,398.62,319.44
2018,9,23,17,15,464.0,43.5,2.7,19.0,125.0,296.26,233.46
2018,9,23,17,30,332.0,37.0,2.6,18.2,74.0,206.48,154.43
2018,9,23,17,45,188.0,22.0,2.5,17.4,41.0,110.08,31.05
2018,9,23,18,0,44.0,7.0,2.4,16.6,8.0,20.56,0.0
2018,9,23,18,15,22.0,3.5,2.35,16.3,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,5,45,15.0,2.0,0.6,13.35,2.0,0.0,0.0
2018,9,24,6,0,30.0,4.0,0.6,13.4,4.0,0.0,0.0
2018,9,24,6,15,175.5,17.0,0.7,14.05,31.5,16.2,0.0
2018,9,24,6,30,321.0,30.0,0.8,14.7,59.0,24.47,13.49
2018,9,24,6,45,423.0,39.0,0.85,15.35,103.0,30.32,20.66
2018,9,24,7,0,525.0,48.0,0.9,16.0,147.0,35.97,26.1
2018,9,24,7,15,613.0,52.5,0.9,16.6,202.0,37.62,27.76
2018,9,24,7,30,701.0,57.0,0.9,17.2,257.0,83.73,43.17
2018,9,24,7,45,741.0,61.5,0.9,17.8,309.0,137.84,77.48
2018,9,24,8,0,781.0,66.0,0.9,18.4,361.0,196.54,123.78
2018,9,24,8,15,809.0,69.0,0.95,19.25,410.5,255.3,173.99
2018,9,24,8,30,837.0,72.0,1.0,20.1,460.0,316.59,226.8
2018,9,24,8,45,857.0,75.0,1.0,20.9,506.5,379.41,279.92
2018,9,24,9,0,877.0,78.0,1.0,21.7,553.0,440.58,330.01
2018,9,24,9,15,891.5,80.0,1.0,22.45,594.0,498.84,376.15
2018,9,24,9,30,906.0,82.0,1.0,23.2,635.0,556.82,420.18
2018,9,24,9,45,916.5,83.5,0.95,23.9,670.0,611.46,459.71
2018,9,24,10,0,927.0,85.0,0.9,24.6,705.0,664.86,496.68
2018,9,24,10,15,935.0,86.5,0.85,25.15,733.5,715.09,530.27
2018,9,24,10,30,943.0,88.0,0.8,25.7,762.0,763.35,559.87
2018,9,24,10,45,947.5,89.0,0.75,26.2,782.5,806.28,584.81
2018,9,24,11,0,952.0,90.0,0.7,26.7,803.0,846.5,607.53
2018,9,24,11,15,955.0,90.5,0.7,27.0,816.0,882.09,628.29
2018,9,24,11,30,958.0,91.0,0.7,27.3,829.0,914.51,646.95
2018,9,24,11,45,959.5,90.5,0.75,27.6,833.5,941.23,662.99
2018,9,24,12,0,961.0,90.0,0.8,27.9,838.0,964.41,676.94
2018,9,24,12,15,960.5,90.0,0.85,27.95,835.0,982.67,688.66
2018,9,24,12,30,960.0,90.0,0.9,28.0,832.0,997.13,698.25
2018,9,24,12,45,957.0,90.0,1.0,28.05,820.5,1005.4,705.23
2018,9,24,13,0,954.0,90.0,1.1,28.1,809.0,1009.76,709.99
2018,9,24,13,15,949.0,89.5,1.15,28.0,789.5,1007.75,710.52
2018,9,24,13,30,944.0,89.0,1.2,27.9,770.0,1001.85,708.87
2018,9,24,13,45,936.5,88.0,1.25,27.8,743.0,989.2,703.18
2018,9,24,14,0,929.0,87.0,1.3,27.7,716.0,972.87,695.32
2018,9,24,14,15,919.0,85.0,1.35,27.5,682.0,949.49,683.34
2018,9,24,14,30,909.0,83.0,1.4,27.3,648.0,922.77,669.21
2018,9,24,14,45,895.0,81.0,1.5,27.1,608.0,889.4,651.27
2018,9,24,15,0,881.0,79.0,1.6,26.9,568.0,853.28,631.18
2018,9,24,15,15,862.0,76.5,1.6,26.9,522.5,809.96,604.27
2018,9,24,15,30,843.0,74.0,1.6,26.9,477.0,771.26,580.15
2018,9,24,15,45,816.0,71.0,1.75,26.15,427.5,717.45,547.87
2018,9,24,16,0,789.0,68.0,1.9,25.4,378.0,662.92,513.72
2018,9,24,16,15,739.5,64.5,1.95,24.6,323.5,592.29,465.33
2018,9,24,16,30,690.0,61.0,2.0,23.8,269.0,523.66,414.67
2018,9,24,16,45,610.0,53.0,2.05,23.0,211.5,438.03,348.38
2018,9,24,17,0,530.0,45.0,2.1,22.2,154.0,355.53,281.66
2018,9,24,17,15,469.0,39.0,2.15,21.2,115.0,291.85,227.02
2018,9,24,17,30,408.0,33.0,2.2,20.2,76.0,233.59,171.18
2018,9,24,17,45,246.0,21.0,2.25,19.15,43.0,128.2,9.96
2018,9,24,18,0,84.0,9.0,2.3,18.1,10.0,34.84,0.0
2018,9,24,18,15,42.0,4.5,2.2,17.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.75,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,9,25,6,15,19.0,8.0,1.0,13.5,9.0,7.63,0.0
2018,9,25,6,30,18.0,13.0,1.0,14.2,15.0,11.97,3.53
2018,9,25,6,45,9.0,24.5,1.05,14.9,25.5,23.05,14.36
2018,9,25,7,0,0.0,36.0,1.1,15.6,36.0,33.43,23.88
2018,9,25,7,15,0.0,51.5,1.05,16.25,51.5,47.8,36.77
2018,9,25,7,30,0.0,67.0,1.0,16.9,67.0,61.69,46.66
2018,9,25,7,45,1.0,87.5,0.95,17.6,88.0,80.13,61.87
2018,9,25,8,0,2.0,108.0,0.9,18.3,109.0,98.91,77.03
2018,9,25,8,15,2.0,123.5,0.9,19.05,124.5,113.44,88.45
2018,9,25,8,30,2.0,139.0,0.9,19.8,140.0,128.07,99.74
2018,9,25,8,45,18.0,170.5,0.9,20.55,180.0,162.74,126.56
2018,9,25,9,0,34.0,202.0,0.9,21.3,220.0,199.39,154.54
2018,9,25,9,15,279.0,192.5,0.9,22.0,360.5,311.17,239.78
2018,9,25,9,30,524.0,183.0,0.9,22.7,501.0,450.05,343.44
2018,9,25,9,45,724.5,134.0,0.9,23.35,600.5,549.9,416.55
2018,9,25,10,0,925.0,85.0,0.9,24.0,700.0,662.63,497.03
2018,9,25,10,15,932.5,86.5,0.95,24.55,728.5,712.37,530.93
2018,9,25,10,30,940.0,88.0,1.0,25.1,757.0,760.1,561.81
2018,9,25,10,45,944.5,89.0,1.0,25.6,777.0,802.83,587.73
2018,9,25,11,0,949.0,90.0,1.0,26.1,797.0,842.87,611.54
2018,9,25,11,15,952.0,90.5,1.05,26.4,810.0,878.27,633.36
2018,9,25,11,30,955.0,91.0,1.1,26.7,823.0,910.52,653.11
2018,9,25,11,45,956.0,91.0,1.1,26.95,827.5,937.18,668.64
2018,9,25,12,0,957.0,91.0,1.1,27.2,832.0,960.3,681.99
2018,9,25,12,15,955.0,92.0,1.15,27.3,828.5,978.13,693.4
2018,9,25,12,30,953.0,93.0,1.2,27.4,825.0,992.17,702.63
2018,9,25,12,45,948.5,93.0,1.25,27.45,812.5,998.92,707.67
2018,9,25,13,0,944.0,93.0,1.3,27.5,800.0,1001.76,710.52
2018,9,25,13,15,939.0,92.0,1.35,27.4,780.5,999.1,710.58
2018,9,25,13,30,934.0,91.0,1.4,27.3,761.0,992.6,708.42
2018,9,25,13,45,926.0,90.0,1.5,27.2,734.0,979.5,703.0
2018,9,25,14,0,918.0,89.0,1.6,27.1,707.0,962.76,695.33
2018,9,25,14,15,907.5,87.5,1.65,26.9,673.0,939.64,683.16
2018,9,25,14,30,897.0,86.0,1.7,26.7,639.0,913.25,668.86
2018,9,25,14,45,882.5,84.0,1.75,26.45,599.0,879.7,649.84
2018,9,25,15,0,868.0,82.0,1.8,26.2,559.0,843.48,628.83
2018,9,25,15,15,848.0,79.0,1.8,26.2,513.5,805.96,605.51
2018,9,25,15,30,828.0,76.0,1.8,26.2,468.0,759.48,575.69
2018,9,25,15,45,801.0,73.0,1.9,25.5,419.0,706.22,542.77
2018,9,25,16,0,774.0,70.0,2.0,24.8,370.0,652.26,508.09
2018,9,25,16,15,735.5,65.0,2.05,24.05,318.5,587.9,463.56
2018,9,25,16,30,697.0,60.0,2.1,23.3,267.0,524.64,416.5
2018,9,25,16,45,637.5,54.5,2.15,22.6,216.0,453.96,361.05
2018,9,25,17,0,578.0,49.0,2.2,21.9,165.0,384.22,303.67
2018,9,25,17,15,475.5,41.5,2.15,21.0,118.0,296.45,229.8
2018,9,25,17,30,373.0,34.0,2.1,20.1,71.0,218.35,157.52
2018,9,25,17,45,218.5,21.0,2.1,19.25,39.5,115.65,0.0
2018,9,25,18,0,64.0,8.0,2.1,18.4,8.0,27.45,0.0
2018,9,25,18,15,32.0,4.0,2.1,18.0,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.15,13.35,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.4,2.0,0.0,0.0
2018,9,26,6,15,8.5,4.5,1.15,14.05,4.5,4.29,0.0
2018,9,26,6,30,0.0,7.0,1.2,14.7,7.0,6.48,0.0
2018,9,26,6,45,18.0,13.0,1.25,15.3,16.5,12.05,4.78
2018,9,26,7,0,36.0,19.0,1.3,15.9,26.0,15.85,8.35
2018,9,26,7,15,19.0,38.0,1.25,16.5,42.0,35.53,25.9
2018,9,26,7,30,2.0,57.0,1.2,17.1,58.0,53.11,39.35
2018,9,26,7,45,8.0,87.0,1.15,17.65,90.0,80.47,61.86
2018,9,26,8,0,14.0,117.0,1.1,18.2,122.0,108.68,84.65
2018,9,26,8,15,15.0,136.5,1.0,18.95,142.5,127.77,99.73
2018,9,26,8,30,16.0,156.0,0.9,19.7,163.0,147.16,114.78
2018,9,26,8,45,37.0,185.5,0.85,20.45,204.5,182.02,141.51
2018,9,26,9,0,58.0,215.0,0.8,21.2,246.0,220.86,170.99
2018,9,26,9,15,225.5,213.5,0.75,22.0,347.5,305.31,234.74
2018,9,26,9,30,393.0,212.0,0.7,22.8,449.0,408.58,311.43
2018,9,26,9,45,489.0,200.0,0.6,23.55,512.0,475.8,359.62
2018,9,26,10,0,585.0,188.0,0.5,24.3,575.0,553.2,413.67
2018,9,26,10,15,718.0,154.0,0.5,24.9,648.5,638.47,473.19
2018,9,26,10,30,851.0,120.0,0.5,25.5,722.0,730.99,535.65
2018,9,26,10,45,858.5,121.0,0.5,26.15,743.0,773.42,560.38
2018,9,26,11,0,866.0,122.0,0.5,26.8,764.0,813.65,583.67
2018,9,26,11,15,849.0,132.0,0.5,27.25,770.0,840.89,598.9
2018,9,26,11,30,832.0,142.0,0.5,27.7,776.0,864.14,611.71
2018,9,26,11,45,824.5,145.0,0.55,28.15,776.5,884.45,623.67
2018,9,26,12,0,817.0,148.0,0.6,28.6,777.0,901.29,633.56
2018,9,26,12,15,717.5,188.0,0.65,28.8,738.5,875.01,617.5
2018,9,26,12,30,618.0,228.0,0.7,29.0,700.0,837.93,594.32
2018,9,26,12,45,539.5,256.0,0.75,29.2,663.5,799.59,569.36
2018,9,26,13,0,461.0,284.0,0.8,29.4,627.0,761.93,544.32
2018,9,26,13,15,456.0,276.5,0.9,29.3,608.5,752.87,541.02
2018,9,26,13,30,451.0,269.0,1.0,29.2,590.0,741.59,535.87
2018,9,26,13,45,410.0,269.0,1.1,29.15,552.5,702.66,511.36
2018,9,26,14,0,369.0,269.0,1.2,29.1,515.0,649.16,477.04
2018,9,26,14,15,395.5,243.5,1.35,28.8,495.5,655.08,484.94
2018,9,26,14,30,422.0,218.0,1.5,28.5,476.0,644.58,481.35
2018,9,26,14,45,612.5,158.5,1.65,28.15,506.0,740.62,554.3
2018,9,26,15,0,803.0,99.0,1.8,27.8,536.0,813.58,606.45
2018,9,26,15,15,753.5,100.5,1.8,27.8,483.5,755.96,568.18
2018,9,26,15,30,704.0,102.0,1.8,27.8,431.0,695.0,528.04
2018,9,26,15,45,626.0,102.5,2.1,26.7,372.0,612.19,474.88
2018,9,26,16,0,548.0,103.0,2.4,25.6,313.0,532.69,419.52
2018,9,26,16,15,449.5,98.5,2.5,24.75,254.5,433.85,345.62
2018,9,26,16,30,351.0,94.0,2.6,23.9,196.0,348.11,278.84
2018,9,26,16,45,313.0,78.0,2.65,23.0,156.0,291.07,233.16
2018,9,26,17,0,275.0,62.0,2.7,22.1,116.0,236.98,188.01
2018,9,26,17,15,231.5,47.5,2.7,21.25,83.5,185.73,143.5
2018,9,26,17,30,188.0,33.0,2.7,20.4,51.0,139.37,97.81
2018,9,26,17,45,109.0,19.0,2.7,19.55,28.0,72.5,0.0
2018,9,26,18,0,30.0,5.0,2.7,18.7,5.0,13.97,0.0
2018,9,26,18,15,15.0,2.5,2.6,18.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.45,14.05,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,9,27,6,15,38.5,12.5,1.45,14.7,15.5,11.91,0.0
2018,9,27,6,30,69.0,23.0,1.5,15.3,29.0,19.19,8.13
2018,9,27,6,45,142.5,40.0,1.55,15.85,62.5,32.64,22.41
2018,9,27,7,0,216.0,57.0,1.6,16.4,96.0,42.89,31.98
2018,9,27,7,15,181.0,75.5,1.55,16.9,115.0,59.16,46.58
2018,9,27,7,30,146.0,94.0,1.5,17.4,134.0,86.5,62.84
2018,9,27,7,45,135.0,121.5,1.45,17.9,164.5,118.8,88.04
2018,9,27,8,0,124.0,149.0,1.4,18.4,195.0,150.46,114.11
2018,9,27,8,15,116.0,169.0,1.35,19.0,216.5,175.98,135.2
2018,9,27,8,30,108.0,189.0,1.3,19.6,238.0,200.7,155.37
2018,9,27,8,45,111.5,209.5,1.25,20.2,264.5,229.14,177.76
2018,9,27,9,0,115.0,230.0,1.2,20.8,291.0,258.14,200.11
2018,9,27,9,15,181.0,245.5,1.2,21.35,350.0,312.29,241.32
2018,9,27,9,30,247.0,261.0,1.2,21.9,409.0,375.5,288.86
2018,9,27,9,45,278.5,269.5,1.2,22.4,445.5,417.67,320.0
2018,9,27,10,0,310.0,278.0,1.2,22.9,482.0,462.35,352.56
2018,9,27,10,15,444.5,245.5,1.2,23.3,551.0,542.84,412.16
2018,9,27,10,30,579.0,213.0,1.2,23.7,620.0,628.81,474.15
2018,9,27,10,45,440.0,271.5,1.25,24.1,586.0,609.6,457.04
2018,9,27,11,0,301.0,330.0,1.3,24.5,552.0,572.63,427.89
2018,9,27,11,15,418.5,293.0,1.35,24.65,607.0,652.41,486.59
2018,9,27,11,30,536.0,256.0,1.4,24.8,662.0,730.46,542.17
2018,9,27,11,45,601.5,231.0,1.45,25.0,689.5,782.27,578.02
2018,9,27,12,0,667.0,206.0,1.5,25.2,717.0,831.75,612.23
2018,9,27,12,15,662.0,208.0,1.6,25.15,713.0,844.44,621.35
2018,9,27,12,30,657.0,210.0,1.7,25.1,709.0,854.21,629.04
2018,9,27,12,45,542.5,252.0,1.8,25.1,660.0,797.16,589.64
2018,9,27,13,0,428.0,294.0,1.9,25.1,611.0,740.8,550.13
2018,9,27,13,15,423.0,286.0,2.0,24.9,592.5,731.19,545.81
2018,9,27,13,30,418.0,278.0,2.1,24.7,574.0,719.48,539.6
2018,9,27,13,45,443.5,258.0,2.2,24.55,561.5,721.12,543.47
2018,9,27,14,0,469.0,238.0,2.3,24.4,549.0,719.95,545.34
2018,9,27,14,15,425.5,237.0,2.45,24.1,508.5,674.3,514.7
2018,9,27,14,30,382.0,236.0,2.6,23.8,468.0,614.41,473.73
2018,9,27,14,45,370.0,221.5,2.7,23.5,434.0,580.68,451.43
2018,9,27,15,0,358.0,207.0,2.8,23.2,400.0,545.97,427.8
2018,9,27,15,15,343.5,191.5,2.8,23.2,364.0,507.26,399.94
2018,9,27,15,30,329.0,176.0,2.8,23.2,328.0,468.13,371.32
2018,9,27,15,45,321.0,155.5,2.95,22.2,290.5,427.49,342.81
2018,9,27,16,0,313.0,135.0,3.1,21.2,253.0,386.22,312.77
2018,9,27,16,15,198.0,119.0,3.1,20.55,190.0,279.3,226.85
2018,9,27,16,30,83.0,103.0,3.1,19.9,127.0,171.86,138.24
2018,9,27,16,45,54.0,79.0,3.15,19.3,93.5,115.63,91.48
2018,9,27,17,0,25.0,55.0,3.2,18.7,60.0,70.9,53.55
2018,9,27,17,15,15.0,40.0,3.2,18.2,42.5,49.37,34.83
2018,9,27,17,30,5.0,25.0,3.2,17.7,25.0,25.97,13.68
2018,9,27,17,45,8.0,14.0,3.15,17.2,14.0,16.2,0.0
2018,9,27,18,0,11.0,3.0,3.1,16.7,3.0,0.0,0.0
2018,9,27,18,15,5.5,1.5,3.05,16.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,2.0,13.8,6.0,5.72,0.0
2018,9,28,6,30,0.0,12.0,2.1,14.1,12.0,11.12,2.02
2018,9,28,6,45,0.0,20.5,2.2,14.45,20.5,19.01,10.74
2018,9,28,7,0,0.0,29.0,2.3,14.8,29.0,26.91,18.11
2018,9,28,7,15,2.5,47.0,2.35,15.1,47.5,43.69,33.23
2018,9,28,7,30,5.0,65.0,2.4,15.4,66.0,60.12,45.44
2018,9,28,7,45,2.5,58.5,2.45,15.75,59.0,54.68,40.83
2018,9,28,8,0,0.0,52.0,2.5,16.1,52.0,48.33,35.46
2018,9,28,8,15,0.0,52.5,2.5,16.45,52.5,48.8,35.71
2018,9,28,8,30,0.0,53.0,2.5,16.8,53.0,49.27,35.95
2018,9,28,8,45,0.0,79.5,2.5,17.15,79.5,74.02,56.41
2018,9,28,9,0,0.0,106.0,2.5,17.5,106.0,98.54,76.36
2018,9,28,9,15,0.0,116.5,2.55,17.8,116.5,108.36,84.06
2018,9,28,9,30,0.0,127.0,2.6,18.1,127.0,118.24,91.78
2018,9,28,9,45,1.5,149.0,2.65,18.45,150.0,139.74,108.83
2018,9,28,10,0,3.0,171.0,2.7,18.8,173.0,161.58,125.96
2018,9,28,10,15,12.5,209.5,2.75,18.95,218.0,204.66,160.05
2018,9,28,10,30,22.0,248.0,2.8,19.1,263.0,249.08,194.74
2018,9,28,10,45,166.5,274.5,2.85,19.3,396.0,395.86,311.21
2018,9,28,11,0,311.0,301.0,2.9,19.5,529.0,551.02,429.53
2018,9,28,11,15,599.5,204.0,2.95,19.55,652.5,712.55,553.54
2018,9,28,11,30,888.0,107.0,3.0,19.6,776.0,866.51,663.19
2018,9,28,11,45,889.0,107.0,3.05,19.65,780.0,891.38,679.11
2018,9,28,12,0,890.0,107.0,3.1,19.7,784.0,912.96,693.89
2018,9,28,12,15,890.5,106.0,3.15,19.65,781.0,929.61,705.67
2018,9,28,12,30,891.0,105.0,3.2,19.6,778.0,942.74,715.22
2018,9,28,12,45,889.5,103.5,3.2,19.55,766.5,949.89,720.48
2018,9,28,13,0,888.0,102.0,3.2,19.5,755.0,953.38,723.46
2018,9,28,13,15,883.5,101.0,3.25,19.4,736.5,950.96,723.09
2018,9,28,13,30,879.0,100.0,3.3,19.3,718.0,944.92,720.43
2018,9,28,13,45,872.5,98.0,3.3,19.2,692.0,932.31,713.05
2018,9,28,14,0,866.0,96.0,3.3,19.1,666.0,916.24,703.43
2018,9,28,14,15,855.5,94.0,3.35,18.95,633.0,893.19,689.5
2018,9,28,14,30,845.0,92.0,3.4,18.8,600.0,874.68,678.78
2018,9,28,14,45,831.0,89.5,3.4,18.6,561.5,841.88,657.69
2018,9,28,15,0,817.0,87.0,3.4,18.4,523.0,806.52,634.66
2018,9,28,15,15,795.5,83.5,3.4,18.4,478.5,761.55,603.87
2018,9,28,15,30,774.0,80.0,3.4,18.4,434.0,715.0,571.48
2018,9,28,15,45,747.0,76.0,3.35,17.85,387.0,662.51,534.93
2018,9,28,16,0,720.0,72.0,3.3,17.3,340.0,609.51,497.0
2018,9,28,16,15,681.5,67.0,3.25,16.9,291.0,551.18,452.06
2018,9,28,16,30,643.0,62.0,3.2,16.5,242.0,490.93,403.47
2018,9,28,16,45,581.0,55.0,3.15,16.1,193.0,416.71,341.63
2018,9,28,17,0,519.0,48.0,3.1,15.7,144.0,347.14,281.16
