Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,15,415.0,39.0,2.95,15.3,100.0,261.0,205.16
2018,9,28,17,30,311.0,30.0,2.8,14.9,56.0,184.45,124.23
2018,9,28,17,45,176.0,18.0,2.65,14.5,30.5,79.35,0.0
2018,9,28,18,0,41.0,6.0,2.5,14.1,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.45,13.95,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.5,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,6,0,1.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,6,15,1.0,4.5,2.15,14.1,4.5,4.29,0.0
2018,9,29,6,30,1.0,9.0,2.3,14.5,9.0,8.33,0.0
2018,9,29,6,45,0.5,14.0,2.45,14.95,14.0,12.97,5.48
2018,9,29,7,0,0.0,19.0,2.6,15.4,19.0,17.61,9.86
2018,9,29,7,15,2.0,36.0,2.6,15.75,36.5,33.42,24.05
2018,9,29,7,30,4.0,53.0,2.6,16.1,54.0,49.47,36.34
2018,9,29,7,45,15.0,91.5,2.65,16.45,96.5,84.91,65.62
2018,9,29,8,0,26.0,130.0,2.7,16.8,139.0,119.74,93.95
2018,9,29,8,15,15.0,123.0,2.7,17.15,128.5,115.96,91.01
2018,9,29,8,30,4.0,116.0,2.7,17.5,118.0,108.18,84.65
2018,9,29,8,45,2.0,102.0,2.65,17.85,103.0,95.4,73.84
2018,9,29,9,0,0.0,88.0,2.6,18.2,88.0,81.97,62.53
2018,9,29,9,15,5.5,128.5,2.6,18.5,132.0,121.97,94.98
2018,9,29,9,30,11.0,169.0,2.6,18.8,176.0,162.82,127.57
2018,9,29,9,45,8.5,169.5,2.6,19.1,175.0,162.83,127.1
2018,9,29,10,0,6.0,170.0,2.6,19.4,174.0,162.51,126.44
2018,9,29,10,15,11.5,194.0,2.65,19.55,202.0,189.37,147.61
2018,9,29,10,30,17.0,218.0,2.7,19.7,230.0,216.95,169.13
2018,9,29,10,45,16.0,216.5,2.75,19.9,228.0,215.91,167.96
2018,9,29,11,0,15.0,215.0,2.8,20.1,226.0,214.69,166.75
2018,9,29,11,15,26.5,252.5,2.8,20.15,272.0,268.21,208.54
2018,9,29,11,30,38.0,290.0,2.8,20.2,318.0,318.18,246.94
2018,9,29,11,45,45.5,297.5,2.85,20.25,331.5,335.02,259.83
2018,9,29,12,0,53.0,305.0,2.9,20.3,345.0,352.21,273.1
2018,9,29,12,15,50.5,307.5,2.95,20.3,345.5,355.32,275.41
2018,9,29,12,30,48.0,310.0,3.0,20.3,346.0,358.23,277.66
2018,9,29,12,45,36.5,292.0,3.0,20.3,319.0,330.42,256.29
2018,9,29,13,0,25.0,274.0,3.0,20.3,292.0,289.74,225.02
2018,9,29,13,15,57.5,279.5,3.0,20.2,320.0,340.2,265.5
2018,9,29,13,30,90.0,285.0,3.0,20.1,348.0,378.41,296.11
2018,9,29,13,45,151.0,257.5,3.0,20.0,358.0,419.25,329.91
2018,9,29,14,0,212.0,230.0,3.0,19.9,368.0,458.34,362.14
2018,9,29,14,15,521.0,162.5,3.0,19.75,479.0,680.65,536.55
2018,9,29,14,30,830.0,95.0,3.0,19.6,590.0,862.72,667.82
2018,9,29,14,45,814.5,92.0,3.0,19.45,551.0,828.34,643.91
2018,9,29,15,0,799.0,89.0,3.0,19.3,512.0,791.52,619.86
2018,9,29,15,15,643.5,86.0,3.0,19.3,408.0,642.54,512.49
2018,9,29,15,30,488.0,83.0,3.0,19.3,304.0,498.04,404.61
2018,9,29,15,45,541.5,77.0,2.9,18.95,296.5,512.99,418.43
2018,9,29,16,0,595.0,71.0,2.8,18.6,289.0,522.07,426.23
2018,9,29,16,15,603.0,67.0,2.65,18.3,260.0,497.63,406.45
2018,9,29,16,30,611.0,63.0,2.5,18.0,231.0,470.65,383.58
2018,9,29,16,45,472.5,52.0,2.4,17.7,166.0,350.17,285.07
2018,9,29,17,0,334.0,41.0,2.3,17.4,101.0,242.21,194.53
2018,9,29,17,15,210.5,28.0,2.1,16.95,61.5,152.05,117.24
2018,9,29,17,30,87.0,15.0,1.9,16.5,22.0,66.58,39.16
2018,9,29,17,45,48.0,8.0,1.7,16.1,11.5,24.43,0.0
2018,9,29,18,0,9.0,1.0,1.5,15.7,1.0,0.0,0.0
2018,9,29,18,15,4.5,0.5,1.5,15.5,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.7,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,15.05,22.5,13.82,0.0
2018,9,30,6,30,221.0,27.0,1.0,15.4,43.0,22.52,7.9
2018,9,30,6,45,332.5,38.5,1.0,15.7,84.0,30.82,20.64
2018,9,30,7,0,444.0,50.0,1.0,16.0,125.0,38.73,28.31
2018,9,30,7,15,496.5,58.0,1.0,16.35,168.5,43.04,32.47
2018,9,30,7,30,549.0,66.0,1.0,16.7,212.0,77.69,43.95
2018,9,30,7,45,333.0,97.0,1.0,17.0,191.0,116.11,77.6
2018,9,30,8,0,117.0,128.0,1.0,17.3,170.0,132.19,99.85
2018,9,30,8,15,143.5,146.0,1.0,17.75,204.5,163.25,124.53
2018,9,30,8,30,170.0,164.0,1.0,18.2,239.0,197.6,152.04
2018,9,30,8,45,166.0,187.0,1.0,18.65,266.5,228.77,177.51
2018,9,30,9,0,162.0,210.0,1.0,19.1,294.0,259.67,202.13
2018,9,30,9,15,216.0,215.0,1.05,19.5,336.5,302.14,235.19
2018,9,30,9,30,270.0,220.0,1.1,19.9,379.0,349.17,271.59
2018,9,30,9,45,252.0,222.5,1.15,20.3,377.5,358.05,278.44
2018,9,30,10,0,234.0,225.0,1.2,20.7,376.0,364.46,283.28
2018,9,30,10,15,166.5,248.0,1.3,20.95,357.5,351.36,272.45
2018,9,30,10,30,99.0,271.0,1.4,21.2,339.0,336.01,259.4
2018,9,30,10,45,129.0,292.5,1.45,21.45,384.0,386.0,297.24
2018,9,30,11,0,159.0,314.0,1.5,21.7,429.0,438.31,335.9
2018,9,30,11,15,162.0,322.5,1.55,21.85,441.5,457.48,349.54
2018,9,30,11,30,165.0,331.0,1.6,22.0,454.0,476.4,363.16
2018,9,30,11,45,244.0,321.5,1.7,22.1,504.5,551.91,419.89
2018,9,30,12,0,323.0,312.0,1.8,22.2,555.0,620.48,470.62
2018,9,30,12,15,446.0,275.5,1.8,22.25,609.0,713.05,538.1
2018,9,30,12,30,569.0,239.0,1.8,22.3,663.0,796.24,597.67
2018,9,30,12,45,554.5,241.5,1.8,22.35,649.5,793.98,595.29
2018,9,30,13,0,540.0,244.0,1.8,22.4,636.0,789.1,592.03
2018,9,30,13,15,424.5,267.0,1.85,22.3,570.0,709.79,535.95
2018,9,30,13,30,309.0,290.0,1.9,22.2,504.0,616.0,468.98
2018,9,30,13,45,401.5,250.0,1.9,22.1,517.0,670.72,512.04
2018,9,30,14,0,494.0,210.0,1.9,22.0,530.0,708.29,541.82
2018,9,30,14,15,387.5,224.0,1.9,21.8,467.0,622.72,479.55
2018,9,30,14,30,281.0,238.0,1.9,21.6,404.0,525.54,408.37
2018,9,30,14,45,392.0,199.5,1.9,21.4,414.0,585.84,457.33
2018,9,30,15,0,503.0,161.0,1.9,21.2,424.0,624.81,489.44
2018,9,30,15,15,439.5,158.5,1.9,21.2,374.0,557.04,439.24
2018,9,30,15,30,376.0,156.0,1.9,21.2,324.0,491.58,390.43
2018,9,30,15,45,212.5,147.5,1.9,20.65,240.5,336.05,269.91
2018,9,30,16,0,49.0,139.0,1.9,20.1,157.0,184.18,146.91
2018,9,30,16,15,29.5,116.0,1.85,19.75,126.5,144.54,114.9
2018,9,30,16,30,10.0,93.0,1.8,19.4,96.0,99.62,77.67
2018,9,30,16,45,5.0,72.0,1.75,19.1,73.5,74.84,56.89
2018,9,30,17,0,0.0,51.0,1.7,18.8,51.0,50.2,35.96
2018,9,30,17,15,3.5,33.5,1.55,18.45,34.0,33.75,21.69
2018,9,30,17,30,7.0,16.0,1.4,18.1,17.0,17.85,5.47
2018,9,30,17,45,7.0,8.5,1.25,17.75,9.0,10.53,0.0
2018,9,30,18,0,7.0,1.0,1.1,17.4,1.0,0.0,0.0
2018,9,30,18,15,3.5,0.5,1.0,17.25,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.0,14.15,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.0,14.2,2.0,0.0,0.0
2018,10,1,6,15,11.0,5.5,1.0,14.45,6.0,5.24,0.0
2018,10,1,6,30,11.0,9.0,1.0,14.7,10.0,8.39,0.0
2018,10,1,6,45,5.5,13.5,1.0,14.9,14.0,12.68,5.18
2018,10,1,7,0,0.0,18.0,1.0,15.1,18.0,16.68,9.06
2018,10,1,7,15,0.0,24.0,1.0,15.35,24.0,22.25,14.19
2018,10,1,7,30,0.0,30.0,1.0,15.6,30.0,27.83,18.17
2018,10,1,7,45,0.0,33.0,1.0,15.85,33.0,30.62,20.56
2018,10,1,8,0,0.0,36.0,1.0,16.1,36.0,33.42,22.88
2018,10,1,8,15,0.0,39.5,1.05,16.45,39.5,36.68,25.55
2018,10,1,8,30,0.0,43.0,1.1,16.8,43.0,39.95,28.17
2018,10,1,8,45,0.0,39.5,1.1,17.15,39.5,36.7,25.31
2018,10,1,9,0,0.0,36.0,1.1,17.5,36.0,33.46,22.47
2018,10,1,9,15,0.0,71.5,1.1,17.85,71.5,66.57,49.83
2018,10,1,9,30,0.0,107.0,1.1,18.2,107.0,99.68,76.66
2018,10,1,9,45,10.5,167.5,1.1,18.5,174.0,162.12,126.63
2018,10,1,10,0,21.0,228.0,1.1,18.8,241.0,226.3,176.67
2018,10,1,10,15,49.5,267.5,1.1,19.05,301.0,288.53,224.5
2018,10,1,10,30,78.0,307.0,1.1,19.3,361.0,351.1,271.63
2018,10,1,10,45,85.0,319.0,1.1,19.6,379.0,373.38,287.54
2018,10,1,11,0,92.0,331.0,1.1,19.9,397.0,396.12,303.92
2018,10,1,11,15,115.0,342.0,1.15,20.1,426.0,439.63,336.1
2018,10,1,11,30,138.0,353.0,1.2,20.3,455.0,476.78,363.26
2018,10,1,11,45,147.5,351.5,1.25,20.55,461.0,490.07,372.8
2018,10,1,12,0,157.0,350.0,1.3,20.8,467.0,503.15,382.39
2018,10,1,12,15,205.0,344.5,1.35,20.85,496.5,546.24,414.97
2018,10,1,12,30,253.0,339.0,1.4,20.9,526.0,602.28,456.01
2018,10,1,12,45,198.0,329.0,1.45,21.0,474.0,533.35,405.82
2018,10,1,13,0,143.0,319.0,1.5,21.1,422.0,474.97,363.05
2018,10,1,13,15,91.0,299.5,1.5,21.0,364.5,393.95,302.97
2018,10,1,13,30,39.0,280.0,1.5,20.9,307.0,325.71,250.98
2018,10,1,13,45,57.0,274.5,1.55,20.85,312.0,337.96,261.83
2018,10,1,14,0,75.0,269.0,1.6,20.8,317.0,349.79,272.0
2018,10,1,14,15,50.0,240.0,1.55,20.6,271.5,295.28,230.27
2018,10,1,14,30,25.0,211.0,1.5,20.4,226.0,229.46,179.31
2018,10,1,14,45,24.5,198.5,1.45,20.15,212.0,216.57,170.0
2018,10,1,15,0,24.0,186.0,1.4,19.9,198.0,203.66,160.41
2018,10,1,15,15,22.5,167.5,1.4,19.9,178.0,183.37,144.72
2018,10,1,15,30,21.0,149.0,1.4,19.9,158.0,163.07,128.86
2018,10,1,15,45,12.0,118.5,1.25,19.4,123.5,124.08,97.53
2018,10,1,16,0,3.0,88.0,1.1,18.9,89.0,85.95,66.34
2018,10,1,16,15,1.5,66.0,1.05,18.6,66.5,62.67,47.15
2018,10,1,16,30,0.0,44.0,1.0,18.3,44.0,40.87,28.88
2018,10,1,16,45,0.0,36.0,0.95,18.0,36.0,33.42,22.52
2018,10,1,17,0,0.0,28.0,0.9,17.7,28.0,25.98,16.03
2018,10,1,17,15,8.5,20.0,0.9,17.45,20.5,22.64,12.71
2018,10,1,17,30,17.0,12.0,0.9,17.2,13.0,20.56,5.54
2018,10,1,17,45,17.0,7.5,0.85,17.0,7.5,12.99,0.0
2018,10,1,18,0,17.0,3.0,0.8,16.8,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.85,16.7,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.15,16.25,2.0,1.91,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.5,4.0,3.7,0.0
2018,10,2,6,45,0.0,5.5,1.25,16.7,5.5,5.09,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.9,7.0,6.48,0.01
2018,10,2,7,15,0.0,8.5,1.25,17.35,8.5,7.87,1.31
2018,10,2,7,30,0.0,10.0,1.2,17.8,10.0,9.26,2.22
2018,10,2,7,45,0.0,24.5,1.15,18.25,24.5,22.72,13.64
2018,10,2,8,0,0.0,39.0,1.1,18.7,39.0,36.21,24.96
2018,10,2,8,15,0.0,51.5,1.15,19.25,51.5,47.86,34.57
2018,10,2,8,30,0.0,64.0,1.2,19.8,64.0,59.53,44.05
2018,10,2,8,45,36.5,124.5,1.2,20.3,143.5,127.8,98.9
2018,10,2,9,0,73.0,185.0,1.2,20.8,223.0,200.25,155.9
2018,10,2,9,15,206.5,190.5,1.3,21.2,308.5,275.11,213.87
2018,10,2,9,30,340.0,196.0,1.4,21.6,394.0,362.26,281.17
2018,10,2,9,45,347.5,227.5,1.5,22.05,440.0,416.3,321.78
2018,10,2,10,0,355.0,259.0,1.6,22.5,486.0,470.91,362.01
2018,10,2,10,15,355.5,271.0,1.65,22.75,506.0,502.36,384.87
2018,10,2,10,30,356.0,283.0,1.7,23.0,526.0,533.05,406.93
2018,10,2,10,45,256.5,300.5,1.8,23.3,478.0,494.77,377.27
2018,10,2,11,0,157.0,318.0,1.9,23.6,430.0,440.88,335.91
2018,10,2,11,15,128.0,326.5,1.9,23.75,419.0,434.28,330.34
2018,10,2,11,30,99.0,335.0,1.9,23.9,408.0,416.19,316.09
2018,10,2,11,45,78.5,311.0,1.9,24.05,369.0,377.98,287.5
2018,10,2,12,0,58.0,287.0,1.9,24.2,330.0,338.15,257.53
2018,10,2,12,15,167.5,295.0,1.9,24.3,418.5,459.13,350.25
2018,10,2,12,30,277.0,303.0,1.9,24.4,507.0,584.67,442.37
2018,10,2,12,45,356.5,290.5,1.85,24.45,548.5,649.79,489.31
2018,10,2,13,0,436.0,278.0,1.8,24.5,590.0,727.32,544.01
2018,10,2,13,15,489.0,249.5,1.8,24.45,590.5,748.95,560.5
2018,10,2,13,30,542.0,221.0,1.8,24.4,591.0,767.5,575.43
2018,10,2,13,45,523.0,215.5,1.8,24.35,561.5,742.29,558.67
2018,10,2,14,0,504.0,210.0,1.8,24.3,532.0,715.07,540.83
2018,10,2,14,15,346.0,230.5,1.8,24.1,446.0,576.93,441.62
2018,10,2,14,30,188.0,251.0,1.8,23.9,360.0,444.58,343.15
2018,10,2,14,45,171.0,235.5,1.8,23.7,329.5,410.27,319.08
2018,10,2,15,0,154.0,220.0,1.8,23.5,299.0,376.1,294.15
2018,10,2,15,15,163.5,191.0,1.8,23.5,268.5,346.81,273.3
2018,10,2,15,30,173.0,162.0,1.8,23.5,238.0,316.06,250.89
2018,10,2,15,45,194.5,146.0,1.8,22.9,222.0,320.58,255.94
2018,10,2,16,0,216.0,130.0,1.8,22.3,206.0,310.3,249.12
2018,10,2,16,15,382.5,97.0,1.8,21.9,206.0,381.51,307.37
2018,10,2,16,30,549.0,64.0,1.8,21.5,206.0,428.89,344.05
2018,10,2,16,45,471.0,56.5,1.75,21.05,159.5,350.36,279.32
2018,10,2,17,0,393.0,49.0,1.7,20.6,113.0,278.09,218.12
2018,10,2,17,15,245.0,36.0,1.65,20.15,71.0,174.5,130.26
2018,10,2,17,30,97.0,23.0,1.6,19.7,29.0,74.48,25.59
2018,10,2,17,45,48.5,11.5,1.55,19.25,14.5,27.49,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.65,16.8,3.5,3.34,0.0
2018,10,3,6,30,0.0,7.0,0.7,16.9,7.0,6.48,0.0
2018,10,3,6,45,0.0,14.5,0.7,17.05,14.5,13.43,5.64
2018,10,3,7,0,0.0,22.0,0.7,17.2,22.0,20.4,12.16
2018,10,3,7,15,0.0,29.5,0.7,17.4,29.5,27.37,18.53
2018,10,3,7,30,0.0,37.0,0.7,17.6,37.0,34.35,23.5
2018,10,3,7,45,17.0,50.0,0.75,17.8,56.0,48.36,34.6
2018,10,3,8,0,34.0,63.0,0.8,18.0,75.0,64.14,47.02
2018,10,3,8,15,70.5,117.5,0.85,18.25,146.5,122.94,94.29
2018,10,3,8,30,107.0,172.0,0.9,18.5,218.0,185.84,144.22
2018,10,3,8,45,220.5,173.5,0.95,18.75,281.5,235.64,182.0
2018,10,3,9,0,334.0,175.0,1.0,19.0,345.0,298.2,230.79
2018,10,3,9,15,533.0,143.5,1.05,19.25,440.0,385.13,298.25
2018,10,3,9,30,732.0,112.0,1.1,19.5,535.0,487.36,376.88
2018,10,3,9,45,603.5,162.0,1.15,19.8,524.0,503.44,389.11
2018,10,3,10,0,475.0,212.0,1.2,20.1,513.0,503.04,388.39
2018,10,3,10,15,317.5,256.0,1.2,20.25,461.0,462.58,356.99
2018,10,3,10,30,160.0,300.0,1.2,20.4,409.0,407.33,313.45
2018,10,3,10,45,99.5,288.0,1.25,20.6,356.5,353.21,272.29
2018,10,3,11,0,39.0,276.0,1.3,20.8,304.0,299.78,230.61
2018,10,3,11,15,48.5,292.5,1.35,20.85,327.5,327.06,251.63
2018,10,3,11,30,58.0,309.0,1.4,20.9,351.0,355.14,272.73
2018,10,3,11,45,77.5,316.0,1.4,21.0,373.0,382.5,293.42
2018,10,3,12,0,97.0,323.0,1.4,21.1,395.0,410.66,314.59
2018,10,3,12,15,118.0,331.5,1.45,21.05,418.5,454.11,347.09
2018,10,3,12,30,139.0,340.0,1.5,21.0,442.0,486.94,371.67
2018,10,3,12,45,188.5,327.5,1.6,21.0,463.0,522.81,399.79
2018,10,3,13,0,238.0,315.0,1.7,21.0,484.0,571.87,437.06
2018,10,3,13,15,238.5,300.5,1.7,20.9,466.0,559.35,428.56
2018,10,3,13,30,239.0,286.0,1.7,20.8,448.0,545.5,419.6
2018,10,3,13,45,361.5,239.0,1.75,20.75,473.0,604.81,467.51
2018,10,3,14,0,484.0,192.0,1.8,20.7,498.0,675.19,521.82
2018,10,3,14,15,644.0,141.0,1.75,20.6,525.5,760.45,584.18
2018,10,3,14,30,804.0,90.0,1.7,20.5,553.0,824.69,628.95
2018,10,3,14,45,788.0,87.5,1.7,20.45,515.0,790.99,606.54
2018,10,3,15,0,772.0,85.0,1.7,20.4,477.0,755.01,583.35
2018,10,3,15,15,701.5,88.5,1.7,20.4,420.5,684.4,534.91
2018,10,3,15,30,631.0,92.0,1.7,20.4,364.0,612.64,484.66
2018,10,3,15,45,591.0,87.0,1.65,20.1,318.5,555.03,443.44
2018,10,3,16,0,551.0,82.0,1.6,19.8,273.0,498.44,400.83
2018,10,3,16,15,548.0,70.5,1.55,19.5,235.5,459.25,370.6
2018,10,3,16,30,545.0,59.0,1.5,19.2,198.0,418.67,337.59
2018,10,3,16,45,442.0,53.5,1.45,18.95,149.5,329.46,264.14
2018,10,3,17,0,339.0,48.0,1.4,18.7,101.0,246.69,194.16
2018,10,3,17,15,221.5,34.0,1.3,18.4,63.5,160.95,119.43
2018,10,3,17,30,104.0,20.0,1.2,18.1,26.0,78.48,14.57
2018,10,3,17,45,52.0,10.0,1.15,17.75,13.0,27.1,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,6,15,10.0,6.5,2.0,14.9,7.0,6.2,0.0
2018,10,4,6,30,20.0,13.0,2.1,15.0,14.0,11.82,0.0
2018,10,4,6,45,13.0,25.0,2.2,15.1,26.0,23.16,13.77
2018,10,4,7,0,6.0,37.0,2.3,15.2,38.0,34.34,24.39
2018,10,4,7,15,8.5,50.0,2.35,15.3,52.0,46.08,35.18
2018,10,4,7,30,11.0,63.0,2.4,15.4,66.0,58.38,43.74
2018,10,4,7,45,7.0,69.0,2.45,15.5,71.0,64.51,49.01
2018,10,4,8,0,3.0,75.0,2.5,15.6,76.0,70.0,53.76
2018,10,4,8,15,5.0,100.5,2.55,15.8,102.5,93.72,73.45
2018,10,4,8,30,7.0,126.0,2.6,16.0,129.0,117.89,93.25
2018,10,4,8,45,3.5,109.5,2.7,16.15,111.0,102.71,80.48
2018,10,4,9,0,0.0,93.0,2.8,16.3,93.0,86.56,66.9
2018,10,4,9,15,1.5,103.0,2.9,16.5,104.0,96.57,74.96
2018,10,4,9,30,3.0,113.0,3.0,16.7,115.0,106.79,83.13
2018,10,4,9,45,13.0,163.5,3.1,16.9,171.5,159.81,126.19
2018,10,4,10,0,23.0,214.0,3.2,17.1,228.0,214.4,169.79
2018,10,4,10,15,58.5,255.5,3.25,17.2,294.0,283.04,224.46
2018,10,4,10,30,94.0,297.0,3.3,17.3,360.0,352.67,279.04
2018,10,4,10,45,153.0,312.5,3.3,17.4,419.0,423.87,334.7
2018,10,4,11,0,212.0,328.0,3.3,17.5,478.0,493.38,388.3
2018,10,4,11,15,275.0,316.0,3.35,17.6,514.0,550.01,432.05
2018,10,4,11,30,338.0,304.0,3.4,17.7,550.0,601.28,471.61
2018,10,4,11,45,273.5,323.0,3.4,17.75,522.5,578.16,452.39
2018,10,4,12,0,209.0,342.0,3.4,17.8,495.0,540.27,422.55
2018,10,4,12,15,364.5,286.0,3.4,17.85,551.5,636.93,499.36
2018,10,4,12,30,520.0,230.0,3.4,17.9,608.0,737.74,576.82
2018,10,4,12,45,410.0,267.0,3.4,17.95,562.0,684.74,534.79
2018,10,4,13,0,300.0,304.0,3.4,18.0,516.0,616.5,482.23
2018,10,4,13,15,525.0,222.0,3.35,18.05,580.5,749.7,586.84
2018,10,4,13,30,750.0,140.0,3.3,18.1,645.0,871.41,675.44
2018,10,4,13,45,618.0,172.5,3.3,18.2,577.5,784.29,613.08
2018,10,4,14,0,486.0,205.0,3.3,18.3,510.0,690.69,543.95
2018,10,4,14,15,584.0,165.5,3.3,18.3,512.5,733.01,579.08
2018,10,4,14,30,682.0,126.0,3.3,18.3,515.0,763.3,602.18
2018,10,4,14,45,496.5,158.5,3.3,18.25,431.0,622.93,498.1
2018,10,4,15,0,311.0,191.0,3.3,18.2,347.0,483.17,389.35
2018,10,4,15,15,420.5,154.0,3.3,18.2,345.0,532.07,431.08
2018,10,4,15,30,530.0,117.0,3.3,18.2,343.0,563.48,458.03
2018,10,4,15,45,630.5,90.0,3.25,17.9,327.5,585.34,477.12
2018,10,4,16,0,731.0,63.0,3.2,17.6,312.0,592.43,484.04
2018,10,4,16,15,688.5,58.0,3.1,17.2,263.0,528.16,432.9
2018,10,4,16,30,646.0,53.0,3.0,16.8,214.0,465.51,381.3
2018,10,4,16,45,572.5,47.0,2.9,16.45,165.5,391.2,317.95
2018,10,4,17,0,499.0,41.0,2.8,16.1,117.0,319.04,254.07
2018,10,4,17,15,354.5,32.0,2.75,15.55,75.5,218.56,163.25
2018,10,4,17,30,210.0,23.0,2.7,15.0,34.0,121.28,0.0
2018,10,4,17,45,105.0,11.5,2.6,14.5,17.0,46.14,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,6,15,90.0,11.0,1.8,12.0,16.0,10.48,0.0
2018,10,5,6,30,180.0,22.0,1.7,12.5,32.0,17.48,0.0
2018,10,5,6,45,331.5,31.5,1.6,13.0,73.5,25.01,15.34
2018,10,5,7,0,483.0,41.0,1.5,13.5,115.0,31.43,22.0
2018,10,5,7,15,506.5,50.5,1.45,13.9,154.0,37.4,27.69
2018,10,5,7,30,530.0,60.0,1.4,14.3,193.0,69.63,39.14
2018,10,5,7,45,589.0,67.0,1.3,14.7,244.0,117.27,68.53
2018,10,5,8,0,648.0,74.0,1.2,15.1,295.0,171.88,110.74
2018,10,5,8,15,680.0,77.5,1.2,15.75,339.5,223.86,155.35
2018,10,5,8,30,712.0,81.0,1.2,16.4,384.0,281.04,205.14
2018,10,5,8,45,626.5,111.5,1.2,17.05,399.0,321.46,243.44
2018,10,5,9,0,541.0,142.0,1.2,17.7,414.0,351.89,271.5
2018,10,5,9,15,698.0,110.5,1.2,18.25,490.0,427.8,331.4
2018,10,5,9,30,855.0,79.0,1.2,18.8,566.0,516.59,400.01
2018,10,5,9,45,864.5,81.5,1.15,19.35,598.5,568.31,439.07
2018,10,5,10,0,874.0,84.0,1.1,19.9,631.0,618.79,475.96
2018,10,5,10,15,880.5,85.5,1.0,20.35,656.5,664.82,508.02
2018,10,5,10,30,887.0,87.0,0.9,20.8,682.0,708.86,536.96
2018,10,5,10,45,843.5,107.0,0.85,21.2,686.0,736.64,553.33
2018,10,5,11,0,800.0,127.0,0.8,21.6,690.0,756.27,564.18
2018,10,5,11,15,581.0,216.5,0.8,21.7,629.0,704.06,525.23
2018,10,5,11,30,362.0,306.0,0.8,21.8,568.0,622.86,464.99
2018,10,5,11,45,568.0,226.0,0.8,21.9,639.5,737.22,549.05
2018,10,5,12,0,774.0,146.0,0.8,22.0,711.0,847.82,622.95
2018,10,5,12,15,814.5,128.0,1.0,22.15,719.5,880.06,645.39
2018,10,5,12,30,855.0,110.0,1.2,22.3,728.0,902.26,662.35
2018,10,5,12,45,847.0,111.0,1.45,22.4,714.5,912.89,672.68
2018,10,5,13,0,839.0,112.0,1.7,22.5,701.0,912.84,675.96
2018,10,5,13,15,855.5,101.0,1.85,22.4,687.0,910.24,676.92
2018,10,5,13,30,872.0,90.0,2.0,22.3,673.0,911.51,680.52
2018,10,5,13,45,866.5,87.5,2.2,22.2,647.0,898.76,675.2
2018,10,5,14,0,861.0,85.0,2.4,22.1,621.0,882.58,667.54
2018,10,5,14,15,845.5,83.5,2.55,21.9,586.5,855.42,652.04
2018,10,5,14,30,830.0,82.0,2.7,21.7,552.0,832.76,639.52
2018,10,5,14,45,811.0,80.5,2.85,21.5,512.5,797.16,617.58
2018,10,5,15,0,792.0,79.0,3.0,21.3,473.0,759.37,593.7
2018,10,5,15,15,775.0,74.5,3.0,21.3,431.0,717.55,565.2
2018,10,5,15,30,758.0,70.0,3.0,21.3,389.0,674.0,534.94
2018,10,5,15,45,725.5,66.0,3.15,20.55,342.0,618.52,497.01
2018,10,5,16,0,693.0,62.0,3.3,19.8,295.0,563.09,457.46
2018,10,5,16,15,620.5,60.0,3.35,19.35,243.5,488.69,398.75
2018,10,5,16,30,548.0,58.0,3.4,18.9,192.0,415.8,339.12
2018,10,5,16,45,462.0,50.5,3.45,18.4,145.0,333.93,270.25
2018,10,5,17,0,376.0,43.0,3.5,17.9,98.0,259.3,205.14
2018,10,5,17,15,274.5,31.5,3.55,17.45,63.5,181.8,132.49
2018,10,5,17,30,173.0,20.0,3.6,17.0,29.0,102.51,0.0
2018,10,5,17,45,86.5,10.0,3.6,16.5,14.5,38.27,0.0
2018,10,5,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,6,15,127.5,10.5,2.35,13.5,17.5,10.01,0.0
2018,10,6,6,30,255.0,21.0,2.5,14.0,35.0,17.55,0.0
2018,10,6,6,45,390.0,29.5,2.65,14.5,76.0,23.34,13.65
2018,10,6,7,0,525.0,38.0,2.8,15.0,117.0,28.95,19.63
2018,10,6,7,15,608.5,42.0,2.8,15.5,167.0,33.32,23.84
2018,10,6,7,30,692.0,46.0,2.8,16.0,217.0,67.04,32.53
2018,10,6,7,45,738.5,50.0,2.85,16.55,268.0,120.14,64.24
2018,10,6,8,0,785.0,54.0,2.9,17.1,319.0,178.5,109.86
2018,10,6,8,15,816.0,56.0,2.95,17.65,367.5,239.04,162.43
2018,10,6,8,30,847.0,58.0,3.0,18.2,416.0,299.4,216.24
2018,10,6,8,45,868.5,60.0,3.1,18.8,461.0,358.86,269.24
2018,10,6,9,0,890.0,62.0,3.2,19.4,506.0,419.3,321.79
2018,10,6,9,15,901.0,65.5,3.2,19.75,545.5,477.15,370.98
2018,10,6,9,30,912.0,69.0,3.2,20.1,585.0,534.32,417.97
2018,10,6,9,45,918.0,72.0,3.2,20.45,617.5,587.25,460.21
2018,10,6,10,0,924.0,75.0,3.2,20.8,650.0,638.48,499.8
2018,10,6,10,15,932.0,76.0,3.15,21.05,677.0,687.02,536.3
2018,10,6,10,30,940.0,77.0,3.1,21.3,704.0,733.53,569.38
2018,10,6,10,45,945.0,78.0,3.1,21.55,723.5,775.61,597.82
2018,10,6,11,0,950.0,79.0,3.1,21.8,743.0,815.0,624.11
2018,10,6,11,15,952.5,78.5,3.15,22.0,754.0,847.89,646.09
2018,10,6,11,30,955.0,78.0,3.2,22.2,765.0,877.55,665.82
2018,10,6,11,45,956.0,78.0,3.25,22.35,768.5,903.12,682.87
2018,10,6,12,0,957.0,78.0,3.3,22.5,772.0,925.13,697.57
2018,10,6,12,15,954.5,78.5,3.35,22.65,767.0,940.95,708.17
2018,10,6,12,30,952.0,79.0,3.4,22.8,762.0,952.96,716.35
2018,10,6,12,45,948.0,78.5,3.45,22.9,749.0,958.61,720.54
2018,10,6,13,0,944.0,78.0,3.5,23.0,736.0,960.38,722.31
2018,10,6,13,15,938.5,77.5,3.6,23.05,716.0,956.91,721.18
2018,10,6,13,30,933.0,77.0,3.7,23.1,696.0,949.65,717.64
2018,10,6,13,45,925.0,75.5,3.75,23.15,668.5,935.18,709.01
2018,10,6,14,0,917.0,74.0,3.8,23.2,641.0,917.13,698.03
2018,10,6,14,15,904.5,73.0,3.85,23.1,606.5,892.27,682.79
2018,10,6,14,30,892.0,72.0,3.9,23.0,572.0,864.3,665.36
2018,10,6,14,45,876.0,70.0,3.95,22.95,532.0,829.25,642.66
2018,10,6,15,0,860.0,68.0,4.0,22.9,492.0,791.72,617.96
2018,10,6,15,15,838.0,65.5,4.0,22.9,447.0,746.66,587.1
2018,10,6,15,30,816.0,63.0,4.0,22.9,402.0,706.35,559.26
2018,10,6,15,45,785.0,60.0,4.0,22.45,354.0,651.19,520.54
2018,10,6,16,0,754.0,57.0,4.0,22.0,306.0,595.82,480.52
2018,10,6,16,15,706.5,53.0,3.85,21.35,256.0,528.97,428.29
2018,10,6,16,30,659.0,49.0,3.7,20.7,206.0,464.16,375.34
2018,10,6,16,45,581.0,43.5,3.55,20.05,157.5,383.63,307.61
2018,10,6,17,0,503.0,38.0,3.4,19.4,109.0,314.3,246.05
2018,10,6,17,15,340.0,28.0,3.4,18.85,67.5,205.84,146.03
2018,10,6,17,30,177.0,18.0,3.4,18.3,26.0,100.29,0.0
2018,10,6,17,45,88.5,9.0,3.4,17.75,13.0,8.58,0.0
2018,10,6,18,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,6,15,109.0,10.0,3.55,15.35,15.5,9.53,0.0
2018,10,7,6,30,218.0,20.0,3.7,15.7,31.0,16.69,0.0
2018,10,7,6,45,354.5,29.5,3.8,16.05,71.0,23.46,13.44
2018,10,7,7,0,491.0,39.0,3.9,16.4,111.0,29.96,20.32
2018,10,7,7,15,593.5,42.5,4.0,16.75,163.0,33.9,24.19
2018,10,7,7,30,696.0,46.0,4.1,17.1,215.0,66.57,32.19
2018,10,7,7,45,740.0,50.0,4.25,17.45,265.5,119.57,63.62
2018,10,7,8,0,784.0,54.0,4.4,17.8,316.0,177.52,108.98
2018,10,7,8,15,813.5,57.0,4.4,18.2,364.5,238.46,162.08
2018,10,7,8,30,843.0,60.0,4.4,18.6,413.0,299.13,216.48
2018,10,7,8,45,863.5,62.0,4.4,19.0,457.5,357.99,269.46
2018,10,7,9,0,884.0,64.0,4.4,19.4,502.0,417.7,321.98
2018,10,7,9,15,898.0,66.0,4.4,19.8,541.5,475.05,371.21
2018,10,7,9,30,912.0,68.0,4.4,20.2,581.0,532.0,418.51
2018,10,7,9,45,922.5,69.5,4.4,20.55,614.5,585.82,462.0
2018,10,7,10,0,933.0,71.0,4.4,20.9,648.0,638.32,503.16
2018,10,7,10,15,940.0,72.0,4.35,21.25,674.5,686.47,539.69
2018,10,7,10,30,947.0,73.0,4.3,21.6,701.0,732.5,572.74
2018,10,7,10,45,952.5,73.0,4.25,21.95,720.0,774.01,600.87
2018,10,7,11,0,958.0,73.0,4.2,22.3,739.0,812.81,626.77
2018,10,7,11,15,959.5,73.5,4.2,22.6,749.5,846.1,648.87
2018,10,7,11,30,961.0,74.0,4.2,22.9,760.0,876.09,668.58
2018,10,7,11,45,961.0,74.5,4.15,23.2,763.5,901.38,684.73
2018,10,7,12,0,961.0,75.0,4.1,23.5,767.0,923.07,698.41
2018,10,7,12,15,957.0,76.0,4.05,23.7,761.5,938.1,707.84
2018,10,7,12,30,953.0,77.0,4.0,23.9,756.0,949.27,714.77
2018,10,7,12,45,946.5,78.0,4.0,24.1,743.0,954.3,717.96
2018,10,7,13,0,940.0,79.0,4.0,24.3,730.0,955.46,718.71
2018,10,7,13,15,935.0,77.5,4.0,24.35,709.5,951.22,716.39
2018,10,7,13,30,930.0,76.0,4.0,24.4,689.0,943.17,711.67
2018,10,7,13,45,922.5,74.5,4.05,24.45,661.5,929.13,703.28
2018,10,7,14,0,915.0,73.0,4.1,24.5,634.0,911.5,692.55
2018,10,7,14,15,903.5,71.0,4.05,24.45,599.5,886.29,676.38
2018,10,7,14,30,892.0,69.0,4.0,24.4,565.0,857.92,658.05
2018,10,7,14,45,876.0,67.5,4.0,24.35,525.0,823.47,635.59
2018,10,7,15,0,860.0,66.0,4.0,24.3,485.0,786.56,611.17
2018,10,7,15,15,838.0,63.0,4.0,24.3,440.0,740.86,579.95
2018,10,7,15,30,816.0,60.0,4.0,24.3,395.0,693.67,547.1
2018,10,7,15,45,783.5,57.5,3.75,23.85,347.0,644.42,512.13
2018,10,7,16,0,751.0,55.0,3.5,23.4,299.0,588.86,471.44
2018,10,7,16,15,702.0,51.0,3.25,22.7,249.0,521.37,418.79
2018,10,7,16,30,653.0,47.0,3.0,22.0,199.0,456.11,365.67
2018,10,7,16,45,575.0,41.0,2.75,21.25,151.0,375.67,298.44
2018,10,7,17,0,497.0,35.0,2.5,20.5,103.0,306.2,237.07
2018,10,7,17,15,347.0,26.0,2.5,19.95,64.0,205.71,140.54
2018,10,7,17,30,197.0,17.0,2.5,19.4,25.0,90.59,0.0
2018,10,7,17,45,98.5,8.5,2.45,18.85,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,100.0,9.5,3.0,17.05,14.0,9.05,0.0
2018,10,8,6,30,200.0,19.0,3.1,17.5,28.0,15.83,0.0
2018,10,8,6,45,355.5,27.5,3.25,17.95,69.0,21.73,11.7
2018,10,8,7,0,511.0,36.0,3.4,18.4,110.0,29.99,20.11
2018,10,8,7,15,593.5,41.0,3.5,18.8,159.0,32.65,22.86
2018,10,8,7,30,676.0,46.0,3.6,19.2,208.0,65.07,31.48
2018,10,8,7,45,726.0,48.5,3.7,19.6,258.0,116.02,60.78
2018,10,8,8,0,776.0,51.0,3.8,20.0,308.0,172.63,104.27
2018,10,8,8,15,805.0,54.0,3.85,20.4,355.5,232.85,156.25
2018,10,8,8,30,834.0,57.0,3.9,20.8,403.0,292.73,209.47
2018,10,8,8,45,854.0,58.5,3.9,21.2,446.5,350.28,260.87
2018,10,8,9,0,874.0,60.0,3.9,21.6,490.0,408.63,311.79
2018,10,8,9,15,888.5,62.0,3.9,21.9,529.0,465.52,360.29
2018,10,8,9,30,903.0,64.0,3.9,22.2,568.0,522.08,406.98
2018,10,8,9,45,913.0,65.5,3.9,22.55,601.0,575.04,449.41
2018,10,8,10,0,923.0,67.0,3.9,22.9,634.0,626.65,489.52
2018,10,8,10,15,930.0,68.0,3.8,23.2,660.0,674.22,525.3
2018,10,8,10,30,937.0,69.0,3.7,23.5,686.0,719.69,557.5
2018,10,8,10,45,941.5,70.0,3.65,23.8,705.0,761.02,585.27
2018,10,8,11,0,946.0,71.0,3.6,24.1,724.0,799.64,610.82
2018,10,8,11,15,948.5,71.0,3.55,24.35,735.0,832.68,632.36
2018,10,8,11,30,951.0,71.0,3.5,24.6,746.0,862.51,651.56
2018,10,8,11,45,951.5,71.5,3.4,24.8,749.5,887.86,667.45
2018,10,8,12,0,952.0,72.0,3.3,25.0,753.0,909.67,680.89
2018,10,8,12,15,949.5,72.0,3.25,25.15,748.0,924.63,690.18
2018,10,8,12,30,947.0,72.0,3.2,25.3,743.0,935.78,697.06
2018,10,8,12,45,941.5,73.0,3.15,25.4,730.0,941.56,700.61
2018,10,8,13,0,936.0,74.0,3.1,25.5,717.0,943.5,701.77
2018,10,8,13,15,930.0,73.5,3.05,25.5,697.0,939.41,699.36
2018,10,8,13,30,924.0,73.0,3.0,25.5,677.0,931.56,694.63
2018,10,8,13,45,915.0,72.0,3.0,25.5,649.5,916.73,685.74
2018,10,8,14,0,906.0,71.0,3.0,25.5,622.0,898.39,674.62
2018,10,8,14,15,894.0,69.5,2.95,25.4,588.0,873.45,658.99
2018,10,8,14,30,882.0,68.0,2.9,25.3,554.0,845.43,641.28
2018,10,8,14,45,865.5,66.5,2.9,25.2,514.5,810.78,619.2
2018,10,8,15,0,849.0,65.0,2.9,25.1,475.0,773.75,595.24
2018,10,8,15,15,826.5,62.5,2.9,25.1,430.5,728.67,564.95
2018,10,8,15,30,804.0,60.0,2.9,25.1,386.0,688.41,537.62
2018,10,8,15,45,771.5,57.5,2.75,24.55,338.5,633.44,499.24
2018,10,8,16,0,739.0,55.0,2.6,24.0,291.0,578.44,459.61
2018,10,8,16,15,690.0,51.0,2.5,23.15,242.0,511.6,408.38
2018,10,8,16,30,641.0,47.0,2.4,22.3,193.0,447.0,356.52
2018,10,8,16,45,561.0,41.0,2.3,21.5,145.5,366.28,289.57
2018,10,8,17,0,481.0,35.0,2.2,20.7,98.0,297.05,228.55
2018,10,8,17,15,334.5,25.5,2.25,20.05,60.5,197.33,128.8
2018,10,8,17,30,188.0,16.0,2.3,19.4,23.0,85.65,0.0
2018,10,8,17,45,94.0,8.0,2.35,18.75,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
