Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,6,15,30.5,7.0,1.0,13.9,8.5,6.67,0.0
2018,10,9,6,30,61.0,14.0,1.1,14.3,17.0,11.85,0.0
2018,10,9,6,45,182.0,28.5,1.25,14.75,51.5,22.18,12.03
2018,10,9,7,0,303.0,43.0,1.4,15.2,86.0,32.96,22.97
2018,10,9,7,15,476.5,45.0,1.45,15.75,143.5,33.24,23.7
2018,10,9,7,30,650.0,47.0,1.5,16.3,201.0,64.27,32.2
2018,10,9,7,45,698.0,51.0,1.6,16.85,250.0,114.68,61.52
2018,10,9,8,0,746.0,55.0,1.7,17.4,299.0,170.57,104.53
2018,10,9,8,15,758.0,62.0,1.6,18.0,342.5,226.39,153.2
2018,10,9,8,30,770.0,69.0,1.5,18.6,386.0,282.9,203.33
2018,10,9,8,45,812.5,67.5,1.45,19.2,434.5,342.02,254.26
2018,10,9,9,0,855.0,66.0,1.4,19.8,483.0,405.78,307.59
2018,10,9,9,15,870.5,68.0,1.25,20.35,522.0,462.11,353.5
2018,10,9,9,30,886.0,70.0,1.1,20.9,561.0,518.23,397.15
2018,10,9,9,45,898.0,71.0,1.0,21.5,594.0,570.93,436.52
2018,10,9,10,0,910.0,72.0,0.9,22.1,627.0,622.5,473.29
2018,10,9,10,15,875.0,85.0,0.85,22.55,637.5,654.91,495.47
2018,10,9,10,30,840.0,98.0,0.8,23.0,648.0,684.45,514.76
2018,10,9,10,45,750.0,129.0,0.8,23.45,630.5,685.92,513.93
2018,10,9,11,0,660.0,160.0,0.8,23.9,613.0,680.75,508.35
2018,10,9,11,15,532.0,199.5,0.95,24.05,568.5,640.26,479.96
2018,10,9,11,30,404.0,239.0,1.1,24.2,524.0,595.1,447.44
2018,10,9,11,45,385.5,245.0,1.25,24.35,518.0,599.18,451.31
2018,10,9,12,0,367.0,251.0,1.4,24.5,512.0,600.94,452.98
2018,10,9,12,15,410.0,237.5,1.65,24.4,527.5,633.86,479.23
2018,10,9,12,30,453.0,224.0,1.9,24.3,543.0,665.93,504.61
2018,10,9,12,45,517.5,207.0,2.15,24.2,565.0,712.15,540.36
2018,10,9,13,0,582.0,190.0,2.4,24.1,587.0,762.54,578.67
2018,10,9,13,15,530.5,204.5,2.65,23.85,558.5,728.94,556.26
2018,10,9,13,30,479.0,219.0,2.9,23.6,530.0,699.1,536.46
2018,10,9,13,45,405.0,225.5,3.1,23.35,481.0,638.46,493.54
2018,10,9,14,0,331.0,232.0,3.3,23.1,432.0,563.48,439.4
2018,10,9,14,15,470.0,186.0,3.4,22.75,452.0,643.1,503.72
2018,10,9,14,30,609.0,140.0,3.5,22.4,472.0,707.29,554.81
2018,10,9,14,45,713.5,107.0,3.6,22.05,468.5,742.34,582.46
2018,10,9,15,0,818.0,74.0,3.7,21.7,465.0,764.35,600.96
2018,10,9,15,15,793.5,71.0,3.7,21.7,420.5,717.87,568.3
2018,10,9,15,30,769.0,68.0,3.7,21.7,376.0,670.1,534.52
2018,10,9,15,45,735.5,64.5,3.7,20.75,329.0,614.44,495.74
2018,10,9,16,0,702.0,61.0,3.7,19.8,282.0,558.87,454.9
2018,10,9,16,15,641.5,57.0,3.6,19.2,232.5,490.21,399.94
2018,10,9,16,30,581.0,53.0,3.5,18.6,183.0,421.75,343.05
2018,10,9,16,45,459.0,46.0,3.45,18.0,132.5,321.18,258.39
2018,10,9,17,0,337.0,39.0,3.4,17.4,82.0,231.33,180.12
2018,10,9,17,15,215.5,26.0,3.35,16.85,49.0,144.37,88.97
2018,10,9,17,30,94.0,13.0,3.3,16.3,16.0,47.3,0.0
2018,10,9,17,45,47.0,6.5,3.25,15.75,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.5,0.8,12.3,2.5,0.0,0.0
2018,10,10,6,30,5.0,5.0,0.9,12.7,5.0,4.77,0.0
2018,10,10,6,45,37.0,14.0,0.95,13.1,19.0,11.93,3.75
2018,10,10,7,0,69.0,23.0,1.0,13.5,33.0,19.25,11.18
2018,10,10,7,15,75.0,31.5,1.05,14.0,46.0,25.92,17.41
2018,10,10,7,30,81.0,40.0,1.1,14.5,59.0,36.69,23.7
2018,10,10,7,45,40.5,56.5,1.1,14.95,66.0,56.19,40.65
2018,10,10,8,0,0.0,73.0,1.1,15.4,73.0,67.58,51.92
2018,10,10,8,15,1.5,92.0,1.05,16.0,92.5,85.25,66.45
2018,10,10,8,30,3.0,111.0,1.0,16.6,112.0,103.25,81.0
2018,10,10,8,45,4.5,130.5,1.0,17.15,132.5,122.05,96.0
2018,10,10,9,0,6.0,150.0,1.0,17.7,153.0,141.21,111.07
2018,10,10,9,15,4.0,157.5,0.9,18.15,159.5,148.08,116.06
2018,10,10,9,30,2.0,165.0,0.8,18.6,166.0,154.72,120.8
2018,10,10,9,45,16.0,199.0,0.75,19.1,208.5,194.85,152.12
2018,10,10,10,0,30.0,233.0,0.7,19.6,251.0,240.43,186.94
2018,10,10,10,15,58.5,261.5,0.7,19.9,299.0,289.4,224.19
2018,10,10,10,30,87.0,290.0,0.7,20.2,347.0,341.35,263.03
2018,10,10,10,45,203.0,288.0,0.7,20.5,425.5,435.18,334.03
2018,10,10,11,0,319.0,286.0,0.7,20.8,504.0,538.57,409.4
2018,10,10,11,15,559.5,209.0,0.8,20.95,598.5,670.9,507.16
2018,10,10,11,30,800.0,132.0,0.9,21.1,693.0,806.4,601.27
2018,10,10,11,45,850.5,113.0,0.95,21.25,711.5,850.03,628.62
2018,10,10,12,0,901.0,94.0,1.0,21.4,730.0,885.91,651.93
2018,10,10,12,15,898.5,94.5,1.1,21.45,725.5,900.67,662.64
2018,10,10,12,30,896.0,95.0,1.2,21.5,721.0,911.85,671.39
2018,10,10,12,45,890.5,95.0,1.3,21.55,708.0,916.14,675.82
2018,10,10,13,0,885.0,95.0,1.4,21.6,695.0,916.78,678.04
2018,10,10,13,15,878.0,94.5,1.55,21.5,675.0,911.87,677.79
2018,10,10,13,30,871.0,94.0,1.7,21.4,655.0,903.42,675.22
2018,10,10,13,45,861.0,92.5,1.85,21.3,627.5,887.66,667.73
2018,10,10,14,0,851.0,91.0,2.0,21.2,600.0,876.15,663.08
2018,10,10,14,15,837.0,89.5,2.1,21.0,566.5,850.42,648.33
2018,10,10,14,30,823.0,88.0,2.2,20.8,533.0,821.81,631.53
2018,10,10,14,45,803.5,86.0,2.3,20.65,493.5,785.39,608.82
2018,10,10,15,0,784.0,84.0,2.4,20.5,454.0,746.83,584.17
2018,10,10,15,15,757.5,80.5,2.4,20.5,410.0,699.21,551.47
2018,10,10,15,30,731.0,77.0,2.4,20.5,366.0,650.49,517.32
2018,10,10,15,45,693.0,72.5,2.5,19.8,318.5,595.73,479.45
2018,10,10,16,0,655.0,68.0,2.6,19.1,271.0,537.98,436.27
2018,10,10,16,15,598.5,62.5,2.6,18.5,223.0,468.64,381.4
2018,10,10,16,30,542.0,57.0,2.6,17.9,175.0,402.46,326.68
2018,10,10,16,45,441.5,48.5,2.6,17.3,128.5,313.4,251.46
2018,10,10,17,0,341.0,40.0,2.6,16.7,82.0,232.91,180.42
2018,10,10,17,15,207.0,26.5,2.55,16.15,48.5,138.82,77.62
2018,10,10,17,30,73.0,13.0,2.5,15.6,15.0,39.28,0.0
2018,10,10,17,45,36.5,6.5,2.45,15.05,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,6,15,54.0,9.0,0.75,12.0,11.0,0.0,0.0
2018,10,11,6,30,108.0,18.0,0.8,12.4,22.0,17.16,0.0
2018,10,11,6,45,166.5,31.0,0.85,12.75,48.0,24.34,13.09
2018,10,11,7,0,225.0,44.0,0.9,13.1,74.0,33.82,23.83
2018,10,11,7,15,255.5,60.5,0.9,13.55,108.5,45.61,34.84
2018,10,11,7,30,286.0,77.0,0.9,14.0,143.0,70.96,47.78
2018,10,11,7,45,247.5,99.5,0.85,14.45,166.0,108.57,76.05
2018,10,11,8,0,209.0,122.0,0.8,14.9,189.0,139.33,102.67
2018,10,11,8,15,169.0,139.0,0.8,15.4,198.5,161.54,123.18
2018,10,11,8,30,129.0,156.0,0.8,15.9,208.0,177.7,138.33
2018,10,11,8,45,119.5,178.5,0.75,16.35,231.0,204.39,160.43
2018,10,11,9,0,110.0,201.0,0.7,16.8,254.0,230.25,181.15
2018,10,11,9,15,260.0,196.5,0.75,17.25,335.0,303.59,238.04
2018,10,11,9,30,410.0,192.0,0.8,17.7,416.0,393.79,307.53
2018,10,11,9,45,565.5,162.5,0.8,18.1,491.5,477.03,370.91
2018,10,11,10,0,721.0,133.0,0.8,18.5,567.0,570.25,440.41
2018,10,11,10,15,797.5,113.5,0.8,18.9,612.5,633.49,486.25
2018,10,11,10,30,874.0,94.0,0.8,19.3,658.0,697.77,532.07
2018,10,11,10,45,880.5,94.5,0.85,19.7,677.0,737.64,558.29
2018,10,11,11,0,887.0,95.0,0.9,20.1,696.0,775.12,582.55
2018,10,11,11,15,891.5,95.5,0.85,20.4,708.0,808.44,602.62
2018,10,11,11,30,896.0,96.0,0.8,20.7,720.0,838.88,620.54
2018,10,11,11,45,898.0,96.0,0.75,21.0,723.5,863.65,634.58
2018,10,11,12,0,900.0,96.0,0.7,21.3,727.0,885.12,646.45
2018,10,11,12,15,899.5,95.0,0.7,21.45,722.5,899.9,655.36
2018,10,11,12,30,899.0,94.0,0.7,21.6,718.0,911.11,662.19
2018,10,11,12,45,897.0,93.0,0.75,21.8,706.0,917.37,666.87
2018,10,11,13,0,895.0,92.0,0.8,22.0,694.0,919.98,669.43
2018,10,11,13,15,889.5,90.5,0.9,22.0,674.0,915.2,668.87
2018,10,11,13,30,884.0,89.0,1.0,22.0,654.0,906.81,666.11
2018,10,11,13,45,875.5,87.5,1.1,22.0,627.0,892.21,659.34
2018,10,11,14,0,867.0,86.0,1.2,22.0,600.0,874.25,650.36
2018,10,11,14,15,855.0,84.0,1.35,21.9,566.5,849.44,637.6
2018,10,11,14,30,843.0,82.0,1.5,21.8,533.0,828.91,627.45
2018,10,11,14,45,825.0,79.5,1.6,21.7,493.5,792.69,605.61
2018,10,11,15,0,807.0,77.0,1.7,21.6,454.0,754.21,581.82
2018,10,11,15,15,781.5,73.5,1.7,21.6,409.5,706.75,550.0
2018,10,11,15,30,756.0,70.0,1.7,21.6,365.0,658.11,516.67
2018,10,11,15,45,720.5,65.5,1.9,21.0,317.5,600.45,478.0
2018,10,11,16,0,685.0,61.0,2.1,20.4,270.0,543.09,436.57
2018,10,11,16,15,545.0,62.0,2.2,19.65,209.5,433.28,350.7
2018,10,11,16,30,405.0,63.0,2.3,18.9,149.0,326.48,264.13
2018,10,11,16,45,272.5,51.5,2.4,18.15,102.5,225.37,179.71
2018,10,11,17,0,140.0,40.0,2.5,17.4,56.0,127.48,96.42
2018,10,11,17,15,87.5,24.5,2.6,16.75,33.0,76.37,34.37
2018,10,11,17,30,35.0,9.0,2.7,16.1,10.0,21.37,0.0
2018,10,11,17,45,17.5,4.5,2.8,15.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,6,15,53.5,7.5,1.8,12.9,9.5,0.0,0.0
2018,10,12,6,30,107.0,15.0,1.9,13.4,19.0,14.3,0.0
2018,10,12,6,45,229.0,27.5,2.0,13.85,52.5,22.31,10.92
2018,10,12,7,0,351.0,40.0,2.1,14.3,86.0,31.62,21.7
2018,10,12,7,15,462.5,47.5,2.15,14.9,135.5,35.92,26.06
2018,10,12,7,30,574.0,55.0,2.2,15.5,185.0,63.63,34.59
2018,10,12,7,45,646.0,58.5,2.2,16.1,237.0,111.5,61.54
2018,10,12,8,0,718.0,62.0,2.2,16.7,289.0,170.08,105.63
2018,10,12,8,15,753.0,65.5,2.1,17.45,337.0,225.89,153.26
2018,10,12,8,30,788.0,69.0,2.0,18.2,385.0,285.01,204.97
2018,10,12,8,45,813.0,71.5,1.95,18.9,429.0,342.82,255.62
2018,10,12,9,0,838.0,74.0,1.9,19.6,473.0,402.13,306.15
2018,10,12,9,15,857.5,76.0,1.85,20.3,513.0,460.24,354.1
2018,10,12,9,30,877.0,78.0,1.8,21.0,553.0,517.53,399.61
2018,10,12,9,45,893.0,78.0,1.75,21.7,587.0,570.81,440.47
2018,10,12,10,0,909.0,78.0,1.7,22.4,621.0,623.31,479.2
2018,10,12,10,15,917.5,79.0,1.6,22.9,647.5,671.0,513.08
2018,10,12,10,30,926.0,80.0,1.5,23.4,674.0,716.75,544.14
2018,10,12,10,45,932.0,80.5,1.45,23.9,693.0,757.99,569.88
2018,10,12,11,0,938.0,81.0,1.4,24.4,712.0,796.63,593.43
2018,10,12,11,15,941.5,81.5,1.45,24.7,724.0,830.53,615.08
2018,10,12,11,30,945.0,82.0,1.5,25.0,736.0,861.32,634.63
2018,10,12,11,45,946.5,82.0,1.5,25.25,739.5,886.61,650.08
2018,10,12,12,0,948.0,82.0,1.5,25.5,743.0,908.42,663.31
2018,10,12,12,15,947.0,81.5,1.6,25.6,738.0,923.89,674.21
2018,10,12,12,30,946.0,81.0,1.7,25.7,733.0,935.61,682.86
2018,10,12,12,45,942.0,80.5,1.85,25.75,720.0,940.85,688.2
2018,10,12,13,0,938.0,80.0,2.0,25.8,707.0,942.25,691.19
2018,10,12,13,15,932.5,79.0,2.1,25.7,686.5,937.91,690.4
2018,10,12,13,30,927.0,78.0,2.2,25.6,666.0,929.79,687.27
2018,10,12,13,45,918.5,77.0,2.3,25.5,638.5,915.33,680.03
2018,10,12,14,0,910.0,76.0,2.4,25.4,611.0,897.35,670.49
2018,10,12,14,15,898.5,74.0,2.5,25.2,576.5,872.19,656.32
2018,10,12,14,30,887.0,72.0,2.6,25.0,542.0,843.93,639.9
2018,10,12,14,45,870.5,69.5,2.65,24.8,502.0,808.04,617.6
2018,10,12,15,0,854.0,67.0,2.7,24.6,462.0,769.75,593.3
2018,10,12,15,15,829.5,64.5,2.7,24.6,417.0,729.67,566.52
2018,10,12,15,30,805.0,62.0,2.7,24.6,372.0,681.53,533.34
2018,10,12,15,45,771.0,58.0,2.65,23.75,323.5,623.89,493.73
2018,10,12,16,0,737.0,54.0,2.6,22.9,275.0,566.37,451.98
2018,10,12,16,15,685.5,49.5,2.55,21.95,226.0,498.06,399.0
2018,10,12,16,30,634.0,45.0,2.5,21.0,177.0,432.21,345.3
2018,10,12,16,45,547.0,38.5,2.45,20.05,130.5,348.61,275.04
2018,10,12,17,0,460.0,32.0,2.4,19.1,84.0,277.97,209.99
2018,10,12,17,15,286.5,21.5,2.45,18.45,48.5,162.12,59.43
2018,10,12,17,30,113.0,11.0,2.5,17.8,13.0,51.45,0.0
2018,10,12,17,45,56.5,5.5,2.55,17.2,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,6,15,48.0,5.0,1.0,12.85,6.5,0.0,0.0
2018,10,13,6,30,96.0,10.0,1.0,13.3,13.0,9.53,0.0
2018,10,13,6,45,214.5,18.5,0.95,13.75,41.5,14.05,4.41
2018,10,13,7,0,333.0,27.0,0.9,14.2,70.0,20.02,11.68
2018,10,13,7,15,461.0,37.5,0.9,14.7,124.5,27.41,18.6
2018,10,13,7,30,589.0,48.0,0.9,15.2,179.0,57.52,29.48
2018,10,13,7,45,671.0,52.0,0.85,15.7,235.5,109.94,59.31
2018,10,13,8,0,753.0,56.0,0.8,16.2,292.0,169.16,103.08
2018,10,13,8,15,785.5,59.5,0.8,16.85,339.5,226.36,151.71
2018,10,13,8,30,818.0,63.0,0.8,17.5,387.0,286.53,204.06
2018,10,13,8,45,840.5,66.0,0.8,18.15,431.5,345.52,255.26
2018,10,13,9,0,863.0,69.0,0.8,18.8,476.0,406.78,306.73
2018,10,13,9,15,878.5,71.0,0.8,19.35,515.0,463.25,353.0
2018,10,13,9,30,894.0,73.0,0.8,19.9,554.0,519.47,397.3
2018,10,13,9,45,904.5,75.0,0.85,20.4,587.0,572.45,438.06
2018,10,13,10,0,915.0,77.0,0.9,20.9,620.0,624.16,476.53
2018,10,13,10,15,922.5,78.0,0.9,21.4,646.0,671.38,510.15
2018,10,13,10,30,930.0,79.0,0.9,21.9,672.0,716.56,541.17
2018,10,13,10,45,934.0,80.5,0.95,22.4,690.5,757.48,567.4
2018,10,13,11,0,938.0,82.0,1.0,22.9,709.0,795.69,591.57
2018,10,13,11,15,941.0,82.5,1.0,23.1,720.0,829.12,612.38
2018,10,13,11,30,944.0,83.0,1.0,23.3,731.0,859.42,631.05
2018,10,13,11,45,944.5,83.5,1.05,23.55,734.5,884.35,646.86
2018,10,13,12,0,945.0,84.0,1.1,23.8,738.0,905.76,660.49
2018,10,13,12,15,944.0,83.5,1.15,23.85,733.0,921.13,670.88
2018,10,13,12,30,943.0,83.0,1.2,23.9,728.0,932.77,679.07
2018,10,13,12,45,940.0,82.0,1.3,23.95,715.0,938.27,684.28
2018,10,13,13,0,937.0,81.0,1.4,24.0,702.0,939.94,687.2
2018,10,13,13,15,931.0,80.0,1.45,23.95,681.5,935.11,685.63
2018,10,13,13,30,925.0,79.0,1.5,23.9,661.0,926.53,681.81
2018,10,13,13,45,915.5,78.0,1.6,23.85,633.0,911.18,674.33
2018,10,13,14,0,906.0,77.0,1.7,23.8,605.0,892.36,664.56
2018,10,13,14,15,893.5,75.0,1.75,23.6,570.5,866.41,649.79
2018,10,13,14,30,881.0,73.0,1.8,23.4,536.0,837.41,632.86
2018,10,13,14,45,863.0,71.0,1.85,23.25,495.5,801.1,610.57
2018,10,13,15,0,845.0,69.0,1.9,23.1,455.0,769.2,591.01
2018,10,13,15,15,820.0,66.0,1.9,23.1,410.0,721.73,559.24
2018,10,13,15,30,795.0,63.0,1.9,23.1,365.0,672.97,525.93
2018,10,13,15,45,759.0,59.5,1.95,22.35,317.0,615.03,486.61
2018,10,13,16,0,723.0,56.0,2.0,21.6,269.0,557.36,444.8
2018,10,13,16,15,668.0,51.5,2.0,20.75,220.0,487.59,390.68
2018,10,13,16,30,613.0,47.0,2.0,19.9,171.0,420.48,335.93
2018,10,13,16,45,521.5,39.5,2.0,19.0,124.5,339.82,267.79
2018,10,13,17,0,430.0,32.0,2.0,18.1,78.0,262.69,196.92
2018,10,13,17,15,260.5,21.0,2.0,17.45,44.5,148.42,30.73
2018,10,13,17,30,91.0,10.0,2.0,16.8,11.0,42.27,0.0
2018,10,13,17,45,45.5,5.0,2.0,16.15,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.3,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.3,12.2,3.0,2.86,0.0
2018,10,14,6,45,0.0,9.5,1.3,12.65,9.5,8.8,0.35
2018,10,14,7,0,0.0,16.0,1.3,13.1,16.0,14.83,7.19
2018,10,14,7,15,0.0,24.0,1.35,13.65,24.0,22.26,14.09
2018,10,14,7,30,0.0,32.0,1.4,14.2,32.0,29.69,19.75
2018,10,14,7,45,0.0,45.0,1.45,14.8,45.0,41.8,30.14
2018,10,14,8,0,0.0,58.0,1.5,15.4,58.0,53.93,40.39
2018,10,14,8,15,0.5,77.5,1.6,16.05,77.5,71.97,55.42
2018,10,14,8,30,1.0,97.0,1.7,16.7,97.0,90.04,70.22
2018,10,14,8,45,24.0,139.0,1.85,17.35,150.0,136.42,107.63
2018,10,14,9,0,47.0,181.0,2.0,18.0,203.0,186.13,147.27
2018,10,14,9,15,243.0,182.5,2.05,18.5,310.5,282.23,222.74
2018,10,14,9,30,439.0,184.0,2.1,19.0,418.0,398.98,313.93
2018,10,14,9,45,693.5,129.5,2.1,19.55,526.0,511.66,401.23
2018,10,14,10,0,948.0,75.0,2.1,20.1,634.0,639.81,498.25
2018,10,14,10,15,957.5,76.0,2.15,20.55,661.5,689.64,534.77
2018,10,14,10,30,967.0,77.0,2.2,21.0,689.0,737.48,569.24
2018,10,14,10,45,973.5,77.0,2.2,21.45,708.5,779.88,596.96
2018,10,14,11,0,980.0,77.0,2.2,21.9,728.0,819.58,622.49
2018,10,14,11,15,983.5,77.5,2.2,22.25,740.0,854.58,644.79
2018,10,14,11,30,987.0,78.0,2.2,22.6,752.0,886.32,664.76
2018,10,14,11,45,990.5,78.5,2.2,23.0,757.0,914.65,682.22
2018,10,14,12,0,994.0,79.0,2.2,23.4,762.0,939.43,697.31
2018,10,14,12,15,994.5,78.5,2.2,23.6,758.0,956.79,708.09
2018,10,14,12,30,995.0,78.0,2.2,23.8,754.0,970.26,716.48
2018,10,14,12,45,992.5,77.0,2.15,24.05,741.0,976.53,719.64
2018,10,14,13,0,990.0,76.0,2.1,24.3,728.0,978.78,720.37
2018,10,14,13,15,984.0,75.5,2.1,24.4,706.5,974.48,718.03
2018,10,14,13,30,978.0,75.0,2.1,24.5,685.0,966.24,713.32
2018,10,14,13,45,970.0,73.5,2.1,24.6,656.5,951.15,704.3
2018,10,14,14,0,962.0,72.0,2.1,24.7,628.0,932.33,692.98
2018,10,14,14,15,949.0,70.5,2.15,24.6,592.0,905.66,677.53
2018,10,14,14,30,936.0,69.0,2.2,24.5,556.0,875.76,659.84
2018,10,14,14,45,918.5,67.0,2.2,24.4,514.0,838.57,636.53
2018,10,14,15,0,901.0,65.0,2.2,24.3,472.0,798.89,611.22
2018,10,14,15,15,877.0,62.0,2.2,24.3,425.5,750.81,579.29
2018,10,14,15,30,853.0,59.0,2.2,24.3,379.0,701.28,545.63
2018,10,14,15,45,818.0,56.0,2.1,23.55,329.5,648.72,509.71
2018,10,14,16,0,783.0,53.0,2.0,22.8,280.0,590.15,467.06
2018,10,14,16,15,697.5,51.0,1.95,21.7,225.0,502.63,400.02
2018,10,14,16,30,612.0,49.0,1.9,20.6,170.0,425.09,337.49
2018,10,14,16,45,410.0,42.5,1.85,19.45,113.5,284.9,223.62
2018,10,14,17,0,208.0,36.0,1.8,18.3,57.0,163.66,120.35
2018,10,14,17,15,132.0,22.0,1.9,17.75,32.5,95.09,0.0
2018,10,14,17,30,56.0,8.0,2.0,17.2,8.0,27.62,0.0
2018,10,14,17,45,28.0,4.0,2.15,16.6,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,15,37.5,5.5,3.2,12.95,6.5,0.0,0.0
2018,10,15,6,30,75.0,11.0,3.3,13.3,13.0,10.48,0.0
2018,10,15,6,45,230.5,24.0,3.4,13.7,48.5,19.42,6.64
2018,10,15,7,0,386.0,37.0,3.5,14.1,84.0,29.41,19.55
2018,10,15,7,15,533.5,41.5,3.5,14.65,138.5,31.24,21.85
2018,10,15,7,30,681.0,46.0,3.5,15.2,193.0,60.32,30.49
2018,10,15,7,45,738.5,49.5,3.55,15.8,244.5,112.45,58.97
2018,10,15,8,0,796.0,53.0,3.6,16.4,296.0,171.15,103.34
2018,10,15,8,15,828.0,56.0,3.45,17.0,345.0,230.1,154.28
2018,10,15,8,30,860.0,59.0,3.3,17.6,394.0,293.76,210.83
2018,10,15,8,45,882.0,61.5,3.2,18.2,439.0,353.88,264.6
2018,10,15,9,0,904.0,64.0,3.1,18.8,484.0,414.97,317.86
2018,10,15,9,15,919.5,66.0,2.9,19.35,523.5,473.37,367.25
2018,10,15,9,30,935.0,68.0,2.7,19.9,563.0,531.44,414.39
2018,10,15,9,45,945.5,70.0,2.55,20.4,597.0,586.2,457.34
2018,10,15,10,0,956.0,72.0,2.4,20.9,631.0,639.57,497.53
2018,10,15,10,15,963.5,73.5,2.25,21.4,658.0,688.88,533.19
2018,10,15,10,30,971.0,75.0,2.1,21.9,685.0,736.03,565.76
2018,10,15,10,45,976.5,75.0,2.0,22.35,704.0,777.75,592.1
2018,10,15,11,0,982.0,75.0,1.9,22.8,723.0,816.69,616.04
2018,10,15,11,15,984.5,76.0,1.75,23.2,734.5,851.42,636.29
2018,10,15,11,30,987.0,77.0,1.6,23.6,746.0,882.84,653.89
2018,10,15,11,45,988.0,77.0,1.5,24.0,749.0,908.44,667.92
2018,10,15,12,0,989.0,77.0,1.4,24.4,752.0,930.38,679.43
2018,10,15,12,15,987.5,77.0,1.25,24.65,747.0,946.4,686.66
2018,10,15,12,30,986.0,77.0,1.1,24.9,742.0,958.52,691.28
2018,10,15,12,45,983.5,76.0,0.95,25.1,729.0,964.64,692.16
2018,10,15,13,0,981.0,75.0,0.8,25.3,716.0,966.78,690.53
2018,10,15,13,15,975.0,74.0,0.8,25.35,694.5,961.83,688.01
2018,10,15,13,30,969.0,73.0,0.8,25.4,673.0,952.96,683.29
2018,10,15,13,45,960.0,72.0,0.8,25.45,644.5,937.62,674.69
2018,10,15,14,0,951.0,71.0,0.8,25.5,616.0,918.63,663.95
2018,10,15,14,15,938.5,69.5,0.9,25.3,580.5,892.54,651.15
2018,10,15,14,30,926.0,68.0,1.0,25.1,545.0,863.26,636.04
2018,10,15,14,45,908.5,66.5,1.05,24.95,504.0,826.96,615.05
2018,10,15,15,0,891.0,65.0,1.1,24.8,463.0,788.23,592.03
2018,10,15,15,15,866.5,62.5,1.1,24.8,417.0,740.79,561.53
2018,10,15,15,30,842.0,60.0,1.1,24.8,371.0,697.97,533.56
2018,10,15,15,45,805.5,56.5,1.25,23.8,321.5,638.2,495.83
2018,10,15,16,0,769.0,53.0,1.4,22.8,272.0,578.63,454.95
2018,10,15,16,15,713.0,48.0,1.5,21.75,221.0,506.12,400.48
2018,10,15,16,30,657.0,43.0,1.6,20.7,170.0,436.4,344.79
2018,10,15,16,45,496.0,38.0,1.7,19.6,118.0,321.96,251.23
2018,10,15,17,0,335.0,33.0,1.8,18.5,66.0,217.39,157.88
2018,10,15,17,15,201.0,20.5,1.9,17.85,37.0,118.9,0.0
2018,10,15,17,30,67.0,8.0,2.0,17.2,8.0,31.37,0.0
2018,10,15,17,45,33.5,4.0,2.1,16.55,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,6,15,47.5,5.0,0.8,12.3,6.0,0.0,0.0
2018,10,16,6,30,95.0,10.0,0.8,12.7,12.0,9.53,0.0
2018,10,16,6,45,209.5,17.5,0.8,13.15,37.5,13.46,2.14
2018,10,16,7,0,324.0,25.0,0.8,13.6,63.0,18.62,10.33
2018,10,16,7,15,464.5,34.5,0.8,14.25,117.5,25.28,16.68
2018,10,16,7,30,605.0,44.0,0.8,14.9,172.0,55.2,28.31
2018,10,16,7,45,688.5,48.5,0.85,15.5,229.0,105.94,55.66
2018,10,16,8,0,772.0,53.0,0.9,16.1,286.0,166.41,99.99
2018,10,16,8,15,803.5,56.0,0.85,16.75,333.5,223.73,148.69
2018,10,16,8,30,835.0,59.0,0.8,17.4,381.0,285.67,202.54
2018,10,16,8,45,858.0,61.0,0.8,18.0,425.0,344.12,253.56
2018,10,16,9,0,881.0,63.0,0.8,18.6,469.0,403.66,304.07
2018,10,16,9,15,897.0,65.5,0.8,19.2,508.5,461.44,351.54
2018,10,16,9,30,913.0,68.0,0.8,19.8,548.0,519.0,396.97
2018,10,16,9,45,924.0,69.5,0.75,20.4,581.0,572.33,437.13
2018,10,16,10,0,935.0,71.0,0.7,21.0,614.0,624.37,474.66
2018,10,16,10,15,942.5,72.0,0.7,21.55,640.0,672.13,508.39
2018,10,16,10,30,950.0,73.0,0.7,22.1,666.0,717.77,539.52
2018,10,16,10,45,954.5,74.0,0.75,22.6,684.5,758.96,565.75
2018,10,16,11,0,959.0,75.0,0.8,23.1,703.0,797.38,589.9
2018,10,16,11,15,961.5,75.0,0.8,23.5,713.5,830.2,609.65
2018,10,16,11,30,964.0,75.0,0.8,23.9,724.0,859.78,627.18
2018,10,16,11,45,965.0,75.5,0.85,24.3,727.5,885.29,642.91
2018,10,16,12,0,966.0,76.0,0.9,24.7,731.0,907.24,656.43
2018,10,16,12,15,964.0,76.0,0.95,24.85,725.5,922.37,666.36
2018,10,16,12,30,962.0,76.0,1.0,25.0,720.0,933.68,674.09
2018,10,16,12,45,958.0,75.5,1.0,25.15,707.0,938.8,677.2
2018,10,16,13,0,954.0,75.0,1.0,25.3,694.0,940.02,678.08
2018,10,16,13,15,948.0,74.0,1.1,25.3,673.0,935.02,677.32
2018,10,16,13,30,942.0,73.0,1.2,25.3,652.0,926.21,674.25
2018,10,16,13,45,932.5,72.0,1.25,25.25,623.5,910.62,666.23
2018,10,16,14,0,923.0,71.0,1.3,25.2,595.0,891.5,656.01
2018,10,16,14,15,909.0,69.5,1.4,25.05,560.0,864.57,641.52
2018,10,16,14,30,895.0,68.0,1.5,24.9,525.0,834.63,624.81
2018,10,16,14,45,876.0,66.0,1.6,24.75,484.0,797.24,602.66
2018,10,16,15,0,857.0,64.0,1.7,24.6,443.0,757.6,578.44
2018,10,16,15,15,831.0,61.5,1.7,24.6,398.0,716.46,551.34
2018,10,16,15,30,805.0,59.0,1.7,24.6,353.0,667.48,517.99
2018,10,16,15,45,767.0,55.5,1.85,23.6,304.5,608.19,478.88
2018,10,16,16,0,729.0,52.0,2.0,22.6,256.0,549.33,436.66
2018,10,16,16,15,640.5,47.5,2.1,21.6,201.5,459.93,367.63
2018,10,16,16,30,552.0,43.0,2.2,20.6,147.0,380.66,303.13
2018,10,16,16,45,367.0,30.0,2.3,19.6,90.5,244.88,191.69
2018,10,16,17,0,182.0,17.0,2.4,18.6,34.0,125.6,88.21
2018,10,16,17,15,96.0,9.5,2.5,18.0,18.0,61.35,0.0
2018,10,16,17,30,10.0,2.0,2.6,17.4,2.0,5.42,0.0
2018,10,16,17,45,5.0,1.0,2.7,16.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.85,11.8,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.9,12.2,4.0,3.81,0.0
2018,10,17,6,45,9.0,6.5,0.95,12.6,6.5,6.13,0.0
2018,10,17,7,0,0.0,9.0,1.0,13.0,9.0,8.33,1.48
2018,10,17,7,15,0.0,14.0,1.05,13.55,14.0,12.97,5.83
2018,10,17,7,30,0.0,19.0,1.1,14.1,19.0,17.61,9.42
2018,10,17,7,45,0.0,25.5,1.15,14.6,25.5,23.65,14.66
2018,10,17,8,0,0.0,32.0,1.2,15.1,32.0,29.69,19.83
2018,10,17,8,15,0.0,54.0,1.15,15.75,54.0,50.19,37.17
2018,10,17,8,30,0.0,76.0,1.1,16.4,76.0,70.67,54.2
2018,10,17,8,45,17.5,122.0,1.1,17.0,130.0,118.55,93.2
2018,10,17,9,0,35.0,168.0,1.1,17.6,184.0,169.65,134.08
2018,10,17,9,15,273.5,165.0,1.1,18.1,306.5,278.21,218.84
2018,10,17,9,30,512.0,162.0,1.1,18.6,429.0,411.63,321.65
2018,10,17,9,45,705.0,120.5,1.05,19.15,513.0,505.31,392.61
2018,10,17,10,0,898.0,79.0,1.0,19.7,597.0,609.25,469.64
2018,10,17,10,15,907.0,80.0,1.0,20.2,623.0,656.34,503.15
2018,10,17,10,30,916.0,81.0,1.0,20.7,649.0,701.54,534.83
2018,10,17,10,45,922.0,82.0,1.0,21.2,668.0,742.51,561.3
2018,10,17,11,0,928.0,83.0,1.0,21.7,687.0,780.92,585.27
2018,10,17,11,15,931.5,83.5,0.95,22.05,698.0,814.12,605.11
2018,10,17,11,30,935.0,84.0,0.9,22.4,709.0,844.24,622.7
2018,10,17,11,45,936.0,84.0,0.85,22.7,712.0,868.53,636.45
2018,10,17,12,0,937.0,84.0,0.8,23.0,715.0,889.35,647.93
2018,10,17,12,15,935.0,84.0,0.8,23.2,710.0,904.04,656.67
2018,10,17,12,30,933.0,84.0,0.8,23.4,705.0,915.03,663.23
2018,10,17,12,45,928.5,83.5,0.75,23.6,691.5,919.51,664.87
2018,10,17,13,0,924.0,83.0,0.7,23.8,678.0,920.21,664.33
2018,10,17,13,15,917.5,82.5,0.8,23.85,657.5,915.41,663.78
2018,10,17,13,30,911.0,82.0,0.9,23.9,637.0,906.94,660.99
2018,10,17,13,45,901.0,80.5,0.95,23.9,609.0,890.63,652.47
2018,10,17,14,0,891.0,79.0,1.0,23.9,581.0,870.93,641.83
2018,10,17,14,15,877.0,77.5,1.05,23.75,546.5,844.61,627.16
2018,10,17,14,30,863.0,76.0,1.1,23.6,512.0,815.4,610.45
2018,10,17,14,45,843.5,73.5,1.2,23.45,471.5,784.69,593.08
2018,10,17,15,0,824.0,71.0,1.3,23.3,431.0,744.75,568.83
2018,10,17,15,15,796.5,67.5,1.3,23.3,386.0,695.68,536.2
2018,10,17,15,30,769.0,64.0,1.3,23.3,341.0,645.54,502.03
2018,10,17,15,45,729.0,60.5,1.55,22.45,293.5,586.24,463.22
2018,10,17,16,0,689.0,57.0,1.8,21.6,246.0,527.53,420.63
2018,10,17,16,15,620.0,52.0,1.9,20.65,197.0,455.29,364.21
2018,10,17,16,30,551.0,47.0,2.0,19.7,148.0,383.57,305.34
2018,10,17,16,45,361.5,39.5,2.15,18.75,97.5,253.44,197.95
2018,10,17,17,0,172.0,32.0,2.3,17.8,47.0,141.9,97.57
2018,10,17,17,15,97.0,18.0,2.4,17.2,25.5,55.81,0.0
2018,10,17,17,30,22.0,4.0,2.5,16.6,4.0,3.81,0.0
2018,10,17,17,45,11.0,2.0,2.55,16.0,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.15,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.1,13.0,2.0,1.91,0.0
2018,10,18,6,45,0.0,6.0,1.0,13.3,6.0,5.55,0.0
2018,10,18,7,0,0.0,10.0,0.9,13.6,10.0,9.26,2.21
2018,10,18,7,15,0.0,15.5,0.9,14.15,15.5,14.36,7.02
2018,10,18,7,30,0.0,21.0,0.9,14.7,21.0,19.46,10.96
2018,10,18,7,45,0.0,27.5,0.9,15.25,27.5,25.51,16.2
2018,10,18,8,0,0.0,34.0,0.9,15.8,34.0,31.55,21.36
2018,10,18,8,15,0.0,54.5,0.8,16.35,54.5,50.66,37.49
2018,10,18,8,30,0.0,75.0,0.7,16.9,75.0,69.75,53.32
2018,10,18,8,45,5.0,112.5,0.65,17.45,115.0,105.81,82.76
2018,10,18,9,0,10.0,150.0,0.6,18.0,155.0,142.78,112.27
2018,10,18,9,15,100.0,175.5,0.55,18.55,227.0,210.34,165.12
2018,10,18,9,30,190.0,201.0,0.5,19.1,299.0,285.26,222.87
2018,10,18,9,45,482.0,157.0,0.5,19.65,427.5,418.06,324.38
2018,10,18,10,0,774.0,113.0,0.5,20.2,556.0,571.62,437.16
2018,10,18,10,15,841.0,98.0,0.55,20.7,599.0,634.0,481.31
2018,10,18,10,30,908.0,83.0,0.6,21.2,642.0,696.33,525.53
2018,10,18,10,45,914.0,84.5,0.6,21.65,661.0,737.47,551.76
2018,10,18,11,0,920.0,86.0,0.6,22.1,680.0,776.09,575.56
2018,10,18,11,15,924.0,86.5,0.6,22.4,691.5,809.38,595.92
2018,10,18,11,30,928.0,87.0,0.6,22.7,703.0,839.65,614.21
2018,10,18,11,45,929.0,87.0,0.65,23.05,706.0,863.74,629.25
2018,10,18,12,0,930.0,87.0,0.7,23.4,709.0,884.39,642.2
2018,10,18,12,15,929.0,86.5,0.7,23.6,704.0,899.23,651.01
2018,10,18,12,30,928.0,86.0,0.7,23.8,699.0,910.41,657.66
2018,10,18,12,45,924.0,85.5,0.75,24.05,686.0,915.27,661.31
2018,10,18,13,0,920.0,85.0,0.8,24.3,673.0,916.38,662.82
2018,10,18,13,15,913.5,84.0,0.8,24.35,652.0,910.98,659.96
2018,10,18,13,30,907.0,83.0,0.8,24.4,631.0,901.92,654.99
2018,10,18,13,45,897.0,81.5,0.85,24.5,603.0,885.65,646.32
2018,10,18,14,0,887.0,80.0,0.9,24.6,575.0,866.01,635.56
2018,10,18,14,15,873.0,78.0,1.0,24.45,540.5,839.17,621.41
2018,10,18,14,30,859.0,76.0,1.1,24.3,506.0,816.44,609.78
2018,10,18,14,45,839.5,74.0,1.15,24.2,466.0,779.48,587.39
2018,10,18,15,0,820.0,72.0,1.2,24.1,426.0,740.31,563.16
2018,10,18,15,15,792.0,68.5,1.2,24.1,381.0,691.06,530.52
2018,10,18,15,30,764.0,65.0,1.2,24.1,336.0,640.78,496.36
2018,10,18,15,45,724.0,60.5,1.45,23.25,288.5,580.55,456.88
2018,10,18,16,0,684.0,56.0,1.7,22.4,241.0,520.97,413.78
2018,10,18,16,15,519.0,56.5,1.75,21.45,180.5,399.41,318.91
2018,10,18,16,30,354.0,57.0,1.8,20.5,120.0,284.09,225.62
2018,10,18,16,45,199.5,43.0,1.9,19.5,76.5,174.61,134.75
2018,10,18,17,0,45.0,29.0,2.0,18.5,33.0,61.45,37.74
2018,10,18,17,15,33.0,16.5,2.1,17.95,18.5,28.78,0.0
