Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,15,46.5,4.5,2.05,15.5,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,6,45,20.5,7.0,2.65,10.7,8.0,6.67,0.0
2018,11,8,7,0,41.0,14.0,2.7,10.8,16.0,13.34,0.0
2018,11,8,7,15,153.5,30.5,2.8,11.25,48.5,23.95,12.55
2018,11,8,7,30,266.0,47.0,2.9,11.7,81.0,36.45,26.07
2018,11,8,7,45,435.0,53.0,3.05,12.15,135.0,68.49,38.95
2018,11,8,8,0,604.0,59.0,3.2,12.6,189.0,120.62,70.7
2018,11,8,8,15,656.5,65.0,3.3,13.1,234.5,172.25,112.07
2018,11,8,8,30,709.0,71.0,3.4,13.6,280.0,229.21,161.35
2018,11,8,8,45,745.0,75.0,3.55,14.1,323.0,284.56,211.22
2018,11,8,9,0,781.0,79.0,3.7,14.6,366.0,343.56,263.99
2018,11,8,9,15,806.0,82.5,3.7,15.1,404.5,399.02,313.14
2018,11,8,9,30,831.0,86.0,3.7,15.6,443.0,455.38,361.72
2018,11,8,9,45,855.0,88.0,3.65,16.1,478.5,510.3,407.72
2018,11,8,10,0,879.0,90.0,3.6,16.6,514.0,565.32,452.39
2018,11,8,10,15,888.0,93.0,3.55,17.0,540.0,612.59,489.99
2018,11,8,10,30,897.0,96.0,3.5,17.4,566.0,658.1,525.17
2018,11,8,10,45,898.5,99.5,3.45,17.8,583.5,697.3,554.67
2018,11,8,11,0,900.0,103.0,3.4,18.2,601.0,733.78,581.44
2018,11,8,11,15,899.5,105.0,3.4,18.5,610.5,764.36,603.29
2018,11,8,11,30,899.0,107.0,3.4,18.8,620.0,791.81,621.99
2018,11,8,11,45,894.0,109.5,3.35,19.1,621.5,813.15,636.02
2018,11,8,12,0,889.0,112.0,3.3,19.4,623.0,830.99,647.59
2018,11,8,12,15,894.0,109.0,3.3,19.6,619.0,847.15,658.59
2018,11,8,12,30,899.0,106.0,3.3,19.8,615.0,859.91,667.28
2018,11,8,12,45,903.0,102.0,3.3,20.0,603.5,867.21,672.28
2018,11,8,13,0,907.0,98.0,3.3,20.2,592.0,870.9,674.91
2018,11,8,13,15,879.0,102.5,3.25,20.3,566.5,854.59,663.55
2018,11,8,13,30,851.0,107.0,3.2,20.4,541.0,834.71,649.9
2018,11,8,13,45,811.0,112.0,3.15,20.45,508.0,807.97,631.54
2018,11,8,14,0,771.0,117.0,3.1,20.5,475.0,773.94,607.93
2018,11,8,14,15,731.0,117.0,3.0,20.4,437.0,731.87,578.41
2018,11,8,14,30,691.0,117.0,2.9,20.3,399.0,688.03,547.26
2018,11,8,14,45,635.5,116.0,2.8,20.25,356.0,630.23,504.19
2018,11,8,15,0,580.0,115.0,2.7,20.2,313.0,571.01,459.1
2018,11,8,15,15,536.0,105.5,2.7,20.2,270.0,513.77,414.93
2018,11,8,15,30,492.0,96.0,2.7,20.2,227.0,457.53,370.17
2018,11,8,15,45,416.0,84.5,2.3,18.9,181.0,380.81,308.51
2018,11,8,16,0,340.0,73.0,1.9,17.6,135.0,308.75,248.7
2018,11,8,16,15,242.0,55.0,1.9,16.8,93.0,222.14,175.64
2018,11,8,16,30,144.0,37.0,1.9,16.0,51.0,133.94,97.03
2018,11,8,16,45,83.0,21.5,1.95,15.2,28.5,72.27,0.0
2018,11,8,17,0,22.0,6.0,2.0,14.4,6.0,14.4,0.0
2018,11,8,17,15,11.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,6,45,19.5,7.0,2.2,8.1,7.5,0.0,0.0
2018,11,9,7,0,39.0,14.0,2.2,8.2,15.0,13.34,0.0
2018,11,9,7,15,103.0,29.0,2.3,8.95,40.0,23.87,11.96
2018,11,9,7,30,167.0,44.0,2.4,9.7,65.0,35.66,25.52
2018,11,9,7,45,226.0,58.0,2.45,10.4,98.5,59.91,38.57
2018,11,9,8,0,285.0,72.0,2.5,11.1,132.0,94.85,63.17
2018,11,9,8,15,334.5,83.0,2.55,11.7,169.0,132.26,92.84
2018,11,9,8,30,384.0,94.0,2.6,12.3,206.0,175.03,128.82
2018,11,9,8,45,422.0,103.5,2.6,12.9,243.0,218.32,166.48
2018,11,9,9,0,460.0,113.0,2.6,13.5,280.0,265.18,207.14
2018,11,9,9,15,494.0,127.5,2.5,14.0,323.5,318.65,252.71
2018,11,9,9,30,528.0,142.0,2.4,14.5,367.0,374.82,299.42
2018,11,9,9,45,538.5,161.0,2.3,14.95,405.0,426.5,341.5
2018,11,9,10,0,549.0,180.0,2.2,15.4,443.0,478.12,382.21
2018,11,9,10,15,559.5,187.0,2.1,15.85,466.5,517.52,412.63
2018,11,9,10,30,570.0,194.0,2.0,16.3,490.0,556.26,441.75
2018,11,9,10,45,574.5,198.5,1.85,16.75,505.5,587.74,464.43
2018,11,9,11,0,579.0,203.0,1.7,17.2,521.0,617.72,485.35
2018,11,9,11,15,580.0,206.5,1.6,17.5,530.0,642.55,502.54
2018,11,9,11,30,581.0,210.0,1.5,17.8,539.0,665.41,517.94
2018,11,9,11,45,575.5,212.5,1.45,18.15,539.5,680.25,527.59
2018,11,9,12,0,570.0,215.0,1.4,18.5,540.0,692.68,535.45
2018,11,9,12,15,581.5,209.0,1.3,18.8,538.0,706.92,544.63
2018,11,9,12,30,593.0,203.0,1.2,19.1,536.0,719.0,552.13
2018,11,9,12,45,602.5,194.5,1.15,19.4,526.5,724.36,555.48
2018,11,9,13,0,612.0,186.0,1.1,19.7,517.0,727.2,557.16
2018,11,9,13,15,578.5,183.5,1.0,19.75,487.0,699.28,536.66
2018,11,9,13,30,545.0,181.0,0.9,19.8,457.0,669.08,514.81
2018,11,9,13,45,522.5,176.0,0.85,19.9,429.0,642.96,496.43
2018,11,9,14,0,500.0,171.0,0.8,20.0,401.0,615.09,476.61
2018,11,9,14,15,489.0,163.0,0.75,19.75,374.5,591.22,460.36
2018,11,9,14,30,478.0,155.0,0.7,19.5,348.0,565.73,442.63
2018,11,9,14,45,443.0,144.5,0.65,19.2,310.0,518.29,408.29
2018,11,9,15,0,408.0,134.0,0.6,18.9,272.0,470.85,373.34
2018,11,9,15,15,369.0,120.0,0.6,18.9,232.5,417.01,332.58
2018,11,9,15,30,330.0,106.0,0.6,18.9,193.0,354.35,284.01
2018,11,9,15,45,273.0,88.0,0.85,17.45,151.0,287.52,232.43
2018,11,9,16,0,216.0,70.0,1.1,16.0,109.0,224.01,180.74
2018,11,9,16,15,156.5,50.5,1.25,15.35,74.5,160.46,126.42
2018,11,9,16,30,97.0,31.0,1.4,14.7,40.0,100.37,70.89
2018,11,9,16,45,55.0,17.5,1.5,14.0,22.0,52.6,0.0
2018,11,9,17,0,13.0,4.0,1.6,13.3,4.0,8.92,0.0
2018,11,9,17,15,6.5,2.0,1.7,12.95,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,6,45,13.5,6.0,1.75,6.75,6.5,0.0,0.0
2018,11,10,7,0,27.0,12.0,1.8,6.8,13.0,11.44,0.0
2018,11,10,7,15,93.0,28.5,1.85,7.55,38.5,23.45,10.89
2018,11,10,7,30,159.0,45.0,1.9,8.3,64.0,36.36,26.18
2018,11,10,7,45,214.0,59.5,1.95,9.0,97.0,61.12,40.32
2018,11,10,8,0,269.0,74.0,2.0,9.7,130.0,94.27,63.71
2018,11,10,8,15,306.0,85.5,2.0,10.25,163.0,129.09,91.78
2018,11,10,8,30,343.0,97.0,2.0,10.8,196.0,167.88,124.82
2018,11,10,8,45,374.5,108.5,2.0,11.35,231.0,208.95,160.66
2018,11,10,9,0,406.0,120.0,2.0,11.9,266.0,253.01,198.95
2018,11,10,9,15,441.0,129.0,1.95,12.5,302.5,298.73,238.03
2018,11,10,9,30,476.0,138.0,1.9,13.1,339.0,347.22,278.6
2018,11,10,9,45,523.0,148.5,1.8,13.75,384.5,405.38,325.62
2018,11,10,10,0,570.0,159.0,1.7,14.4,430.0,466.76,373.8
2018,11,10,10,15,581.5,165.0,1.65,14.95,453.5,506.28,404.33
2018,11,10,10,30,593.0,171.0,1.6,15.5,477.0,545.16,433.64
2018,11,10,10,45,598.0,176.0,1.55,16.05,493.5,578.0,457.64
2018,11,10,11,0,603.0,181.0,1.5,16.6,510.0,609.33,479.96
2018,11,10,11,15,604.5,184.0,1.4,17.0,519.0,634.44,497.17
2018,11,10,11,30,606.0,187.0,1.3,17.4,528.0,657.54,512.53
2018,11,10,11,45,602.0,189.0,1.25,17.75,529.0,673.32,522.86
2018,11,10,12,0,598.0,191.0,1.2,18.1,530.0,686.68,531.38
2018,11,10,12,15,578.5,195.5,1.15,18.25,521.0,688.17,531.57
2018,11,10,12,30,559.0,200.0,1.1,18.4,512.0,686.88,529.91
2018,11,10,12,45,530.0,203.5,1.1,18.55,494.0,674.22,520.66
2018,11,10,13,0,501.0,207.0,1.1,18.7,476.0,659.05,509.74
2018,11,10,13,15,489.5,202.5,1.05,18.7,457.0,646.95,501.32
2018,11,10,13,30,478.0,198.0,1.0,18.7,438.0,632.79,491.38
2018,11,10,13,45,461.5,190.5,1.0,18.75,412.0,609.33,475.14
2018,11,10,14,0,445.0,183.0,1.0,18.8,386.0,584.19,457.61
2018,11,10,14,15,424.0,172.5,0.95,18.55,355.0,550.71,433.87
2018,11,10,14,30,403.0,162.0,0.9,18.3,324.0,516.14,409.03
2018,11,10,14,45,376.0,149.0,0.85,18.0,288.5,462.31,369.52
2018,11,10,15,0,349.0,136.0,0.8,17.7,253.0,420.01,337.75
2018,11,10,15,15,313.0,120.5,0.8,17.7,215.0,368.66,297.85
2018,11,10,15,30,277.0,105.0,0.8,17.7,177.0,318.56,257.85
2018,11,10,15,45,234.5,86.0,0.9,16.85,139.0,261.13,211.76
2018,11,10,16,0,192.0,67.0,1.0,16.0,101.0,205.86,165.75
2018,11,10,16,15,143.0,47.5,1.15,15.5,68.5,148.68,116.54
2018,11,10,16,30,94.0,28.0,1.3,15.0,36.0,93.82,64.75
2018,11,10,16,45,52.0,15.5,1.4,14.45,19.5,47.65,0.0
2018,11,10,17,0,10.0,3.0,1.5,13.9,3.0,6.78,0.0
2018,11,10,17,15,5.0,1.5,1.6,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,11,6,45,46.0,6.5,2.4,9.65,8.0,0.0,0.0
2018,11,11,7,0,92.0,13.0,2.4,9.7,16.0,12.39,0.0
2018,11,11,7,15,248.0,26.0,2.55,10.4,51.5,21.37,8.27
2018,11,11,7,30,404.0,39.0,2.7,11.1,87.0,31.57,21.6
2018,11,11,7,45,498.5,47.5,2.8,11.75,132.0,63.7,34.09
2018,11,11,8,0,593.0,56.0,2.9,12.4,177.0,112.81,64.85
2018,11,11,8,15,649.0,62.0,3.0,13.05,222.5,163.84,104.98
2018,11,11,8,30,705.0,68.0,3.1,13.7,268.0,220.59,153.55
2018,11,11,8,45,741.5,72.0,3.25,14.3,310.5,275.4,202.76
2018,11,11,9,0,778.0,76.0,3.4,14.9,353.0,333.87,254.97
2018,11,11,9,15,789.5,82.5,3.4,15.4,388.5,386.68,302.21
2018,11,11,9,30,801.0,89.0,3.4,15.9,424.0,439.13,347.79
2018,11,11,9,45,801.5,96.0,3.35,16.4,452.5,486.44,387.87
2018,11,11,10,0,802.0,103.0,3.3,16.9,481.0,532.16,425.32
2018,11,11,10,15,817.0,105.0,3.2,17.3,507.0,578.8,462.37
2018,11,11,10,30,832.0,107.0,3.1,17.7,533.0,623.06,496.56
2018,11,11,10,45,843.0,108.0,3.0,18.1,552.0,663.33,526.82
2018,11,11,11,0,854.0,109.0,2.9,18.5,571.0,701.67,554.87
2018,11,11,11,15,857.5,109.0,2.9,18.85,580.5,731.54,576.69
2018,11,11,11,30,861.0,109.0,2.9,19.2,590.0,758.61,595.28
2018,11,11,11,45,865.5,109.0,2.85,19.5,594.0,783.5,611.85
2018,11,11,12,0,870.0,109.0,2.8,19.8,598.0,805.36,626.22
2018,11,11,12,15,866.0,109.0,2.75,19.95,592.0,817.42,634.04
2018,11,11,12,30,862.0,109.0,2.7,20.1,586.0,826.01,639.58
2018,11,11,12,45,804.0,119.5,2.65,20.25,556.5,803.85,623.56
2018,11,11,13,0,746.0,130.0,2.6,20.4,527.0,774.15,602.5
2018,11,11,13,15,785.0,118.0,2.55,20.45,522.0,793.59,616.83
2018,11,11,13,30,824.0,106.0,2.5,20.5,517.0,804.65,624.88
2018,11,11,13,45,809.0,103.5,2.45,20.5,489.0,789.54,614.64
2018,11,11,14,0,794.0,101.0,2.4,20.5,461.0,766.82,599.24
2018,11,11,14,15,771.5,98.0,2.25,20.4,427.0,734.98,576.83
2018,11,11,14,30,749.0,95.0,2.1,20.3,393.0,700.88,552.64
2018,11,11,14,45,717.5,90.5,2.0,20.2,353.0,656.47,520.87
2018,11,11,15,0,686.0,86.0,1.9,20.1,313.0,610.85,487.14
2018,11,11,15,15,643.0,80.0,1.9,20.1,270.5,554.9,444.54
2018,11,11,15,30,600.0,74.0,1.9,20.1,228.0,499.22,400.7
2018,11,11,15,45,532.5,65.5,1.5,18.5,183.0,426.72,342.94
2018,11,11,16,0,465.0,57.0,1.1,16.9,138.0,357.26,285.39
2018,11,11,16,15,344.5,45.5,1.15,16.3,95.5,260.99,204.63
2018,11,11,16,30,224.0,34.0,1.2,15.7,53.0,178.29,123.59
2018,11,11,16,45,125.5,19.5,1.25,15.1,29.0,73.11,0.0
2018,11,11,17,0,27.0,5.0,1.3,14.5,5.0,15.3,0.0
2018,11,11,17,15,13.5,2.5,1.3,14.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,6,45,18.5,5.5,2.9,7.5,6.0,0.0,0.0
2018,11,12,7,0,37.0,11.0,2.9,7.6,12.0,10.48,0.0
2018,11,12,7,15,141.5,26.5,2.95,8.2,41.0,20.93,6.86
2018,11,12,7,30,246.0,42.0,3.0,8.8,70.0,32.74,22.69
2018,11,12,7,45,350.0,52.5,3.1,9.4,112.0,59.28,35.18
2018,11,12,8,0,454.0,63.0,3.2,10.0,154.0,103.88,63.94
2018,11,12,8,15,538.5,70.0,3.15,10.65,202.5,152.29,100.97
2018,11,12,8,30,623.0,77.0,3.1,11.3,251.0,209.85,148.91
2018,11,12,8,45,660.0,83.0,3.1,11.95,292.5,262.23,195.82
2018,11,12,9,0,697.0,89.0,3.1,12.6,334.0,317.66,245.25
2018,11,12,9,15,706.5,97.0,3.0,13.25,368.0,367.44,289.68
2018,11,12,9,30,716.0,105.0,2.9,13.9,402.0,416.88,332.44
2018,11,12,9,45,712.5,115.0,2.85,14.6,429.0,461.62,370.11
2018,11,12,10,0,709.0,125.0,2.8,15.3,456.0,504.45,404.89
2018,11,12,10,15,724.5,128.0,2.7,15.8,481.5,548.75,439.93
2018,11,12,10,30,740.0,131.0,2.6,16.3,507.0,592.27,473.31
2018,11,12,10,45,751.0,132.5,2.5,16.85,525.0,630.34,501.6
2018,11,12,11,0,762.0,134.0,2.4,17.4,543.0,666.77,527.91
2018,11,12,11,15,769.0,134.5,2.3,17.8,554.0,697.48,549.69
2018,11,12,11,30,776.0,135.0,2.2,18.2,565.0,725.88,569.33
2018,11,12,11,45,779.0,134.5,2.15,18.6,568.0,747.73,584.24
2018,11,12,12,0,782.0,134.0,2.1,19.0,571.0,766.77,596.34
2018,11,12,12,15,769.0,137.0,2.0,19.2,563.5,774.3,600.39
2018,11,12,12,30,756.0,140.0,1.9,19.4,556.0,778.47,602.23
2018,11,12,12,45,735.0,143.0,1.85,19.65,540.0,772.94,597.69
2018,11,12,13,0,714.0,146.0,1.8,19.9,524.0,764.11,591.06
2018,11,12,13,15,703.0,143.0,1.7,19.95,503.5,753.7,583.47
2018,11,12,13,30,692.0,140.0,1.6,20.0,483.0,740.36,573.91
2018,11,12,13,45,676.5,136.0,1.5,20.05,456.5,719.55,559.14
2018,11,12,14,0,661.0,132.0,1.4,20.1,430.0,696.16,542.58
2018,11,12,14,15,638.0,127.0,1.25,19.95,397.0,663.54,518.9
2018,11,12,14,30,615.0,122.0,1.1,19.8,364.0,628.99,493.58
2018,11,12,14,45,583.5,114.5,1.0,19.65,326.0,583.99,460.65
2018,11,12,15,0,552.0,107.0,0.9,19.5,288.0,536.3,425.13
2018,11,12,15,15,507.0,98.0,0.9,19.5,247.0,480.4,382.84
2018,11,12,15,30,462.0,89.0,0.9,19.5,206.0,425.69,340.08
2018,11,12,15,45,380.0,76.0,0.85,18.4,160.0,345.33,276.78
2018,11,12,16,0,298.0,63.0,0.8,17.3,114.0,270.11,215.38
2018,11,12,16,15,180.5,43.5,0.8,17.0,71.5,173.24,134.37
2018,11,12,16,30,63.0,24.0,0.8,16.7,29.0,71.7,45.66
2018,11,12,16,45,36.5,13.5,0.75,16.45,16.0,28.66,0.0
2018,11,12,17,0,10.0,3.0,0.7,16.2,3.0,2.86,0.0
2018,11,12,17,15,5.0,1.5,0.7,16.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,2.1,8.6,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,2.1,8.6,6.0,5.72,0.0
2018,11,13,7,15,3.5,14.0,2.2,8.95,14.0,12.98,1.11
2018,11,13,7,30,0.0,22.0,2.3,9.3,22.0,20.41,11.92
2018,11,13,7,45,0.0,31.5,2.4,9.65,31.5,29.25,19.3
2018,11,13,8,0,0.0,41.0,2.5,10.0,41.0,38.09,27.22
2018,11,13,8,15,3.0,60.0,2.5,10.5,61.0,56.02,42.7
2018,11,13,8,30,6.0,79.0,2.5,11.0,81.0,74.39,58.42
2018,11,13,8,45,30.0,105.5,2.5,11.45,116.0,106.67,85.18
2018,11,13,9,0,54.0,132.0,2.5,11.9,151.0,141.73,114.26
2018,11,13,9,15,100.5,150.0,2.5,12.5,189.5,182.78,147.88
2018,11,13,9,30,147.0,168.0,2.5,13.1,228.0,226.63,183.82
2018,11,13,9,45,108.0,162.0,2.5,13.7,208.0,210.96,171.14
2018,11,13,10,0,69.0,156.0,2.5,14.3,188.0,186.39,150.78
2018,11,13,10,15,117.5,187.5,2.45,14.5,245.5,254.49,206.66
2018,11,13,10,30,166.0,219.0,2.4,14.7,303.0,322.35,261.23
2018,11,13,10,45,165.5,218.0,2.35,14.95,304.0,328.88,266.09
2018,11,13,11,0,165.0,217.0,2.3,15.2,305.0,334.78,270.64
2018,11,13,11,15,297.5,211.0,2.25,15.25,373.5,435.87,352.28
2018,11,13,11,30,430.0,205.0,2.2,15.3,442.0,544.87,437.4
2018,11,13,11,45,386.5,216.5,2.1,15.35,430.0,527.52,422.71
2018,11,13,12,0,343.0,228.0,2.0,15.4,418.0,517.14,413.81
2018,11,13,12,15,353.5,223.0,1.95,15.45,417.5,527.5,422.11
2018,11,13,12,30,364.0,218.0,1.9,15.5,417.0,536.69,429.38
2018,11,13,12,45,372.5,210.5,1.8,15.55,410.0,540.1,432.11
2018,11,13,13,0,381.0,203.0,1.7,15.6,403.0,542.03,433.78
2018,11,13,13,15,358.5,199.0,1.65,15.6,381.5,521.7,418.35
2018,11,13,13,30,336.0,195.0,1.6,15.6,360.0,500.08,402.02
2018,11,13,13,45,303.5,189.0,1.5,15.55,332.0,467.11,376.64
2018,11,13,14,0,271.0,183.0,1.4,15.5,304.0,433.65,350.72
2018,11,13,14,15,215.0,173.5,1.3,15.25,265.0,365.2,297.22
2018,11,13,14,30,159.0,164.0,1.2,15.0,226.0,310.81,253.77
2018,11,13,14,45,172.5,146.5,1.1,14.7,207.5,298.06,244.7
2018,11,13,15,0,186.0,129.0,1.0,14.4,189.0,283.95,233.98
2018,11,13,15,15,145.0,111.0,1.0,14.4,154.0,231.22,190.44
2018,11,13,15,30,104.0,93.0,1.0,14.4,119.0,180.38,147.77
2018,11,13,15,45,69.5,75.5,1.05,13.65,91.5,136.41,110.49
2018,11,13,16,0,35.0,58.0,1.1,12.9,64.0,85.84,67.11
2018,11,13,16,15,17.5,40.0,1.1,12.7,43.0,54.56,39.62
2018,11,13,16,30,0.0,22.0,1.1,12.5,22.0,20.64,9.01
2018,11,13,16,45,5.0,12.5,1.1,12.25,12.5,14.07,0.0
2018,11,13,17,0,10.0,3.0,1.1,12.0,3.0,2.86,0.0
2018,11,13,17,15,5.0,1.5,1.1,11.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.0,1.9,6.8,5.5,0.0,0.0
2018,11,14,7,0,43.0,10.0,1.9,6.9,11.0,9.53,0.0
2018,11,14,7,15,131.5,24.5,1.95,7.65,37.0,19.4,2.62
2018,11,14,7,30,220.0,39.0,2.0,8.4,63.0,30.44,20.43
2018,11,14,7,45,300.5,53.0,2.05,9.2,101.5,56.08,34.33
2018,11,14,8,0,381.0,67.0,2.1,10.0,140.0,96.68,61.02
2018,11,14,8,15,439.0,78.5,2.1,10.65,182.5,140.63,95.21
2018,11,14,8,30,497.0,90.0,2.1,11.3,225.0,190.77,137.2
2018,11,14,8,45,533.0,98.5,2.15,11.95,264.0,238.13,178.92
2018,11,14,9,0,569.0,107.0,2.2,12.6,303.0,290.74,225.01
2018,11,14,9,15,586.0,116.0,2.1,13.2,336.5,337.7,266.11
2018,11,14,9,30,603.0,125.0,2.0,13.8,370.0,385.33,306.59
2018,11,14,9,45,609.5,133.0,1.95,14.4,397.0,427.5,341.74
2018,11,14,10,0,616.0,141.0,1.9,15.0,424.0,468.88,375.11
2018,11,14,10,15,631.5,145.0,1.85,15.6,448.5,510.34,407.57
2018,11,14,10,30,647.0,149.0,1.8,16.2,473.0,551.29,438.69
2018,11,14,10,45,658.0,151.5,1.75,16.8,490.5,587.14,465.18
2018,11,14,11,0,669.0,154.0,1.7,17.4,508.0,621.66,490.02
2018,11,14,11,15,674.5,154.5,1.65,17.85,517.5,648.76,509.18
2018,11,14,11,30,680.0,155.0,1.6,18.3,527.0,673.77,526.49
2018,11,14,11,45,682.5,155.5,1.55,18.7,530.0,694.32,540.39
2018,11,14,12,0,685.0,156.0,1.5,19.1,533.0,712.38,552.33
2018,11,14,12,15,673.5,158.0,1.45,19.3,526.0,718.58,556.0
2018,11,14,12,30,662.0,160.0,1.4,19.5,519.0,721.76,557.62
2018,11,14,12,45,642.5,162.5,1.35,19.7,504.5,716.12,552.96
2018,11,14,13,0,623.0,165.0,1.3,19.9,490.0,703.77,543.79
2018,11,14,13,15,611.5,161.0,1.25,19.95,470.0,692.12,535.68
2018,11,14,13,30,600.0,157.0,1.2,20.0,450.0,678.01,525.81
2018,11,14,13,45,582.5,152.0,1.2,20.0,424.0,655.69,510.59
2018,11,14,14,0,565.0,147.0,1.2,20.0,398.0,631.35,493.83
2018,11,14,14,15,542.5,140.0,1.15,19.75,366.5,599.04,471.1
2018,11,14,14,30,520.0,133.0,1.1,19.5,335.0,565.37,447.06
2018,11,14,14,45,489.5,124.0,1.05,19.2,299.0,522.47,415.69
2018,11,14,15,0,459.0,115.0,1.0,18.9,263.0,479.24,383.35
2018,11,14,15,15,416.5,103.5,1.0,18.9,224.0,425.03,341.49
2018,11,14,15,30,374.0,92.0,1.0,18.9,185.0,372.07,299.35
2018,11,14,15,45,320.0,77.5,1.15,17.7,146.0,310.24,250.37
2018,11,14,16,0,266.0,63.0,1.3,16.5,107.0,251.56,201.73
2018,11,14,16,15,197.5,45.5,1.4,15.85,72.5,185.07,144.11
2018,11,14,16,30,129.0,28.0,1.5,15.2,38.0,120.31,75.78
2018,11,14,16,45,70.5,15.5,1.6,14.6,20.5,45.06,0.0
2018,11,14,17,0,12.0,3.0,1.7,14.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,15,6,45,13.0,3.5,2.1,7.05,3.5,0.0,0.0
2018,11,15,7,0,26.0,7.0,2.1,7.1,7.0,6.67,0.0
2018,11,15,7,15,79.5,22.5,2.15,7.75,29.5,18.67,0.0
2018,11,15,7,30,133.0,38.0,2.2,8.4,52.0,30.94,20.64
2018,11,15,7,45,193.0,54.0,2.25,9.1,85.0,53.07,34.68
2018,11,15,8,0,253.0,70.0,2.3,9.8,118.0,86.15,57.56
2018,11,15,8,15,303.5,85.5,2.3,10.35,157.0,125.2,88.24
2018,11,15,8,30,354.0,101.0,2.3,10.9,196.0,169.86,125.45
2018,11,15,8,45,400.0,114.0,2.35,11.45,237.5,216.36,165.35
2018,11,15,9,0,446.0,127.0,2.4,12.0,279.0,267.38,209.22
2018,11,15,9,15,489.0,133.0,2.3,12.6,316.0,314.77,249.78
2018,11,15,9,30,532.0,139.0,2.2,13.2,353.0,365.51,292.38
2018,11,15,9,45,572.0,140.0,2.1,13.8,386.5,412.88,331.48
2018,11,15,10,0,612.0,141.0,2.0,14.4,420.0,465.15,373.38
2018,11,15,10,15,628.0,144.5,2.0,15.0,444.0,506.16,405.81
2018,11,15,10,30,644.0,148.0,2.0,15.6,468.0,546.7,437.1
2018,11,15,10,45,653.5,150.0,1.95,16.2,484.5,580.95,462.66
2018,11,15,11,0,663.0,152.0,1.9,16.8,501.0,613.76,486.54
2018,11,15,11,15,670.5,152.5,1.85,17.25,511.0,642.02,506.83
2018,11,15,11,30,678.0,153.0,1.8,17.7,521.0,668.32,525.31
2018,11,15,11,45,680.0,150.5,1.7,18.1,521.0,685.27,536.53
2018,11,15,12,0,682.0,148.0,1.6,18.5,521.0,699.67,545.75
2018,11,15,12,15,663.5,155.5,1.55,18.7,516.0,706.3,549.6
2018,11,15,12,30,645.0,163.0,1.5,18.9,511.0,709.67,551.17
2018,11,15,12,45,614.5,169.0,1.4,19.05,494.5,695.29,539.81
2018,11,15,13,0,584.0,175.0,1.3,19.2,478.0,682.55,529.66
2018,11,15,13,15,572.5,171.0,1.25,19.25,458.5,671.05,521.58
2018,11,15,13,30,561.0,167.0,1.2,19.3,439.0,657.22,511.83
2018,11,15,13,45,551.5,159.5,1.2,19.35,415.0,638.72,499.28
2018,11,15,14,0,542.0,152.0,1.2,19.4,391.0,618.12,485.13
2018,11,15,14,15,523.0,144.0,1.1,19.15,360.5,587.76,463.32
2018,11,15,14,30,504.0,136.0,1.0,18.9,330.0,555.98,440.2
2018,11,15,14,45,478.0,126.0,0.95,18.65,295.0,515.61,410.6
2018,11,15,15,0,452.0,116.0,0.9,18.4,260.0,474.71,379.93
2018,11,15,15,15,409.0,104.0,0.9,18.4,221.0,419.92,337.55
2018,11,15,15,30,366.0,92.0,0.9,18.4,182.0,366.42,294.95
2018,11,15,15,45,315.0,77.5,0.95,17.2,144.0,306.82,247.43
2018,11,15,16,0,264.0,63.0,1.0,16.0,106.0,250.19,200.3
2018,11,15,16,15,185.5,46.0,1.0,15.65,71.5,179.61,139.1
2018,11,15,16,30,107.0,29.0,1.0,15.3,37.0,101.54,60.67
2018,11,15,16,45,59.5,16.0,1.0,14.9,20.0,40.73,0.0
2018,11,15,17,0,12.0,3.0,1.0,14.5,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,16,6,45,5.5,3.5,2.1,7.65,3.5,0.0,0.0
2018,11,16,7,0,11.0,7.0,2.1,7.7,7.0,6.67,0.0
2018,11,16,7,15,53.5,21.5,2.15,8.4,26.5,17.85,0.0
2018,11,16,7,30,96.0,36.0,2.2,9.1,46.0,29.37,19.0
2018,11,16,7,45,163.0,51.0,2.25,9.85,77.5,49.05,32.03
2018,11,16,8,0,230.0,66.0,2.3,10.6,109.0,80.22,53.35
2018,11,16,8,15,256.0,80.5,2.25,11.15,139.5,112.47,79.26
2018,11,16,8,30,282.0,95.0,2.2,11.7,170.0,147.58,109.13
2018,11,16,8,45,315.5,107.5,2.2,12.25,203.5,185.49,141.79
2018,11,16,9,0,349.0,120.0,2.2,12.8,237.0,229.2,179.43
2018,11,16,9,15,405.0,129.0,2.15,13.4,279.5,279.02,221.33
2018,11,16,9,30,461.0,138.0,2.1,14.0,322.0,333.76,266.76
2018,11,16,9,45,499.5,147.0,2.05,14.55,360.5,384.93,308.74
2018,11,16,10,0,538.0,156.0,2.0,15.1,399.0,438.54,351.68
2018,11,16,10,15,554.0,160.5,2.0,15.55,422.5,477.31,382.53
2018,11,16,10,30,570.0,165.0,2.0,16.0,446.0,515.87,412.56
2018,11,16,10,45,581.0,168.5,1.95,16.5,463.5,549.8,438.14
2018,11,16,11,0,592.0,172.0,1.9,17.0,481.0,582.69,462.37
2018,11,16,11,15,599.5,173.5,1.8,17.3,491.5,609.81,481.93
2018,11,16,11,30,607.0,175.0,1.7,17.6,502.0,635.26,499.88
2018,11,16,11,45,610.5,175.0,1.65,17.95,505.5,654.33,513.12
2018,11,16,12,0,614.0,175.0,1.6,18.3,509.0,671.27,524.68
2018,11,16,12,15,629.5,168.5,1.55,18.5,508.0,691.77,539.22
2018,11,16,12,30,645.0,162.0,1.5,18.7,507.0,706.8,549.79
2018,11,16,12,45,662.5,152.5,1.45,18.9,500.0,717.76,557.59
2018,11,16,13,0,680.0,143.0,1.4,19.1,493.0,725.96,563.37
2018,11,16,13,15,668.5,140.5,1.3,19.2,473.5,715.89,555.57
2018,11,16,13,30,657.0,138.0,1.2,19.3,454.0,703.04,546.01
2018,11,16,13,45,640.5,133.5,1.15,19.35,428.0,681.44,530.78
2018,11,16,14,0,624.0,129.0,1.1,19.4,402.0,657.43,513.8
2018,11,16,14,15,600.0,123.5,1.0,19.25,370.0,624.45,490.03
2018,11,16,14,30,576.0,118.0,0.9,19.1,338.0,589.72,464.71
2018,11,16,14,45,543.5,110.5,0.8,18.95,301.5,542.58,429.84
2018,11,16,15,0,511.0,103.0,0.7,18.8,265.0,498.55,396.52
2018,11,16,15,15,458.0,94.0,0.7,18.8,224.0,439.13,350.99
2018,11,16,15,30,405.0,85.0,0.7,18.8,183.0,381.55,305.52
2018,11,16,15,45,319.0,71.5,0.7,17.85,139.0,301.01,241.39
2018,11,16,16,0,233.0,58.0,0.7,16.9,95.0,226.02,179.63
2018,11,16,16,15,161.5,42.5,0.7,16.55,64.5,151.68,116.2
2018,11,16,16,30,90.0,27.0,0.7,16.2,34.0,89.44,50.21
2018,11,16,16,45,49.0,14.5,0.7,15.8,18.0,34.73,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.75,15.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,45,7.5,3.0,1.8,7.05,3.0,0.0,0.0
2018,11,17,7,0,15.0,6.0,1.8,7.1,6.0,5.72,0.0
2018,11,17,7,15,67.0,21.0,1.85,7.7,27.0,17.44,0.0
2018,11,17,7,30,119.0,36.0,1.9,8.3,48.0,29.35,18.77
2018,11,17,7,45,198.0,51.0,1.9,8.95,82.0,48.74,31.22
2018,11,17,8,0,277.0,66.0,1.9,9.6,116.0,83.61,54.52
2018,11,17,8,15,294.0,79.0,1.85,10.1,144.5,116.48,81.19
2018,11,17,8,30,311.0,92.0,1.8,10.6,173.0,151.11,111.2
2018,11,17,8,45,392.5,100.0,1.75,11.1,219.5,199.33,151.14
2018,11,17,9,0,474.0,108.0,1.7,11.6,266.0,255.74,198.57
2018,11,17,9,15,567.0,106.0,1.6,12.3,315.5,316.61,249.25
2018,11,17,9,30,660.0,104.0,1.5,13.0,365.0,383.45,304.17
2018,11,17,9,45,704.5,102.0,1.4,13.7,400.0,435.35,346.66
2018,11,17,10,0,749.0,100.0,1.3,14.4,435.0,489.42,389.58
2018,11,17,10,15,764.0,101.5,1.25,14.9,459.5,532.86,423.59
2018,11,17,10,30,779.0,103.0,1.2,15.4,484.0,575.37,455.85
2018,11,17,10,45,789.0,104.5,1.1,15.9,502.0,613.58,483.53
2018,11,17,11,0,799.0,106.0,1.0,16.4,520.0,648.11,507.66
2018,11,17,11,15,804.5,106.5,0.95,16.7,530.5,678.1,528.69
2018,11,17,11,30,810.0,107.0,0.9,17.0,541.0,705.63,547.51
2018,11,17,11,45,812.0,107.0,0.8,17.25,544.0,727.44,560.56
2018,11,17,12,0,814.0,107.0,0.7,17.5,547.0,746.35,571.42
2018,11,17,12,15,782.0,117.0,0.7,17.65,536.5,751.03,574.17
2018,11,17,12,30,750.0,127.0,0.7,17.8,526.0,748.8,572.49
2018,11,17,12,45,703.0,139.5,0.7,17.95,506.5,733.76,562.16
2018,11,17,13,0,656.0,152.0,0.7,18.1,487.0,714.8,548.86
2018,11,17,13,15,646.5,148.0,0.75,18.1,468.0,704.76,543.41
2018,11,17,13,30,637.0,144.0,0.8,18.1,449.0,691.99,535.85
2018,11,17,13,45,622.5,139.0,0.85,18.05,423.5,671.63,522.91
2018,11,17,14,0,608.0,134.0,0.9,18.0,398.0,648.85,508.1
2018,11,17,14,15,585.5,128.0,0.9,17.8,366.5,613.43,483.63
2018,11,17,14,30,563.0,122.0,0.9,17.6,335.0,580.38,460.41
2018,11,17,14,45,532.0,114.0,0.95,17.35,299.0,537.64,429.81
2018,11,17,15,0,501.0,106.0,1.0,17.1,263.0,494.47,397.94
2018,11,17,15,15,456.0,96.5,1.0,17.1,224.0,440.2,355.66
2018,11,17,15,30,411.0,87.0,1.0,17.1,185.0,387.25,313.12
2018,11,17,15,45,322.0,73.0,1.1,15.7,140.5,304.37,246.94
2018,11,17,16,0,233.0,59.0,1.2,14.3,96.0,227.23,182.9
2018,11,17,16,15,159.0,43.0,1.3,13.65,64.5,151.6,117.39
2018,11,17,16,30,85.0,27.0,1.4,13.0,33.0,86.92,46.71
2018,11,17,16,45,46.0,14.5,1.45,12.3,17.5,33.4,0.0
2018,11,17,17,0,7.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,11.3,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
