Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.8,7.45,4.0,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.8,7.4,8.0,7.63,0.0
2018,11,18,7,15,130.0,22.5,0.95,7.95,33.0,17.99,0.0
2018,11,18,7,30,223.0,37.0,1.1,8.5,58.0,29.16,18.27
2018,11,18,7,45,284.0,49.0,1.2,9.0,90.5,49.25,30.02
2018,11,18,8,0,345.0,61.0,1.3,9.5,123.0,84.58,52.63
2018,11,18,8,15,197.0,78.0,1.4,9.95,115.5,100.39,71.81
2018,11,18,8,30,49.0,95.0,1.5,10.4,108.0,97.77,76.62
2018,11,18,8,45,105.5,114.0,1.6,10.85,147.0,134.9,106.62
2018,11,18,9,0,162.0,133.0,1.7,11.3,186.0,177.54,141.66
2018,11,18,9,15,299.0,133.5,1.7,11.8,245.5,239.97,191.94
2018,11,18,9,30,436.0,134.0,1.7,12.3,305.0,317.24,254.78
2018,11,18,9,45,551.0,127.0,1.75,12.8,360.5,385.75,310.68
2018,11,18,10,0,666.0,120.0,1.8,13.3,416.0,466.35,375.41
2018,11,18,10,15,692.0,121.5,1.8,13.85,443.5,512.57,412.08
2018,11,18,10,30,718.0,123.0,1.8,14.4,471.0,558.92,448.13
2018,11,18,10,45,730.0,124.0,1.8,14.9,489.0,595.9,476.31
2018,11,18,11,0,742.0,125.0,1.8,15.4,507.0,631.4,502.78
2018,11,18,11,15,748.5,126.0,1.75,15.75,518.0,661.45,524.62
2018,11,18,11,30,755.0,127.0,1.7,16.1,529.0,689.28,544.41
2018,11,18,11,45,758.0,127.0,1.65,16.5,532.0,711.08,559.41
2018,11,18,12,0,761.0,127.0,1.6,16.9,535.0,730.2,572.09
2018,11,18,12,15,737.0,133.0,1.55,17.1,525.5,732.6,572.83
2018,11,18,12,30,713.0,139.0,1.5,17.3,516.0,731.45,571.33
2018,11,18,12,45,678.0,146.0,1.45,17.5,498.0,719.35,561.93
2018,11,18,13,0,643.0,153.0,1.4,17.7,480.0,703.84,550.07
2018,11,18,13,15,631.0,150.5,1.35,17.75,461.0,693.47,542.78
2018,11,18,13,30,619.0,148.0,1.3,17.8,442.0,680.4,533.5
2018,11,18,13,45,601.5,143.0,1.25,17.85,416.0,654.32,514.93
2018,11,18,14,0,584.0,138.0,1.2,17.9,390.0,630.05,497.52
2018,11,18,14,15,560.5,131.0,1.15,17.7,358.0,597.01,473.9
2018,11,18,14,30,537.0,124.0,1.1,17.5,326.0,562.6,448.92
2018,11,18,14,45,469.5,115.0,1.05,17.3,278.5,493.36,396.73
2018,11,18,15,0,402.0,106.0,1.0,17.1,231.0,425.62,344.59
2018,11,18,15,15,384.5,96.0,1.0,17.1,202.0,391.8,318.02
2018,11,18,15,30,367.0,86.0,1.0,17.1,173.0,357.85,290.06
2018,11,18,15,45,318.5,73.0,1.1,15.85,137.5,301.93,244.82
2018,11,18,16,0,270.0,60.0,1.2,14.6,102.0,248.86,199.98
2018,11,18,16,15,185.0,43.5,1.25,14.15,68.0,175.89,135.78
2018,11,18,16,30,100.0,27.0,1.3,13.7,34.0,93.79,47.41
2018,11,18,16,45,53.0,14.0,1.4,13.2,17.5,35.83,0.0
2018,11,18,17,0,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.5,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,6,45,7.0,2.5,1.7,8.15,2.5,0.0,0.0
2018,11,19,7,0,14.0,5.0,1.7,8.2,5.0,4.77,0.0
2018,11,19,7,15,46.5,19.0,1.8,8.8,22.5,15.81,0.0
2018,11,19,7,30,79.0,33.0,1.9,9.4,40.0,26.99,16.0
2018,11,19,7,45,101.0,48.5,2.05,9.95,63.0,43.77,29.15
2018,11,19,8,0,123.0,64.0,2.2,10.5,86.0,67.45,46.96
2018,11,19,8,15,169.5,79.5,2.2,11.0,118.0,97.28,70.13
2018,11,19,8,30,216.0,95.0,2.2,11.5,150.0,132.38,98.8
2018,11,19,8,45,286.0,104.0,2.2,12.05,189.5,172.41,131.61
2018,11,19,9,0,356.0,113.0,2.2,12.6,229.0,222.04,173.14
2018,11,19,9,15,451.5,114.0,2.25,13.2,278.0,277.94,219.63
2018,11,19,9,30,547.0,115.0,2.3,13.8,327.0,342.34,273.05
2018,11,19,9,45,593.0,116.0,2.3,14.45,362.5,395.13,316.93
2018,11,19,10,0,639.0,117.0,2.3,15.1,398.0,448.1,360.08
2018,11,19,10,15,686.0,114.0,2.3,15.65,431.0,499.73,401.45
2018,11,19,10,30,733.0,111.0,2.3,16.2,464.0,553.04,443.19
2018,11,19,10,45,746.5,112.0,2.25,16.7,482.5,591.26,472.27
2018,11,19,11,0,760.0,113.0,2.2,17.2,501.0,628.06,499.64
2018,11,19,11,15,701.5,127.5,2.15,17.5,491.5,629.19,499.54
2018,11,19,11,30,643.0,142.0,2.1,17.8,482.0,624.54,495.11
2018,11,19,11,45,611.5,148.5,2.05,18.1,473.0,625.79,495.35
2018,11,19,12,0,580.0,155.0,2.0,18.4,464.0,623.41,492.75
2018,11,19,12,15,567.0,156.0,1.95,18.55,456.0,621.28,491.09
2018,11,19,12,30,554.0,157.0,1.9,18.7,448.0,621.33,490.87
2018,11,19,12,45,583.5,145.5,1.85,18.85,445.5,643.18,507.38
2018,11,19,13,0,613.0,134.0,1.8,19.0,443.0,658.08,518.7
2018,11,19,13,15,590.0,134.5,1.75,19.05,423.0,642.43,506.99
2018,11,19,13,30,567.0,135.0,1.7,19.1,403.0,624.31,493.71
2018,11,19,13,45,443.5,150.0,1.6,19.1,352.5,538.7,428.41
2018,11,19,14,0,320.0,165.0,1.5,19.1,302.0,446.17,357.03
2018,11,19,14,15,233.5,159.5,1.4,18.95,255.5,372.42,299.55
2018,11,19,14,30,147.0,154.0,1.3,18.8,209.0,288.86,233.02
2018,11,19,14,45,77.0,120.5,1.2,18.65,149.0,184.76,148.96
2018,11,19,15,0,7.0,87.0,1.1,18.5,89.0,89.54,69.51
2018,11,19,15,15,10.0,58.0,1.1,18.5,60.5,60.63,45.67
2018,11,19,15,30,13.0,29.0,1.1,18.5,32.0,35.39,24.5
2018,11,19,15,45,22.5,27.5,0.95,17.45,31.5,39.11,27.69
2018,11,19,16,0,32.0,26.0,0.8,16.4,31.0,47.81,34.62
2018,11,19,16,15,18.5,17.0,0.75,16.2,19.5,29.41,18.21
2018,11,19,16,30,5.0,8.0,0.7,16.0,8.0,9.84,0.0
2018,11,19,16,45,5.0,4.5,0.65,15.8,4.5,6.4,0.0
2018,11,19,17,0,5.0,1.0,0.6,15.6,1.0,0.0,0.0
2018,11,19,17,15,2.5,0.5,0.6,15.45,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,7.4,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,7.4,6.0,5.72,0.0
2018,11,20,7,15,150.5,19.0,1.75,8.05,30.5,18.11,0.0
2018,11,20,7,30,264.0,32.0,1.8,8.7,55.0,26.58,15.25
2018,11,20,7,45,339.5,43.0,1.85,9.3,90.0,45.54,26.38
2018,11,20,8,0,415.0,54.0,1.9,9.9,125.0,83.91,49.4
2018,11,20,8,15,426.5,66.0,1.9,10.45,156.5,121.17,78.96
2018,11,20,8,30,438.0,78.0,1.9,11.0,188.0,160.75,113.59
2018,11,20,8,45,541.5,79.0,1.85,11.55,238.0,215.58,158.93
2018,11,20,9,0,645.0,80.0,1.8,12.1,288.0,278.91,212.35
2018,11,20,9,15,659.0,87.0,1.75,12.75,320.5,326.07,254.47
2018,11,20,9,30,673.0,94.0,1.7,13.4,353.0,373.44,295.62
2018,11,20,9,45,602.0,113.0,1.6,14.05,358.5,394.6,315.1
2018,11,20,10,0,531.0,132.0,1.5,14.7,364.0,405.03,324.72
2018,11,20,10,15,542.0,137.5,1.55,15.15,385.5,441.31,354.28
2018,11,20,10,30,553.0,143.0,1.6,15.6,407.0,477.05,382.56
2018,11,20,10,45,572.5,142.5,1.6,16.0,424.5,514.67,411.63
2018,11,20,11,0,592.0,142.0,1.6,16.4,442.0,548.45,437.31
2018,11,20,11,15,572.0,151.0,1.7,16.6,446.0,560.5,446.76
2018,11,20,11,30,552.0,160.0,1.8,16.8,450.0,573.88,457.02
2018,11,20,11,45,578.5,152.5,1.95,17.0,458.0,604.42,481.02
2018,11,20,12,0,605.0,145.0,2.1,17.2,466.0,629.84,501.07
2018,11,20,12,15,596.5,146.5,2.1,17.2,460.5,636.76,506.35
2018,11,20,12,30,588.0,148.0,2.1,17.2,455.0,641.08,509.84
2018,11,20,12,45,550.0,154.5,2.15,17.25,436.5,620.62,494.78
2018,11,20,13,0,512.0,161.0,2.2,17.3,418.0,602.84,481.62
2018,11,20,13,15,484.5,160.0,2.15,17.25,395.5,582.43,466.47
2018,11,20,13,30,457.0,159.0,2.1,17.2,373.0,560.14,449.83
2018,11,20,13,45,488.0,143.0,2.1,17.15,360.5,563.88,454.33
2018,11,20,14,0,519.0,127.0,2.1,17.1,348.0,564.72,456.41
2018,11,20,14,15,541.0,112.0,2.0,17.0,327.0,562.26,455.24
2018,11,20,14,30,563.0,97.0,1.9,16.9,306.0,552.04,448.11
2018,11,20,14,45,475.0,98.0,1.8,16.8,261.5,474.28,387.2
2018,11,20,15,0,387.0,99.0,1.7,16.7,217.0,405.3,332.04
2018,11,20,15,15,310.0,92.0,1.7,16.7,178.0,336.89,276.49
2018,11,20,15,30,233.0,85.0,1.7,16.7,139.0,260.97,213.71
2018,11,20,15,45,199.5,70.0,1.35,15.9,109.5,216.53,176.0
2018,11,20,16,0,166.0,55.0,1.0,15.1,80.0,173.99,138.82
2018,11,20,16,15,122.0,39.5,0.95,14.85,54.5,127.48,96.48
2018,11,20,16,30,78.0,24.0,0.9,14.6,29.0,77.5,32.0
2018,11,20,16,45,47.5,13.0,0.85,14.4,15.5,32.44,0.0
2018,11,20,17,0,17.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.75,14.15,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.55,13.05,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.6,13.1,1.0,0.95,0.0
2018,11,21,7,15,2.0,6.0,2.65,13.15,6.0,5.72,0.0
2018,11,21,7,30,0.0,11.0,2.7,13.2,11.0,10.19,2.01
2018,11,21,7,45,0.0,16.5,2.8,13.3,16.5,15.29,7.0
2018,11,21,8,0,0.0,22.0,2.9,13.4,22.0,20.4,11.62
2018,11,21,8,15,0.0,21.0,2.9,13.45,21.0,19.46,11.01
2018,11,21,8,30,0.0,20.0,2.9,13.5,20.0,18.54,10.3
2018,11,21,8,45,0.0,23.0,2.85,13.55,23.0,21.33,12.73
2018,11,21,9,0,0.0,26.0,2.8,13.6,26.0,24.12,15.14
2018,11,21,9,15,2.5,41.0,2.85,13.8,42.0,38.95,27.79
2018,11,21,9,30,5.0,56.0,2.9,14.0,58.0,54.06,40.6
2018,11,21,9,45,2.5,42.5,2.95,14.25,43.5,40.6,29.07
2018,11,21,10,0,0.0,29.0,3.0,14.5,29.0,26.92,17.35
2018,11,21,10,15,0.0,28.0,3.1,14.7,28.0,26.0,16.51
2018,11,21,10,30,0.0,27.0,3.2,14.9,27.0,25.07,15.68
2018,11,21,10,45,0.0,38.0,3.35,15.1,38.0,35.31,24.31
2018,11,21,11,0,0.0,49.0,3.5,15.3,49.0,45.56,32.89
2018,11,21,11,15,1.0,86.0,3.55,15.4,86.5,80.78,62.38
2018,11,21,11,30,2.0,123.0,3.6,15.5,124.0,117.51,92.82
2018,11,21,11,45,3.0,134.5,3.65,15.6,136.0,129.82,102.9
2018,11,21,12,0,4.0,146.0,3.7,15.7,148.0,142.39,113.22
2018,11,21,12,15,2.0,128.0,3.6,15.65,129.0,123.0,97.21
2018,11,21,12,30,0.0,110.0,3.5,15.6,110.0,103.65,81.21
2018,11,21,12,45,4.5,130.0,3.4,15.6,132.0,127.48,101.17
2018,11,21,13,0,9.0,150.0,3.3,15.6,154.0,152.17,121.71
2018,11,21,13,15,36.0,167.5,3.15,15.55,184.0,202.35,163.85
2018,11,21,13,30,63.0,185.0,3.0,15.5,214.0,245.87,200.13
2018,11,21,13,45,68.0,170.0,2.9,15.5,200.0,233.45,190.41
2018,11,21,14,0,73.0,155.0,2.8,15.5,186.0,220.64,180.47
2018,11,21,14,15,51.5,132.5,2.7,15.45,153.5,178.45,145.53
2018,11,21,14,30,30.0,110.0,2.6,15.4,121.0,136.75,110.63
2018,11,21,14,45,123.0,106.5,2.5,15.35,145.0,210.23,174.31
2018,11,21,15,0,216.0,103.0,2.4,15.3,169.0,280.37,233.32
2018,11,21,15,15,349.0,78.5,2.4,15.3,167.0,344.42,286.55
2018,11,21,15,30,482.0,54.0,2.4,15.3,165.0,390.93,323.43
2018,11,21,15,45,451.0,47.5,2.0,14.8,134.5,348.65,285.63
2018,11,21,16,0,420.0,41.0,1.6,14.3,104.0,307.31,247.35
2018,11,21,16,15,331.0,30.5,1.5,13.75,70.0,233.38,179.5
2018,11,21,16,30,242.0,20.0,1.4,13.2,36.0,157.67,63.64
2018,11,21,16,45,133.0,11.5,1.25,12.65,19.0,66.98,0.0
2018,11,21,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,12.0,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.8,11.05,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.8,11.1,6.0,5.72,0.0
2018,11,22,7,15,182.0,17.0,1.85,11.5,29.5,16.2,0.0
2018,11,22,7,30,313.0,28.0,1.9,11.9,53.0,23.0,11.11
2018,11,22,7,45,431.0,35.0,1.95,12.3,92.5,38.37,19.44
2018,11,22,8,0,549.0,42.0,2.0,12.7,132.0,81.19,41.73
2018,11,22,8,15,509.5,54.0,2.15,12.95,156.0,120.42,73.83
2018,11,22,8,30,470.0,66.0,2.3,13.2,180.0,154.9,106.25
2018,11,22,8,45,514.5,73.0,2.4,13.4,218.0,200.39,146.03
2018,11,22,9,0,559.0,80.0,2.5,13.6,256.0,249.95,189.89
2018,11,22,9,15,410.5,110.0,2.6,13.85,247.5,256.22,201.84
2018,11,22,9,30,262.0,140.0,2.7,14.1,239.0,245.42,197.2
2018,11,22,9,45,325.0,145.5,2.8,14.35,278.5,293.18,237.19
2018,11,22,10,0,388.0,151.0,2.9,14.6,318.0,351.57,285.34
2018,11,22,10,15,375.5,161.0,3.05,14.85,330.0,374.17,304.34
2018,11,22,10,30,363.0,171.0,3.2,15.1,342.0,387.82,315.97
2018,11,22,10,45,291.5,189.5,3.3,15.35,330.0,379.37,308.83
2018,11,22,11,0,220.0,208.0,3.4,15.6,318.0,357.47,290.6
2018,11,22,11,15,227.5,206.0,3.55,15.7,322.0,377.31,306.85
2018,11,22,11,30,235.0,204.0,3.7,15.8,326.0,388.68,316.29
2018,11,22,11,45,232.5,212.5,3.85,15.9,333.5,404.11,328.56
2018,11,22,12,0,230.0,221.0,4.0,16.0,341.0,408.23,332.0
2018,11,22,12,15,200.0,220.0,4.1,15.95,324.0,390.14,317.46
2018,11,22,12,30,170.0,219.0,4.2,15.9,307.0,370.55,301.71
2018,11,22,12,45,199.0,214.0,4.3,15.85,314.5,390.75,319.11
2018,11,22,13,0,228.0,209.0,4.4,15.8,322.0,410.6,336.14
2018,11,22,13,15,152.5,195.0,4.45,15.7,269.5,337.5,276.5
2018,11,22,13,30,77.0,181.0,4.5,15.6,217.0,251.99,205.92
2018,11,22,13,45,83.0,166.0,4.6,15.5,202.5,240.2,197.17
2018,11,22,14,0,89.0,151.0,4.7,15.4,188.0,239.53,197.25
2018,11,22,14,15,67.5,142.5,4.7,15.2,169.5,202.74,166.71
2018,11,22,14,30,46.0,134.0,4.7,15.0,151.0,178.19,146.03
2018,11,22,14,45,44.0,111.5,4.7,14.85,126.5,150.32,122.98
2018,11,22,15,0,42.0,89.0,4.7,14.7,102.0,122.31,99.52
2018,11,22,15,15,96.0,87.0,4.7,14.7,110.5,166.66,137.85
2018,11,22,15,30,150.0,85.0,4.7,14.7,119.0,209.46,173.55
2018,11,22,15,45,126.5,68.5,4.55,14.35,93.0,161.73,132.16
2018,11,22,16,0,103.0,52.0,4.4,14.0,67.0,125.51,99.88
2018,11,22,16,15,82.0,37.5,4.4,13.85,47.0,104.27,78.03
2018,11,22,16,30,61.0,23.0,4.4,13.7,27.0,67.52,21.05
2018,11,22,16,45,35.0,12.5,4.4,13.6,14.5,26.63,0.0
2018,11,22,17,0,9.0,2.0,4.4,13.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.5,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.95,12.85,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.9,3.0,0.0,0.0
2018,11,23,7,15,7.0,8.0,2.2,13.05,8.0,7.63,0.0
2018,11,23,7,30,0.0,13.0,2.3,13.2,13.0,12.05,2.68
2018,11,23,7,45,0.0,23.0,2.45,13.35,23.0,21.34,11.89
2018,11,23,8,0,0.0,33.0,2.6,13.5,33.0,30.64,20.2
2018,11,23,8,15,0.0,46.5,2.7,13.65,46.5,43.18,31.14
2018,11,23,8,30,0.0,60.0,2.8,13.8,60.0,55.67,41.98
2018,11,23,8,45,0.0,49.0,2.95,13.95,49.0,45.53,33.42
2018,11,23,9,0,0.0,38.0,3.1,14.1,38.0,35.28,24.66
2018,11,23,9,15,0.0,39.5,3.2,14.3,39.5,36.68,25.82
2018,11,23,9,30,0.0,41.0,3.3,14.5,41.0,38.08,26.95
2018,11,23,9,45,0.0,43.0,3.45,14.65,43.0,39.94,28.47
2018,11,23,10,0,0.0,45.0,3.6,14.8,45.0,41.81,29.99
2018,11,23,10,15,0.0,41.5,3.75,14.95,41.5,38.56,27.16
2018,11,23,10,30,0.0,38.0,3.9,15.1,38.0,35.3,24.34
2018,11,23,10,45,0.0,45.0,4.05,15.25,45.0,41.83,29.8
2018,11,23,11,0,0.0,52.0,4.2,15.4,52.0,48.35,35.24
2018,11,23,11,15,0.0,54.0,4.25,15.4,54.0,50.22,36.78
2018,11,23,11,30,0.0,56.0,4.3,15.4,56.0,52.09,38.32
2018,11,23,11,45,0.0,53.0,4.4,15.45,53.0,49.29,35.95
2018,11,23,12,0,0.0,50.0,4.5,15.5,50.0,46.5,33.59
2018,11,23,12,15,0.0,56.0,4.5,15.55,56.0,52.09,38.29
2018,11,23,12,30,0.0,62.0,4.5,15.6,62.0,57.69,42.99
2018,11,23,12,45,0.0,55.0,4.5,15.65,55.0,51.15,37.52
2018,11,23,13,0,0.0,48.0,4.5,15.7,48.0,44.62,32.06
2018,11,23,13,15,3.0,70.0,4.5,15.7,71.5,67.47,51.43
2018,11,23,13,30,6.0,92.0,4.5,15.7,95.0,90.96,71.28
2018,11,23,13,45,3.5,78.0,4.45,15.7,79.5,75.29,58.14
2018,11,23,14,0,1.0,64.0,4.4,15.7,64.0,60.28,45.51
2018,11,23,14,15,2.0,58.0,4.4,15.65,58.5,55.41,41.52
2018,11,23,14,30,3.0,52.0,4.4,15.6,53.0,50.5,37.47
2018,11,23,14,45,10.0,67.5,4.35,15.55,70.5,69.96,54.24
2018,11,23,15,0,17.0,83.0,4.3,15.5,88.0,98.03,78.13
2018,11,23,15,15,8.5,60.0,4.3,15.5,62.5,61.97,47.32
2018,11,23,15,30,0.0,37.0,4.3,15.5,37.0,34.35,23.55
2018,11,23,15,45,0.0,29.0,4.25,15.35,29.0,26.91,17.08
2018,11,23,16,0,0.0,21.0,4.2,15.2,21.0,19.47,10.56
2018,11,23,16,15,4.0,15.0,4.2,15.1,15.0,15.92,7.04
2018,11,23,16,30,8.0,9.0,4.2,15.0,9.0,12.15,0.0
2018,11,23,16,45,8.0,5.5,4.15,14.95,5.5,8.6,0.0
2018,11,23,17,0,8.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.05,14.85,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.95,12.25,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,2.0,12.2,3.0,0.0,0.0
2018,11,24,7,15,199.0,14.0,2.1,12.45,27.0,13.34,0.0
2018,11,24,7,30,361.0,24.0,2.2,12.7,51.0,19.45,7.02
2018,11,24,7,45,462.0,30.0,2.35,13.0,88.0,34.09,16.58
2018,11,24,8,0,563.0,36.0,2.5,13.3,125.0,75.47,36.82
2018,11,24,8,15,609.5,41.0,2.55,13.5,163.0,119.86,68.76
2018,11,24,8,30,656.0,46.0,2.6,13.7,201.0,168.87,109.71
2018,11,24,8,45,398.5,77.5,2.6,13.9,176.5,172.47,126.26
2018,11,24,9,0,141.0,109.0,2.6,14.1,152.0,146.22,114.52
2018,11,24,9,15,110.5,129.0,2.6,14.4,165.5,163.58,130.56
2018,11,24,9,30,80.0,149.0,2.6,14.7,179.0,174.79,140.64
2018,11,24,9,45,97.0,164.0,2.6,15.05,203.0,201.82,162.94
2018,11,24,10,0,114.0,179.0,2.6,15.4,227.0,235.23,190.23
2018,11,24,10,15,139.0,191.0,2.55,15.7,253.0,267.16,216.13
2018,11,24,10,30,164.0,203.0,2.5,16.0,279.0,300.97,243.33
2018,11,24,10,45,162.5,210.5,2.45,16.35,288.5,315.72,254.79
2018,11,24,11,0,161.0,218.0,2.4,16.7,298.0,330.05,265.81
2018,11,24,11,15,187.0,218.0,2.35,16.85,312.5,353.93,285.02
2018,11,24,11,30,213.0,218.0,2.3,17.0,327.0,378.66,304.76
2018,11,24,11,45,209.5,217.5,2.2,17.2,325.5,382.39,307.32
2018,11,24,12,0,206.0,217.0,2.1,17.4,324.0,385.26,309.29
2018,11,24,12,15,174.5,216.0,2.1,17.45,306.0,365.8,293.63
2018,11,24,12,30,143.0,215.0,2.1,17.5,288.0,344.89,276.81
2018,11,24,12,45,227.5,200.0,2.05,17.55,313.0,407.44,327.85
2018,11,24,13,0,312.0,185.0,2.0,17.6,338.0,458.45,369.05
2018,11,24,13,15,473.5,149.0,2.0,17.55,371.0,556.83,447.48
2018,11,24,13,30,635.0,113.0,2.0,17.5,404.0,645.63,516.52
2018,11,24,13,45,658.5,101.0,1.95,17.45,388.0,646.55,516.96
2018,11,24,14,0,682.0,89.0,1.9,17.4,372.0,644.06,515.66
2018,11,24,14,15,729.5,76.0,1.9,17.25,357.5,650.65,521.64
2018,11,24,14,30,777.0,63.0,1.9,17.1,343.0,656.96,527.28
2018,11,24,14,45,650.0,71.5,1.9,16.95,289.0,566.73,459.87
2018,11,24,15,0,523.0,80.0,1.9,16.8,235.0,475.8,388.74
2018,11,24,15,15,398.5,76.5,1.9,16.8,184.5,372.56,305.94
2018,11,24,15,30,274.0,73.0,1.9,16.8,134.0,281.08,230.14
2018,11,24,15,45,313.0,59.0,1.95,15.95,115.0,278.15,226.81
2018,11,24,16,0,352.0,45.0,2.0,15.1,96.0,273.09,219.21
2018,11,24,16,15,257.0,33.0,2.05,14.65,63.5,197.73,149.7
2018,11,24,16,30,162.0,21.0,2.1,14.2,31.0,118.35,28.46
2018,11,24,16,45,89.0,12.0,2.15,13.7,16.5,48.71,0.0
2018,11,24,17,0,16.0,3.0,2.2,13.2,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.25,13.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,0.8,10.5,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,11,25,7,15,121.0,13.5,0.8,10.75,20.5,12.87,0.0
2018,11,25,7,30,219.0,24.0,0.8,11.1,39.0,19.52,6.18
2018,11,25,7,45,309.5,35.0,0.75,11.45,73.5,33.5,18.55
2018,11,25,8,0,400.0,46.0,0.7,11.8,108.0,70.28,38.96
2018,11,25,8,15,527.0,47.5,0.7,12.25,155.0,112.7,66.55
2018,11,25,8,30,654.0,49.0,0.7,12.7,202.0,169.82,110.21
2018,11,25,8,45,706.0,51.0,0.65,13.15,243.0,221.21,154.68
2018,11,25,9,0,758.0,53.0,0.6,13.6,284.0,277.04,203.44
2018,11,25,9,15,782.5,56.0,0.65,14.1,319.5,328.56,249.2
2018,11,25,9,30,807.0,59.0,0.7,14.6,355.0,381.02,294.62
2018,11,25,9,45,823.0,61.5,0.75,15.05,385.5,429.84,336.1
2018,11,25,10,0,839.0,64.0,0.8,15.5,416.0,478.2,375.94
2018,11,25,10,15,851.0,65.5,0.8,15.85,440.5,520.79,410.09
2018,11,25,10,30,863.0,67.0,0.8,16.2,465.0,563.38,443.17
2018,11,25,10,45,871.0,68.0,0.85,16.5,483.0,601.42,472.53
2018,11,25,11,0,879.0,69.0,0.9,16.8,501.0,637.36,499.71
2018,11,25,11,15,883.5,69.5,0.95,16.95,511.5,668.12,522.94
2018,11,25,11,30,888.0,70.0,1.0,17.1,522.0,696.21,543.02
2018,11,25,11,45,867.5,75.5,1.0,17.3,519.5,709.54,551.57
2018,11,25,12,0,847.0,81.0,1.0,17.5,517.0,724.07,561.2
2018,11,25,12,15,861.0,76.5,1.0,17.55,516.5,738.76,571.32
2018,11,25,12,30,875.0,72.0,1.0,17.6,516.0,755.6,583.03
2018,11,25,12,45,880.0,69.0,0.95,17.65,506.5,764.26,588.42
2018,11,25,13,0,885.0,66.0,0.9,17.7,497.0,769.6,591.69
2018,11,25,13,15,832.0,73.0,0.9,17.75,466.0,745.43,575.3
2018,11,25,13,30,779.0,80.0,0.9,17.8,435.0,712.0,552.72
2018,11,25,13,45,805.0,71.0,0.85,17.9,420.0,716.8,556.43
2018,11,25,14,0,831.0,62.0,0.8,18.0,405.0,711.39,552.51
2018,11,25,14,15,786.5,65.0,0.85,17.95,369.5,678.02,530.4
2018,11,25,14,30,742.0,68.0,0.9,17.9,334.0,636.58,502.29
2018,11,25,14,45,681.5,67.0,0.9,17.8,291.5,581.93,463.33
2018,11,25,15,0,621.0,66.0,0.9,17.7,249.0,524.13,420.0
2018,11,25,15,15,557.0,62.0,0.9,17.7,208.5,461.2,371.11
2018,11,25,15,30,493.0,58.0,0.9,17.7,168.0,400.1,321.99
2018,11,25,15,45,420.5,51.0,0.85,17.0,131.0,332.94,267.02
2018,11,25,16,0,348.0,44.0,0.8,16.3,94.0,269.5,213.03
2018,11,25,16,15,272.5,33.0,0.9,15.9,63.5,205.24,153.16
2018,11,25,16,30,197.0,22.0,1.0,15.5,33.0,135.62,25.56
2018,11,25,16,45,98.5,11.0,1.05,15.05,16.5,51.67,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.8,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,11,26,7,15,83.5,14.0,1.9,10.0,18.5,13.34,0.0
2018,11,26,7,30,144.0,25.0,2.0,10.4,35.0,19.74,5.06
2018,11,26,7,45,200.0,38.0,2.05,10.8,62.5,32.99,19.51
2018,11,26,8,0,256.0,51.0,2.1,11.2,90.0,62.64,38.0
2018,11,26,8,15,284.0,64.0,2.05,11.5,119.5,95.0,62.68
2018,11,26,8,30,312.0,77.0,2.0,11.8,149.0,130.36,92.28
2018,11,26,8,45,294.5,94.0,1.95,12.1,172.0,161.68,121.37
2018,11,26,9,0,277.0,111.0,1.9,12.4,195.0,188.57,146.59
2018,11,26,9,15,239.0,127.5,1.85,12.85,206.0,207.85,165.18
2018,11,26,9,30,201.0,144.0,1.8,13.3,217.0,223.22,179.54
2018,11,26,9,45,166.0,160.5,1.8,13.7,224.5,231.9,187.59
2018,11,26,10,0,131.0,177.0,1.8,14.1,232.0,240.88,195.18
2018,11,26,10,15,130.5,183.0,1.75,14.6,240.5,253.87,205.62
2018,11,26,10,30,130.0,189.0,1.7,15.1,249.0,266.53,215.57
2018,11,26,10,45,222.0,193.5,1.65,15.6,300.0,332.31,268.72
2018,11,26,11,0,314.0,198.0,1.6,16.1,351.0,411.81,331.23
2018,11,26,11,15,402.5,183.0,1.55,16.4,383.5,474.35,379.89
2018,11,26,11,30,491.0,168.0,1.5,16.7,416.0,532.33,424.5
2018,11,26,11,45,459.5,175.0,1.45,17.05,408.5,531.6,422.62
2018,11,26,12,0,428.0,182.0,1.4,17.4,401.0,527.92,418.9
2018,11,26,12,15,410.5,186.0,1.35,17.45,394.5,528.69,419.18
2018,11,26,12,30,393.0,190.0,1.3,17.5,388.0,527.39,417.86
2018,11,26,12,45,305.0,198.5,1.3,17.55,350.0,464.12,369.24
2018,11,26,13,0,217.0,207.0,1.3,17.6,312.0,398.46,318.22
2018,11,26,13,15,352.0,175.5,1.15,17.4,338.5,479.31,383.44
2018,11,26,13,30,487.0,144.0,1.0,17.2,365.0,559.94,445.42
2018,11,26,13,45,489.0,132.5,0.9,16.95,344.0,546.34,434.98
2018,11,26,14,0,491.0,121.0,0.8,16.7,323.0,530.57,423.76
2018,11,26,14,15,618.5,92.5,0.75,16.5,326.5,590.66,470.73
2018,11,26,14,30,746.0,64.0,0.7,16.3,330.0,633.37,501.83
2018,11,26,14,45,561.5,80.0,0.65,16.1,268.5,513.58,411.75
2018,11,26,15,0,377.0,96.0,0.6,15.9,207.0,391.63,317.04
2018,11,26,15,15,274.0,89.5,0.6,15.9,164.0,296.11,241.35
2018,11,26,15,30,171.0,83.0,0.6,15.9,121.0,219.67,178.17
2018,11,26,15,45,199.0,65.0,0.6,15.6,100.0,208.85,168.63
2018,11,26,16,0,227.0,47.0,0.6,15.3,79.0,206.3,163.55
2018,11,26,16,15,181.0,34.0,0.65,15.1,54.0,160.06,118.61
2018,11,26,16,30,135.0,21.0,0.7,14.9,29.0,105.21,12.85
2018,11,26,16,45,67.5,10.5,0.75,14.7,14.5,38.2,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.85,10.9,2.0,1.91,0.0
2018,11,27,7,30,0.0,4.0,1.9,11.2,4.0,3.7,0.0
2018,11,27,7,45,0.0,5.0,1.95,11.55,5.0,4.62,0.0
2018,11,27,8,0,0.0,6.0,2.0,11.9,6.0,5.55,0.0
2018,11,27,8,15,0.0,8.5,2.15,12.25,8.5,7.87,1.09
2018,11,27,8,30,0.0,11.0,2.3,12.6,11.0,10.18,3.13
2018,11,27,8,45,0.0,28.5,2.4,12.9,28.5,26.44,17.17
2018,11,27,9,0,0.0,46.0,2.5,13.2,46.0,42.73,31.17
2018,11,27,9,15,0.0,41.0,2.6,13.45,41.0,38.07,27.13
2018,11,27,9,30,0.0,36.0,2.7,13.7,36.0,33.42,23.08
2018,11,27,9,45,0.0,45.0,2.85,13.95,45.0,41.8,30.18
2018,11,27,10,0,0.0,54.0,3.0,14.2,54.0,50.2,37.23
2018,11,27,10,15,5.5,102.5,3.05,14.35,105.0,98.91,78.28
2018,11,27,10,30,11.0,151.0,3.1,14.5,156.0,149.79,120.5
2018,11,27,10,45,6.5,102.5,3.2,14.6,105.5,99.92,78.81
2018,11,27,11,0,2.0,54.0,3.3,14.7,55.0,51.47,38.03
2018,11,27,11,15,1.5,64.0,3.4,14.7,65.0,60.53,45.65
2018,11,27,11,30,1.0,74.0,3.5,14.7,75.0,69.57,53.2
2018,11,27,11,45,1.0,58.5,3.55,14.75,59.5,55.12,41.03
2018,11,27,12,0,1.0,43.0,3.6,14.8,44.0,40.7,28.87
2018,11,27,12,15,0.5,55.0,3.55,14.8,55.5,51.52,37.99
2018,11,27,12,30,0.0,67.0,3.5,14.8,67.0,62.35,47.09
2018,11,27,12,45,1.0,67.0,3.5,14.8,67.5,63.11,47.8
2018,11,27,13,0,2.0,67.0,3.5,14.8,68.0,63.88,48.52
2018,11,27,13,15,1.0,60.5,3.35,14.8,61.0,57.04,42.78
2018,11,27,13,30,0.0,54.0,3.2,14.8,54.0,50.21,37.03
2018,11,27,13,45,9.0,76.5,3.05,14.8,80.0,78.04,60.92
2018,11,27,14,0,18.0,99.0,2.9,14.8,106.0,113.62,91.18
2018,11,27,14,15,17.5,107.0,2.75,14.7,113.5,116.51,93.65
2018,11,27,14,30,17.0,115.0,2.6,14.6,121.0,126.18,101.84
2018,11,27,14,45,8.5,90.0,2.45,14.55,93.0,93.28,74.02
2018,11,27,15,0,0.0,65.0,2.3,14.5,65.0,61.11,46.59
2018,11,27,15,15,0.0,54.0,2.3,14.5,54.0,50.21,37.28
2018,11,27,15,30,0.0,43.0,2.3,14.5,43.0,39.95,28.41
2018,11,27,15,45,0.0,30.0,1.95,14.25,30.0,27.84,17.94
2018,11,27,16,0,0.0,17.0,1.6,14.0,17.0,15.75,7.51
2018,11,27,16,15,0.0,12.0,1.55,13.85,12.0,11.11,3.09
2018,11,27,16,30,0.0,7.0,1.5,13.7,7.0,6.48,0.0
2018,11,27,16,45,0.0,3.5,1.4,13.55,3.5,3.34,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
